Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.85,3.0,12.0,11.58,0.0
2016,1,1,8,0,0.0,24.0,4.9,3.0,24.0,23.25,13.03
2016,1,1,8,15,0.0,43.0,4.95,3.0,43.0,42.83,31.38
2016,1,1,8,30,0.0,62.0,5.0,3.0,62.0,62.17,48.96
2016,1,1,8,45,5.0,81.0,5.05,3.5,82.0,83.28,67.77
2016,1,1,9,0,10.0,100.0,5.1,4.0,102.0,104.84,86.76
2016,1,1,9,15,16.0,117.0,5.05,4.0,122.0,125.16,104.59
2016,1,1,9,30,22.0,134.0,5.0,4.0,142.0,146.03,122.71
2016,1,1,9,45,20.0,146.5,5.0,4.0,154.5,158.14,132.97
2016,1,1,10,0,18.0,159.0,5.0,4.0,167.0,170.14,143.01
2016,1,1,10,15,84.0,188.5,4.95,4.0,228.5,249.46,211.86
2016,1,1,10,30,150.0,218.0,4.9,4.0,290.0,334.77,284.6
2016,1,1,10,45,168.5,231.5,4.85,4.5,317.0,366.4,310.24
2016,1,1,11,0,187.0,245.0,4.8,5.0,344.0,398.57,336.15
2016,1,1,11,15,229.0,250.5,4.7,5.0,377.0,439.23,370.0
2016,1,1,11,30,271.0,256.0,4.6,5.0,410.0,489.2,410.86
2016,1,1,11,45,148.0,243.5,4.6,5.0,328.0,376.21,315.62
2016,1,1,12,0,25.0,231.0,4.6,5.0,246.0,251.47,208.8
2016,1,1,12,15,41.5,248.0,4.6,5.0,273.0,291.53,242.72
2016,1,1,12,30,58.0,265.0,4.6,5.0,300.0,323.66,269.58
2016,1,1,12,45,29.0,216.0,4.6,5.5,233.5,246.3,204.31
2016,1,1,13,0,0.0,167.0,4.6,6.0,167.0,164.87,135.06
2016,1,1,13,15,0.0,130.5,4.55,6.0,130.5,127.63,103.81
2016,1,1,13,30,0.0,94.0,4.5,6.0,94.0,91.03,72.78
2016,1,1,13,45,0.0,117.0,4.45,6.0,117.0,114.09,92.56
2016,1,1,14,0,0.0,140.0,4.4,6.0,140.0,137.56,112.61
2016,1,1,14,15,0.0,76.0,4.3,6.0,76.0,73.5,58.02
2016,1,1,14,30,0.0,12.0,4.2,6.0,12.0,11.58,4.46
2016,1,1,14,45,11.5,92.5,4.1,6.0,97.5,97.27,79.18
2016,1,1,15,0,23.0,173.0,4.0,6.0,183.0,188.02,156.93
2016,1,1,15,15,20.0,158.5,3.8,5.5,167.0,170.82,142.6
2016,1,1,15,30,17.0,144.0,3.6,5.0,151.0,153.86,128.54
2016,1,1,15,45,12.5,127.5,3.4,5.0,132.5,134.25,111.79
2016,1,1,16,0,8.0,111.0,3.2,5.0,114.0,115.06,95.25
2016,1,1,16,15,4.0,93.5,3.0,4.5,95.0,95.42,78.27
2016,1,1,16,30,0.0,76.0,2.8,4.0,76.0,76.18,61.39
2016,1,1,16,45,0.0,57.0,2.6,4.0,57.0,56.92,44.1
2016,1,1,17,0,0.0,38.0,2.4,4.0,38.0,37.54,26.56
2016,1,1,17,15,0.0,22.5,2.35,4.0,22.5,21.82,11.04
2016,1,1,17,30,0.0,7.0,2.3,4.0,7.0,6.88,0.0
2016,1,1,17,45,0.0,3.5,2.3,4.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,12.29,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,24.4,13.88
2016,1,2,8,15,0.5,44.5,1.55,4.0,44.5,44.68,32.87
2016,1,2,8,30,1.0,64.0,1.6,4.0,64.0,64.74,51.02
2016,1,2,8,45,10.0,83.0,1.7,4.0,85.5,87.36,71.1
2016,1,2,9,0,19.0,102.0,1.8,4.0,107.0,110.83,91.78
2016,1,2,9,15,25.0,119.5,1.8,4.0,127.5,136.2,113.86
2016,1,2,9,30,31.0,137.0,1.8,4.0,148.0,158.57,133.07
2016,1,2,9,45,15.5,82.0,1.85,4.0,87.5,90.56,74.15
2016,1,2,10,0,0.0,27.0,1.9,4.0,27.0,26.06,17.39
2016,1,2,10,15,0.0,60.5,1.85,4.0,60.5,58.47,45.8
2016,1,2,10,30,0.0,94.0,1.8,4.0,94.0,91.26,74.1
2016,1,2,10,45,12.5,151.0,1.8,4.0,158.0,157.88,131.21
2016,1,2,11,0,25.0,208.0,1.8,4.0,222.0,226.74,188.86
2016,1,2,11,15,64.5,235.5,1.75,4.0,272.5,293.65,244.62
2016,1,2,11,30,104.0,263.0,1.7,4.0,323.0,355.04,294.83
2016,1,2,11,45,52.0,170.0,1.7,4.5,200.0,213.63,177.43
2016,1,2,12,0,0.0,77.0,1.7,5.0,77.0,74.49,58.62
2016,1,2,12,15,0.0,61.0,1.75,5.0,61.0,58.99,45.47
2016,1,2,12,30,0.0,45.0,1.8,5.0,45.0,43.5,32.12
2016,1,2,12,45,3.5,119.5,1.85,5.0,121.5,119.24,97.09
2016,1,2,13,0,7.0,194.0,1.9,5.0,198.0,198.35,163.39
2016,1,2,13,15,33.5,225.0,1.85,5.0,245.0,259.56,214.6
2016,1,2,13,30,60.0,256.0,1.8,5.0,292.0,314.37,259.8
2016,1,2,13,45,30.0,202.5,1.75,5.5,220.5,231.76,191.13
2016,1,2,14,0,0.0,149.0,1.7,6.0,149.0,146.77,119.72
2016,1,2,14,15,0.0,119.0,1.6,6.0,119.0,116.28,94.37
2016,1,2,14,30,0.0,89.0,1.5,6.0,89.0,86.18,68.95
2016,1,2,14,45,75.5,145.0,1.45,6.0,179.0,197.5,165.46
2016,1,2,15,0,151.0,201.0,1.4,6.0,269.0,311.56,260.37
2016,1,2,15,15,144.5,184.5,1.3,5.5,245.0,284.6,237.98
2016,1,2,15,30,138.0,168.0,1.2,5.0,221.0,257.81,216.2
2016,1,2,15,45,133.0,148.5,1.2,5.0,194.5,228.6,191.78
2016,1,2,16,0,128.0,129.0,1.2,5.0,168.0,199.58,167.01
2016,1,2,16,15,116.0,109.0,1.05,4.5,140.0,167.29,139.08
2016,1,2,16,30,104.0,89.0,0.9,4.0,112.0,135.95,111.41
2016,1,2,16,45,86.5,68.5,0.8,4.0,84.5,103.27,82.1
2016,1,2,17,0,69.0,48.0,0.7,4.0,57.0,72.13,53.97
2016,1,2,17,15,34.5,30.0,0.65,4.0,34.5,41.83,25.65
2016,1,2,17,30,0.0,12.0,0.6,4.0,12.0,11.8,0.0
2016,1,2,17,45,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,41.69,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,113.58,72.21
2016,1,3,8,15,439.0,39.0,2.45,5.5,103.5,170.34,125.6
2016,1,3,8,30,542.0,49.0,2.5,6.0,148.0,237.59,185.8
2016,1,3,8,45,605.0,55.5,2.55,6.5,195.5,295.86,239.2
2016,1,3,9,0,668.0,62.0,2.6,7.0,243.0,359.15,295.73
2016,1,3,9,15,411.0,105.0,2.6,7.5,222.5,315.51,263.23
2016,1,3,9,30,154.0,148.0,2.6,8.0,202.0,239.11,199.66
2016,1,3,9,45,480.5,113.0,2.65,9.0,310.5,397.92,333.55
2016,1,3,10,0,807.0,78.0,2.7,10.0,419.0,571.84,473.91
2016,1,3,10,15,446.5,146.0,2.65,10.5,337.0,449.27,371.77
2016,1,3,10,30,86.0,214.0,2.6,11.0,255.0,281.1,229.92
2016,1,3,10,45,204.5,221.0,2.55,11.5,327.5,379.09,311.1
2016,1,3,11,0,323.0,228.0,2.5,12.0,400.0,483.96,394.32
2016,1,3,11,15,344.5,233.5,2.5,12.0,424.0,513.0,416.33
2016,1,3,11,30,366.0,239.0,2.5,12.0,448.0,541.74,438.35
2016,1,3,11,45,281.5,260.0,2.5,12.5,422.5,505.87,407.52
2016,1,3,12,0,197.0,281.0,2.5,13.0,397.0,458.21,367.91
2016,1,3,12,15,217.5,282.0,2.5,13.0,411.5,476.8,382.91
2016,1,3,12,30,238.0,283.0,2.5,13.0,426.0,494.87,397.12
2016,1,3,12,45,213.0,284.0,2.55,13.5,412.0,476.23,381.49
2016,1,3,13,0,188.0,285.0,2.6,14.0,398.0,456.95,365.58
2016,1,3,13,15,546.0,187.5,2.65,14.0,507.0,643.27,516.79
2016,1,3,13,30,904.0,90.0,2.7,14.0,616.0,799.93,634.8
2016,1,3,13,45,899.5,88.0,2.75,14.0,598.0,780.6,620.33
2016,1,3,14,0,895.0,86.0,2.8,14.0,580.0,758.14,605.11
2016,1,3,14,15,885.0,84.5,2.8,14.0,554.0,733.41,587.95
2016,1,3,14,30,875.0,83.0,2.8,14.0,528.0,701.8,565.63
2016,1,3,14,45,860.5,80.5,2.8,14.0,495.0,663.69,537.4
2016,1,3,15,0,846.0,78.0,2.8,14.0,462.0,623.68,506.6
2016,1,3,15,15,824.0,75.5,2.6,13.5,422.5,577.6,470.51
2016,1,3,15,30,802.0,73.0,2.4,13.0,383.0,530.69,432.88
2016,1,3,15,45,776.0,68.0,2.25,13.0,339.0,478.49,389.49
2016,1,3,16,0,750.0,63.0,2.1,13.0,295.0,426.46,345.04
2016,1,3,16,15,702.0,57.5,1.85,12.0,247.5,365.22,292.94
2016,1,3,16,30,654.0,52.0,1.6,11.0,200.0,306.91,241.66
2016,1,3,16,45,584.0,44.5,1.4,10.0,152.5,244.71,186.39
2016,1,3,17,0,514.0,37.0,1.2,9.0,105.0,187.09,134.27
2016,1,3,17,15,372.5,26.0,1.2,8.5,64.5,117.4,71.62
2016,1,3,17,30,231.0,15.0,1.2,8.0,24.0,51.87,0.0
2016,1,3,17,45,115.5,7.5,1.25,7.5,12.0,7.37,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.0,50.76,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,66.0,136.87,86.32
2016,1,4,8,15,574.0,32.5,3.4,2.5,114.0,197.58,145.9
2016,1,4,8,30,674.0,40.0,3.3,3.0,162.0,268.11,210.91
2016,1,4,8,45,731.0,44.5,3.25,3.5,212.5,328.56,267.88
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,393.15,326.9
2016,1,4,9,15,824.0,52.5,3.2,5.0,310.5,450.49,377.67
2016,1,4,9,30,860.0,56.0,3.2,6.0,358.0,506.52,425.48
2016,1,4,9,45,884.0,58.5,3.25,7.0,401.5,557.91,467.86
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,608.79,508.32
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,653.54,543.07
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,696.56,575.17
2016,1,4,10,45,952.0,66.5,3.05,9.5,550.5,733.21,600.35
2016,1,4,11,0,963.0,68.0,3.0,10.0,581.0,767.28,623.28
2016,1,4,11,15,970.0,69.0,2.95,10.0,604.0,795.03,642.42
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,819.61,659.21
2016,1,4,11,45,977.5,72.5,2.85,10.5,641.0,837.61,669.96
2016,1,4,12,0,978.0,75.0,2.8,11.0,655.0,851.99,678.16
2016,1,4,12,15,979.5,75.0,2.75,11.0,661.5,860.63,683.56
2016,1,4,12,30,981.0,75.0,2.7,11.0,668.0,865.57,686.49
2016,1,4,12,45,979.0,75.5,2.65,11.5,665.0,864.58,684.09
2016,1,4,13,0,977.0,76.0,2.6,12.0,662.0,859.88,679.26
2016,1,4,13,15,973.0,75.5,2.6,12.0,651.0,848.79,671.68
2016,1,4,13,30,969.0,75.0,2.6,12.0,640.0,834.13,661.71
2016,1,4,13,45,961.5,74.5,2.6,12.0,620.5,813.33,647.44
2016,1,4,14,0,954.0,74.0,2.6,12.0,601.0,789.29,630.9
2016,1,4,14,15,943.5,72.5,2.6,12.0,574.0,758.88,609.68
2016,1,4,14,30,933.0,71.0,2.6,12.0,547.0,725.7,586.35
2016,1,4,14,45,916.5,70.0,2.6,12.0,512.5,686.59,558.36
2016,1,4,15,0,900.0,69.0,2.6,12.0,478.0,645.55,526.72
2016,1,4,15,15,878.5,66.5,2.45,11.5,437.5,598.18,489.73
2016,1,4,15,30,857.0,64.0,2.3,11.0,397.0,552.64,453.11
2016,1,4,15,45,826.0,60.5,2.15,11.0,351.5,497.34,407.02
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,442.52,360.08
2016,1,4,16,15,749.0,52.5,1.8,9.5,257.5,381.13,308.17
2016,1,4,16,30,703.0,48.0,1.6,8.0,209.0,322.42,256.51
2016,1,4,16,45,627.0,41.5,1.45,7.0,159.5,255.02,196.37
2016,1,4,17,0,551.0,35.0,1.3,6.0,110.0,194.27,141.01
2016,1,4,17,15,410.0,25.0,1.3,5.5,68.0,123.33,76.83
2016,1,4,17,30,269.0,15.0,1.3,5.0,26.0,58.57,0.0
2016,1,4,17,45,134.5,7.5,1.35,4.5,13.0,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.5,2.75,1.0,28.5,39.68,0.0
2016,1,5,8,0,303.0,31.0,2.8,1.0,57.0,107.64,69.41
2016,1,5,8,15,406.0,42.0,2.8,1.0,101.0,163.7,122.92
2016,1,5,8,30,509.0,53.0,2.8,1.0,145.0,230.27,183.62
2016,1,5,8,45,575.5,59.5,2.8,1.5,192.5,288.34,237.6
2016,1,5,9,0,642.0,66.0,2.8,2.0,240.0,351.79,295.18
2016,1,5,9,15,683.5,71.5,2.75,2.5,286.0,407.4,344.85
2016,1,5,9,30,725.0,77.0,2.7,3.0,332.0,465.1,394.66
2016,1,5,9,45,755.0,80.0,2.7,3.5,374.0,513.49,435.54
2016,1,5,10,0,785.0,83.0,2.7,4.0,416.0,564.04,476.91
2016,1,5,10,15,805.0,86.0,2.65,4.5,452.0,608.21,511.77
2016,1,5,10,30,825.0,89.0,2.6,5.0,488.0,651.21,544.75
2016,1,5,10,45,840.0,90.5,2.6,5.5,518.0,687.64,571.94
2016,1,5,11,0,855.0,92.0,2.6,6.0,548.0,722.03,595.97
2016,1,5,11,15,864.0,93.0,2.6,6.5,570.5,749.18,614.27
2016,1,5,11,30,873.0,94.0,2.6,7.0,593.0,773.57,630.46
2016,1,5,11,45,891.0,90.0,2.6,7.5,610.0,791.71,641.97
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,811.49,654.77
2016,1,5,12,15,911.0,86.5,2.6,8.5,633.0,820.67,659.81
2016,1,5,12,30,913.0,87.0,2.6,9.0,639.0,826.42,662.57
2016,1,5,12,45,763.0,134.0,2.6,10.0,594.5,768.07,617.34
2016,1,5,13,0,613.0,181.0,2.6,11.0,550.0,697.79,561.76
2016,1,5,13,15,318.5,204.5,2.6,11.0,396.5,476.34,388.29
2016,1,5,13,30,24.0,228.0,2.6,11.0,243.0,247.36,199.54
2016,1,5,13,45,12.0,159.5,2.6,11.0,167.0,166.41,134.14
2016,1,5,14,0,0.0,91.0,2.6,11.0,91.0,88.08,68.96
2016,1,5,14,15,174.0,151.5,2.55,11.0,241.0,292.56,243.01
2016,1,5,14,30,348.0,212.0,2.5,11.0,391.0,475.69,390.67
2016,1,5,14,45,280.5,206.5,2.45,11.0,345.0,415.06,340.74
2016,1,5,15,0,213.0,201.0,2.4,11.0,299.0,350.99,288.91
2016,1,5,15,15,147.0,183.5,2.25,10.5,248.5,285.46,235.58
2016,1,5,15,30,81.0,166.0,2.1,10.0,198.0,218.74,180.47
2016,1,5,15,45,69.5,148.5,1.95,10.0,173.5,191.25,157.67
2016,1,5,16,0,58.0,131.0,1.8,10.0,149.0,164.69,135.26
2016,1,5,16,15,49.5,110.5,1.65,9.5,124.5,136.91,111.77
2016,1,5,16,30,41.0,90.0,1.5,9.0,100.0,109.88,88.51
2016,1,5,16,45,27.0,69.5,1.4,8.5,75.5,81.82,64.13
2016,1,5,17,0,13.0,49.0,1.3,8.0,51.0,55.02,40.72
2016,1,5,17,15,6.5,30.0,1.4,8.0,31.0,31.48,19.17
2016,1,5,17,30,0.0,11.0,1.5,8.0,11.0,10.61,0.0
2016,1,5,17,45,0.0,5.5,1.6,8.0,5.5,5.41,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.0,17.5,1.9,5.0,25.5,31.95,0.0
2016,1,6,8,0,184.0,35.0,2.1,5.0,51.0,86.52,55.92
2016,1,6,8,15,282.5,49.5,2.1,5.0,92.5,138.01,103.2
2016,1,6,8,30,381.0,64.0,2.1,5.0,134.0,199.97,157.99
2016,1,6,8,45,441.0,75.5,2.15,5.5,178.5,254.02,206.87
2016,1,6,9,0,501.0,87.0,2.2,6.0,223.0,313.31,259.38
2016,1,6,9,15,546.5,94.5,2.2,6.5,266.5,367.95,306.9
2016,1,6,9,30,592.0,102.0,2.2,7.0,310.0,424.19,354.44
2016,1,6,9,45,623.0,108.0,2.25,7.5,350.5,473.16,394.93
2016,1,6,10,0,654.0,114.0,2.3,8.0,391.0,522.81,434.9
2016,1,6,10,15,327.0,82.0,2.3,8.0,220.5,302.13,255.31
2016,1,6,10,30,0.0,50.0,2.3,8.0,50.0,48.31,36.02
2016,1,6,10,45,0.0,91.5,2.3,8.5,91.5,88.66,70.5
2016,1,6,11,0,0.0,133.0,2.3,9.0,133.0,130.48,105.38
2016,1,6,11,15,0.0,101.5,2.3,9.0,101.5,98.55,78.35
2016,1,6,11,30,0.0,70.0,2.3,9.0,70.0,67.7,52.23
2016,1,6,11,45,0.0,76.5,2.35,9.5,76.5,74.0,57.42
2016,1,6,12,0,0.0,83.0,2.4,10.0,83.0,80.3,62.56
2016,1,6,12,15,0.0,97.5,2.35,10.0,97.5,94.49,74.42
2016,1,6,12,30,0.0,112.0,2.3,10.0,112.0,108.94,86.46
2016,1,6,12,45,0.0,119.5,2.3,10.0,119.5,116.46,92.71
2016,1,6,13,0,0.0,127.0,2.3,10.0,127.0,124.02,99.0
2016,1,6,13,15,0.0,112.0,2.25,10.0,112.0,108.96,86.49
2016,1,6,13,30,0.0,97.0,2.2,10.0,97.0,94.01,74.07
2016,1,6,13,45,0.0,96.0,2.2,10.5,96.0,93.03,73.21
2016,1,6,14,0,0.0,95.0,2.2,11.0,95.0,92.06,72.35
2016,1,6,14,15,0.0,58.0,2.15,11.0,58.0,56.07,42.14
2016,1,6,14,30,0.0,21.0,2.1,11.0,21.0,20.28,11.74
2016,1,6,14,45,89.5,113.0,2.05,11.0,154.5,178.53,147.69
2016,1,6,15,0,179.0,205.0,2.0,11.0,288.0,334.46,275.5
2016,1,6,15,15,217.0,184.0,1.75,10.5,275.5,327.8,270.3
2016,1,6,15,30,255.0,163.0,1.5,10.0,263.0,323.82,267.47
2016,1,6,15,45,226.5,150.5,1.3,10.0,232.0,285.17,235.08
2016,1,6,16,0,198.0,138.0,1.1,10.0,201.0,243.5,200.05
2016,1,6,16,15,283.0,113.5,0.95,10.0,188.0,248.55,202.55
2016,1,6,16,30,368.0,89.0,0.8,10.0,175.0,244.31,195.19
2016,1,6,16,45,309.5,72.5,0.65,10.0,133.5,188.61,146.41
2016,1,6,17,0,251.0,56.0,0.5,10.0,92.0,138.54,102.48
2016,1,6,17,15,125.5,38.0,0.5,9.5,56.0,74.89,49.38
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,20.01,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.83,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,42.93,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,117.54,73.01
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,175.1,127.49
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,243.39,188.67
2016,1,7,8,45,638.0,52.0,2.15,7.5,199.5,302.43,242.64
2016,1,7,9,0,700.0,58.0,2.2,8.0,248.0,364.91,298.34
2016,1,7,9,15,739.5,62.0,2.2,8.5,294.0,420.73,347.15
2016,1,7,9,30,779.0,66.0,2.2,9.0,340.0,478.3,395.7
2016,1,7,9,45,809.5,68.0,2.2,10.0,383.0,530.03,437.28
2016,1,7,10,0,840.0,70.0,2.2,11.0,426.0,581.92,477.47
2016,1,7,10,15,858.5,72.0,2.1,11.5,463.0,626.08,510.76
2016,1,7,10,30,877.0,74.0,2.0,12.0,500.0,665.26,539.34
2016,1,7,10,45,894.5,74.0,1.95,13.0,531.0,703.13,564.07
2016,1,7,11,0,912.0,74.0,1.9,14.0,562.0,738.98,586.47
2016,1,7,11,15,920.5,75.0,1.9,15.0,585.5,767.05,603.26
2016,1,7,11,30,929.0,76.0,1.9,16.0,609.0,792.19,617.86
2016,1,7,11,45,935.5,76.5,1.95,17.0,624.5,812.13,629.14
2016,1,7,12,0,942.0,77.0,2.0,18.0,640.0,828.77,638.16
2016,1,7,12,15,945.0,77.0,1.95,18.5,647.0,838.66,642.86
2016,1,7,12,30,948.0,77.0,1.9,19.0,654.0,844.99,645.25
2016,1,7,12,45,951.0,75.5,1.85,19.5,653.0,846.01,644.15
2016,1,7,13,0,954.0,74.0,1.8,20.0,652.0,843.39,640.76
2016,1,7,13,15,951.0,73.5,1.8,20.0,642.0,833.54,634.34
2016,1,7,13,30,948.0,73.0,1.8,20.0,632.0,820.17,625.69
2016,1,7,13,45,944.0,71.5,1.8,20.0,614.0,801.44,613.48
2016,1,7,14,0,940.0,70.0,1.8,20.0,596.0,779.39,599.05
2016,1,7,14,15,930.0,69.0,1.85,20.0,570.0,750.4,580.2
2016,1,7,14,30,920.0,68.0,1.9,20.0,544.0,718.64,559.28
2016,1,7,14,45,906.0,66.0,1.95,20.0,510.5,680.52,533.56
2016,1,7,15,0,892.0,64.0,2.0,20.0,477.0,640.32,504.65
2016,1,7,15,15,872.0,62.0,1.8,19.5,437.5,594.72,470.07
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,548.02,433.79
2016,1,7,15,45,823.0,57.0,1.45,18.5,353.5,497.34,393.65
2016,1,7,16,0,794.0,54.0,1.3,18.0,309.0,444.08,350.32
2016,1,7,16,15,750.5,50.0,1.3,16.5,261.0,384.16,302.12
2016,1,7,16,30,707.0,46.0,1.3,15.0,213.0,326.67,253.68
2016,1,7,16,45,634.5,40.5,1.35,14.0,164.5,260.85,196.85
2016,1,7,17,0,562.0,35.0,1.4,13.0,116.0,201.27,144.0
2016,1,7,17,15,428.5,26.0,1.5,12.5,73.5,131.38,83.08
2016,1,7,17,30,295.0,17.0,1.6,12.0,31.0,71.23,0.0
2016,1,7,17,45,147.5,8.5,1.7,11.5,15.5,25.73,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,41.29,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,112.9,70.0
2016,1,8,8,15,447.5,38.5,3.25,8.5,104.0,170.08,123.53
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,238.19,184.0
2016,1,8,8,45,616.5,54.5,3.35,10.0,197.0,296.94,237.18
2016,1,8,9,0,679.0,61.0,3.4,11.0,245.0,360.73,293.31
2016,1,8,9,15,719.5,65.5,3.5,11.5,291.5,415.01,340.98
2016,1,8,9,30,760.0,70.0,3.6,12.0,338.0,472.88,390.09
2016,1,8,9,45,791.5,72.0,3.7,12.5,381.0,524.53,432.88
2016,1,8,10,0,823.0,74.0,3.8,13.0,424.0,576.45,474.7
2016,1,8,10,15,842.0,76.5,3.8,13.5,461.0,621.02,509.39
2016,1,8,10,30,861.0,79.0,3.8,14.0,498.0,664.28,542.17
2016,1,8,10,45,532.0,163.5,3.85,15.0,428.0,555.92,451.7
2016,1,8,11,0,203.0,248.0,3.9,16.0,358.0,413.28,332.64
2016,1,8,11,15,337.5,233.0,3.85,16.0,424.0,507.87,409.45
2016,1,8,11,30,472.0,218.0,3.8,16.0,490.0,607.65,487.61
2016,1,8,11,45,683.5,157.0,3.8,16.5,561.0,715.55,571.64
2016,1,8,12,0,895.0,96.0,3.8,17.0,632.0,819.21,646.12
2016,1,8,12,15,616.5,183.5,3.7,17.0,555.0,704.92,559.06
2016,1,8,12,30,338.0,271.0,3.6,17.0,478.0,570.73,452.26
2016,1,8,12,45,171.0,227.5,3.55,17.5,332.5,380.32,303.55
2016,1,8,13,0,4.0,184.0,3.5,18.0,187.0,185.42,145.12
2016,1,8,13,15,212.5,212.0,3.35,18.0,338.5,402.68,322.92
2016,1,8,13,30,421.0,240.0,3.2,18.0,490.0,593.28,470.74
2016,1,8,13,45,312.0,251.5,3.1,18.5,434.0,517.07,409.07
2016,1,8,14,0,203.0,263.0,3.0,19.0,378.0,435.32,344.16
2016,1,8,14,15,151.0,249.5,2.8,19.0,333.0,378.61,299.87
2016,1,8,14,30,99.0,236.0,2.6,19.0,288.0,316.58,250.93
2016,1,8,14,45,162.0,220.5,2.45,19.0,299.0,346.15,275.8
2016,1,8,15,0,225.0,205.0,2.3,19.0,310.0,364.11,290.88
2016,1,8,15,15,502.5,142.5,2.0,18.5,350.5,466.58,373.81
2016,1,8,15,30,780.0,80.0,1.7,18.0,391.0,534.85,426.34
2016,1,8,15,45,759.0,73.5,1.45,17.5,348.5,484.38,385.15
2016,1,8,16,0,738.0,67.0,1.2,17.0,306.0,433.67,343.44
2016,1,8,16,15,691.0,62.0,1.15,16.0,258.5,375.11,295.69
2016,1,8,16,30,644.0,57.0,1.1,15.0,211.0,317.89,247.3
2016,1,8,16,45,579.0,48.5,1.05,14.5,163.5,254.2,192.15
2016,1,8,17,0,514.0,40.0,1.0,14.0,116.0,196.25,140.82
2016,1,8,17,15,257.0,35.5,1.0,13.5,73.5,105.15,68.72
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,33.04,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,15.24,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,13.5,5.45,4.5,31.0,45.48,0.0
2016,1,9,8,0,408.0,27.0,5.8,5.0,62.0,124.8,77.76
2016,1,9,8,15,513.0,35.5,6.1,5.0,109.0,182.09,133.61
2016,1,9,8,30,618.0,44.0,6.4,5.0,156.0,252.16,198.16
2016,1,9,8,45,678.0,49.5,6.75,5.5,206.0,312.31,255.22
2016,1,9,9,0,738.0,55.0,7.1,6.0,256.0,377.04,315.31
2016,1,9,9,15,777.0,59.0,7.1,6.0,304.0,434.48,368.54
2016,1,9,9,30,816.0,63.0,7.1,6.0,352.0,493.59,421.82
2016,1,9,9,45,844.5,65.5,7.1,6.5,396.0,546.46,467.81
2016,1,9,10,0,873.0,68.0,7.1,7.0,440.0,599.28,512.48
2016,1,9,10,15,891.0,70.0,7.05,7.0,478.0,641.2,548.08
2016,1,9,10,30,909.0,72.0,7.0,7.0,516.0,684.69,584.12
2016,1,9,10,45,922.5,73.5,6.95,7.5,547.5,722.71,612.38
2016,1,9,11,0,936.0,75.0,6.9,8.0,579.0,758.4,638.38
2016,1,9,11,15,944.0,76.0,6.85,8.0,602.5,786.88,659.67
2016,1,9,11,30,952.0,77.0,6.8,8.0,626.0,812.34,678.57
2016,1,9,11,45,956.0,78.0,6.75,8.5,641.0,831.51,691.31
2016,1,9,12,0,960.0,79.0,6.7,9.0,656.0,847.25,701.42
2016,1,9,12,15,962.0,79.5,6.65,9.0,663.0,857.29,708.54
2016,1,9,12,30,964.0,80.0,6.6,9.0,670.0,863.7,713.03
2016,1,9,12,45,963.5,80.0,6.55,9.5,668.5,863.86,711.56
2016,1,9,13,0,963.0,80.0,6.5,10.0,667.0,860.35,707.47
2016,1,9,13,15,959.5,79.5,6.45,10.0,657.0,850.23,699.82
2016,1,9,13,30,956.0,79.0,6.4,10.0,647.0,836.55,689.61
2016,1,9,13,45,949.5,78.0,6.4,10.0,628.0,816.53,674.85
2016,1,9,14,0,943.0,77.0,6.4,10.0,609.0,793.24,657.65
2016,1,9,14,15,933.0,76.0,6.35,9.5,582.5,764.29,637.08
2016,1,9,14,30,923.0,75.0,6.3,9.0,556.0,732.56,614.23
2016,1,9,14,45,906.5,73.5,6.25,9.0,522.0,693.33,584.14
2016,1,9,15,0,890.0,72.0,6.2,9.0,488.0,652.14,550.79
2016,1,9,15,15,869.5,69.5,6.05,8.5,448.0,608.88,515.37
2016,1,9,15,30,849.0,67.0,5.9,8.0,408.0,561.11,475.49
2016,1,9,15,45,815.0,64.5,5.8,8.0,362.5,505.5,427.35
2016,1,9,16,0,781.0,62.0,5.7,8.0,317.0,450.57,378.63
2016,1,9,16,15,735.0,57.5,5.35,7.5,268.5,389.34,323.82
2016,1,9,16,30,689.0,53.0,5.0,7.0,220.0,330.74,269.89
2016,1,9,16,45,612.0,47.0,4.7,6.5,170.5,263.26,208.01
2016,1,9,17,0,535.0,41.0,4.4,6.0,121.0,204.48,153.21
2016,1,9,17,15,403.5,30.5,4.2,5.5,77.5,134.25,90.34
2016,1,9,17,30,272.0,20.0,4.0,5.0,34.0,73.14,8.89
2016,1,9,17,45,136.0,10.0,3.85,4.5,17.0,26.42,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.0,44.84,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,62.0,122.52,78.01
2016,1,10,8,15,494.5,38.5,3.2,0.5,109.5,181.96,135.72
2016,1,10,8,30,600.0,48.0,3.3,1.0,157.0,252.21,200.17
2016,1,10,8,45,663.5,54.0,3.45,1.5,207.5,311.43,256.11
2016,1,10,9,0,727.0,60.0,3.6,2.0,258.0,377.62,316.87
2016,1,10,9,15,766.5,64.5,3.5,2.0,306.0,435.51,369.63
2016,1,10,9,30,806.0,69.0,3.4,2.0,354.0,495.12,422.2
2016,1,10,9,45,833.5,72.0,3.35,2.5,398.5,547.77,466.82
2016,1,10,10,0,861.0,75.0,3.3,3.0,443.0,600.3,509.89
2016,1,10,10,15,879.5,77.5,3.15,3.5,481.0,646.15,545.93
2016,1,10,10,30,898.0,80.0,3.0,4.0,519.0,690.55,579.66
2016,1,10,10,45,911.0,82.0,2.85,4.5,550.5,725.0,603.64
2016,1,10,11,0,924.0,84.0,2.7,5.0,582.0,760.72,627.6
2016,1,10,11,15,932.5,85.0,2.55,5.5,606.0,789.41,645.81
2016,1,10,11,30,941.0,86.0,2.4,6.0,630.0,815.15,661.56
2016,1,10,11,45,942.0,88.5,2.25,6.5,644.5,833.64,671.76
2016,1,10,12,0,943.0,91.0,2.1,7.0,659.0,848.64,679.37
2016,1,10,12,15,945.0,91.5,2.0,7.0,666.0,858.65,685.07
2016,1,10,12,30,947.0,92.0,1.9,7.0,673.0,865.09,688.33
2016,1,10,12,45,946.0,92.0,1.8,7.5,671.5,864.95,685.79
2016,1,10,13,0,945.0,92.0,1.7,8.0,670.0,861.18,680.87
2016,1,10,13,15,941.0,91.0,1.65,8.0,659.5,850.32,672.91
2016,1,10,13,30,937.0,90.0,1.6,8.0,649.0,835.97,662.69
2016,1,10,13,45,928.5,90.0,1.55,8.0,630.0,815.9,648.53
2016,1,10,14,0,920.0,90.0,1.5,8.0,611.0,792.69,632.27
2016,1,10,14,15,909.0,88.0,1.5,8.0,584.5,766.6,614.52
2016,1,10,14,30,898.0,86.0,1.5,8.0,558.0,733.45,591.57
2016,1,10,14,45,885.0,83.0,1.55,8.0,524.5,695.35,565.14
2016,1,10,15,0,872.0,80.0,1.6,8.0,491.0,655.12,535.18
2016,1,10,15,15,444.0,115.5,1.55,7.5,324.5,403.54,335.78
2016,1,10,15,30,16.0,151.0,1.5,7.0,158.0,160.33,131.74
2016,1,10,15,45,12.5,135.5,1.45,7.0,140.5,142.28,117.36
2016,1,10,16,0,9.0,120.0,1.4,7.0,123.0,124.56,102.43
2016,1,10,16,15,4.5,102.5,1.25,6.5,104.0,104.6,85.52
2016,1,10,16,30,0.0,85.0,1.1,6.0,85.0,85.09,68.74
2016,1,10,16,45,0.0,66.0,1.0,5.5,66.0,65.9,51.9
2016,1,10,17,0,0.0,47.0,0.9,5.0,47.0,46.65,34.73
2016,1,10,17,15,0.0,30.0,0.95,4.5,30.0,29.45,18.96
2016,1,10,17,30,0.0,13.0,1.0,4.0,13.0,12.54,0.0
2016,1,10,17,45,0.0,6.5,1.1,3.5,6.5,6.39,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,177.0,14.5,1.4,0.0,30.0,41.98,0.0
2016,1,11,8,0,354.0,29.0,1.6,0.0,60.0,114.89,73.24
2016,1,11,8,15,460.0,38.5,1.55,0.5,106.0,172.57,128.45
2016,1,11,8,30,566.0,48.0,1.5,1.0,152.0,241.18,190.54
2016,1,11,8,45,387.5,79.0,1.45,2.0,159.5,237.08,194.96
2016,1,11,9,0,209.0,110.0,1.4,3.0,167.0,211.31,177.03
2016,1,11,9,15,226.5,126.5,1.4,3.5,198.5,247.04,208.47
2016,1,11,9,30,244.0,143.0,1.4,4.0,230.0,283.95,239.84
2016,1,11,9,45,263.0,160.0,1.4,5.0,264.0,323.24,271.92
2016,1,11,10,0,282.0,177.0,1.4,6.0,298.0,363.44,303.84
2016,1,11,10,15,302.5,190.5,1.3,6.5,330.5,401.34,333.43
2016,1,11,10,30,323.0,204.0,1.2,7.0,363.0,439.81,362.71
2016,1,11,10,45,286.0,224.0,1.15,7.5,371.5,446.2,365.41
2016,1,11,11,0,249.0,244.0,1.1,8.0,380.0,449.59,365.79
2016,1,11,11,15,303.0,245.5,1.1,8.0,417.0,496.92,403.1
2016,1,11,11,30,357.0,247.0,1.1,8.0,454.0,545.52,440.46
2016,1,11,11,45,317.5,262.5,1.1,8.5,450.0,537.92,432.11
2016,1,11,12,0,278.0,278.0,1.1,9.0,446.0,528.03,422.59
2016,1,11,12,15,280.5,281.0,1.2,9.0,452.5,535.73,429.02
2016,1,11,12,30,283.0,284.0,1.3,9.0,459.0,542.39,434.53
2016,1,11,12,45,215.0,289.5,1.45,9.5,422.0,485.47,389.77
2016,1,11,13,0,147.0,295.0,1.6,10.0,385.0,436.78,350.88
2016,1,11,13,15,291.5,267.0,1.55,10.0,442.5,527.52,424.69
2016,1,11,13,30,436.0,239.0,1.5,10.0,500.0,614.09,492.26
2016,1,11,13,45,424.0,234.0,1.5,10.5,482.0,592.84,474.79
2016,1,11,14,0,412.0,229.0,1.5,11.0,464.0,562.62,451.77
