Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,335.0,232.5,1.4,11.0,418.0,501.67,404.04
2016,1,11,14,30,258.0,236.0,1.3,11.0,372.0,443.22,357.88
2016,1,11,14,45,151.0,216.0,1.25,11.0,294.5,334.32,271.55
2016,1,11,15,0,44.0,196.0,1.2,11.0,217.0,232.44,188.6
2016,1,11,15,15,415.0,138.5,1.1,10.5,309.0,412.56,339.92
2016,1,11,15,30,786.0,81.0,1.0,10.0,401.0,544.87,443.56
2016,1,11,15,45,756.5,76.0,0.95,10.0,357.0,491.23,398.67
2016,1,11,16,0,727.0,71.0,0.9,10.0,313.0,439.73,356.05
2016,1,11,16,15,680.5,66.0,0.8,9.5,265.0,379.98,305.97
2016,1,11,16,30,634.0,61.0,0.7,9.0,217.0,323.07,256.67
2016,1,11,16,45,566.0,52.5,0.6,9.0,169.5,258.35,199.72
2016,1,11,17,0,498.0,44.0,0.5,9.0,122.0,199.64,147.11
2016,1,11,17,15,373.5,33.0,0.5,8.5,79.0,131.74,88.76
2016,1,11,17,30,249.0,22.0,0.5,8.0,36.0,72.97,20.82
2016,1,11,17,45,124.5,11.0,0.55,8.0,18.0,26.49,0.0
2016,1,11,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,2.65,3.0,31.0,44.64,0.0
2016,1,12,8,0,402.0,27.0,3.0,4.0,62.0,122.73,76.7
2016,1,12,8,15,505.5,35.5,2.9,4.5,109.0,179.34,131.21
2016,1,12,8,30,609.0,44.0,2.8,5.0,156.0,248.58,193.9
2016,1,12,8,45,671.0,50.0,2.75,6.0,206.0,309.69,249.99
2016,1,12,9,0,733.0,56.0,2.7,7.0,256.0,375.66,308.61
2016,1,12,9,15,771.5,60.0,2.5,8.0,304.0,432.9,358.05
2016,1,12,9,30,810.0,64.0,2.3,9.0,352.0,491.8,406.63
2016,1,12,9,45,837.0,66.5,2.15,10.0,396.0,543.91,447.9
2016,1,12,10,0,864.0,69.0,2.0,11.0,440.0,595.89,487.23
2016,1,12,10,15,882.0,71.5,1.85,11.5,478.0,638.42,518.71
2016,1,12,10,30,900.0,74.0,1.7,12.0,516.0,682.53,550.07
2016,1,12,10,45,913.0,75.5,1.55,13.0,547.5,720.29,573.05
2016,1,12,11,0,926.0,77.0,1.4,14.0,579.0,755.74,593.52
2016,1,12,11,15,934.5,78.5,1.25,14.0,603.0,785.29,611.4
2016,1,12,11,30,943.0,80.0,1.1,14.0,627.0,811.87,626.83
2016,1,12,11,45,949.0,80.0,1.0,14.5,643.0,831.66,636.82
2016,1,12,12,0,955.0,80.0,0.9,15.0,659.0,848.09,644.45
2016,1,12,12,15,957.5,80.5,0.8,15.0,666.5,858.82,649.38
2016,1,12,12,30,960.0,81.0,0.7,15.0,674.0,865.93,651.96
2016,1,12,12,45,959.0,81.0,0.65,15.5,672.5,865.99,649.71
2016,1,12,13,0,958.0,81.0,0.6,16.0,671.0,862.37,645.28
2016,1,12,13,15,954.5,80.5,0.55,16.0,661.0,852.54,638.14
2016,1,12,13,30,951.0,80.0,0.5,16.0,651.0,839.15,628.88
2016,1,12,13,45,944.0,79.0,0.45,16.0,632.5,819.02,615.31
2016,1,12,14,0,937.0,78.0,0.4,16.0,614.0,795.64,599.74
2016,1,12,14,15,927.5,77.0,0.35,16.0,588.0,767.33,580.95
2016,1,12,14,30,918.0,76.0,0.3,16.0,562.0,736.2,560.29
2016,1,12,14,45,902.0,74.5,0.3,16.0,528.5,697.49,535.1
2016,1,12,15,0,886.0,73.0,0.3,16.0,495.0,656.79,507.25
2016,1,12,15,15,865.5,70.5,0.35,15.5,455.0,613.67,477.73
2016,1,12,15,30,845.0,68.0,0.4,15.0,415.0,566.0,443.84
2016,1,12,15,45,815.5,65.0,0.45,15.0,370.0,512.2,403.27
2016,1,12,16,0,786.0,62.0,0.5,15.0,325.0,458.69,361.34
2016,1,12,16,15,742.5,57.5,0.6,14.0,276.5,398.03,313.73
2016,1,12,16,30,699.0,53.0,0.7,13.0,228.0,339.75,265.59
2016,1,12,16,45,630.0,46.5,0.85,12.5,178.5,273.44,208.97
2016,1,12,17,0,561.0,40.0,1.0,12.0,129.0,212.99,155.61
2016,1,12,17,15,439.5,30.5,1.05,11.0,84.5,145.51,97.48
2016,1,12,17,30,318.0,21.0,1.1,10.0,40.0,85.46,29.58
2016,1,12,17,45,159.0,10.5,1.2,9.5,20.0,30.67,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,193.5,14.0,2.15,5.0,31.0,43.86,0.0
2016,1,13,8,0,387.0,28.0,2.4,6.0,62.0,120.38,74.94
2016,1,13,8,15,491.5,37.0,2.45,6.5,108.5,178.86,130.19
2016,1,13,8,30,596.0,46.0,2.5,7.0,155.0,248.13,192.25
2016,1,13,8,45,657.0,52.0,2.55,8.0,205.0,306.55,245.62
2016,1,13,9,0,718.0,58.0,2.6,9.0,255.0,371.54,303.02
2016,1,13,9,15,757.0,62.5,2.7,9.5,303.0,428.98,353.39
2016,1,13,9,30,796.0,67.0,2.8,10.0,351.0,488.16,403.56
2016,1,13,9,45,822.5,70.0,2.95,11.0,394.5,540.12,445.83
2016,1,13,10,0,849.0,73.0,3.1,12.0,438.0,591.94,486.61
2016,1,13,10,15,868.0,75.5,3.15,12.5,476.5,637.99,522.3
2016,1,13,10,30,887.0,78.0,3.2,13.0,515.0,682.68,556.05
2016,1,13,10,45,898.5,80.0,3.25,13.5,546.0,716.13,579.41
2016,1,13,11,0,910.0,82.0,3.3,14.0,577.0,750.8,603.13
2016,1,13,11,15,919.0,83.5,3.3,14.0,601.5,780.46,623.85
2016,1,13,11,30,928.0,85.0,3.3,14.0,626.0,807.23,642.43
2016,1,13,11,45,932.0,86.5,3.35,14.5,641.5,827.04,655.02
2016,1,13,12,0,936.0,88.0,3.4,15.0,657.0,843.49,665.28
2016,1,13,12,15,938.0,88.5,3.4,15.0,664.5,853.76,672.17
2016,1,13,12,30,940.0,89.0,3.4,15.0,672.0,860.47,676.7
2016,1,13,12,45,939.5,89.0,3.4,15.0,671.0,861.01,676.99
2016,1,13,13,0,939.0,89.0,3.4,15.0,670.0,857.93,674.9
2016,1,13,13,15,936.0,88.5,3.4,15.0,660.0,848.71,668.58
2016,1,13,13,30,933.0,88.0,3.4,15.0,650.0,835.98,659.92
2016,1,13,13,45,926.0,87.0,3.4,15.0,632.0,816.18,646.28
2016,1,13,14,0,919.0,86.0,3.4,15.0,614.0,793.17,630.41
2016,1,13,14,15,909.0,84.5,3.3,15.0,588.0,764.35,609.82
2016,1,13,14,30,899.0,83.0,3.2,15.0,562.0,732.8,587.23
2016,1,13,14,45,884.0,81.0,3.15,15.0,528.5,698.47,562.72
2016,1,13,15,0,869.0,79.0,3.1,15.0,495.0,658.15,532.19
2016,1,13,15,15,848.0,76.5,2.8,14.5,455.5,611.84,496.14
2016,1,13,15,30,827.0,74.0,2.5,14.0,416.0,564.47,458.48
2016,1,13,15,45,795.5,70.5,2.25,13.5,370.5,509.68,414.25
2016,1,13,16,0,764.0,67.0,2.0,13.0,325.0,455.39,369.2
2016,1,13,16,15,719.5,62.5,1.85,12.0,276.5,395.13,318.97
2016,1,13,16,30,675.0,58.0,1.7,11.0,228.0,339.0,270.34
2016,1,13,16,45,603.5,51.0,1.55,10.5,179.0,272.35,211.7
2016,1,13,17,0,532.0,44.0,1.4,10.0,130.0,211.97,157.48
2016,1,13,17,15,411.5,33.5,1.4,9.5,85.5,143.07,97.69
2016,1,13,17,30,291.0,23.0,1.4,9.0,41.0,83.65,33.64
2016,1,13,17,45,145.5,11.5,1.4,9.0,20.5,30.23,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,146.5,15.5,2.3,8.0,28.5,37.95,0.0
2016,1,14,8,0,293.0,31.0,2.6,9.0,57.0,103.42,64.5
2016,1,14,8,15,399.0,42.5,2.6,9.5,102.0,160.03,116.14
2016,1,14,8,30,505.0,54.0,2.6,10.0,147.0,227.71,175.43
2016,1,14,8,45,577.0,60.0,2.6,10.5,196.0,287.38,228.92
2016,1,14,9,0,649.0,66.0,2.6,11.0,245.0,353.11,286.45
2016,1,14,9,15,536.5,93.5,2.85,12.0,259.0,361.69,296.54
2016,1,14,9,30,424.0,121.0,3.1,13.0,273.0,357.01,293.81
2016,1,14,9,45,437.5,135.5,3.35,14.0,309.0,398.67,327.68
2016,1,14,10,0,451.0,150.0,3.6,15.0,345.0,440.27,360.38
2016,1,14,10,15,430.5,170.0,3.7,15.5,369.0,466.18,379.94
2016,1,14,10,30,410.0,190.0,3.8,16.0,393.0,489.26,396.8
2016,1,14,10,45,333.5,218.5,3.9,16.5,390.0,473.34,382.08
2016,1,14,11,0,257.0,247.0,4.0,17.0,387.0,459.06,368.32
2016,1,14,11,15,223.0,262.0,4.05,17.0,387.5,448.54,359.2
2016,1,14,11,30,189.0,277.0,4.1,17.0,388.0,443.58,354.17
2016,1,14,11,45,374.0,240.0,4.2,17.5,466.0,557.75,445.82
2016,1,14,12,0,559.0,203.0,4.3,18.0,544.0,677.19,538.44
2016,1,14,12,15,722.5,152.0,4.3,18.0,598.5,761.21,602.8
2016,1,14,12,30,886.0,101.0,4.3,18.0,653.0,836.97,657.25
2016,1,14,12,45,883.0,102.0,4.35,18.0,651.5,836.65,656.81
2016,1,14,13,0,880.0,103.0,4.4,18.0,650.0,832.91,654.55
2016,1,14,13,15,876.5,102.5,4.4,18.0,640.5,823.68,648.17
2016,1,14,13,30,873.0,102.0,4.4,18.0,631.0,811.14,639.55
2016,1,14,13,45,868.0,100.0,4.4,18.0,613.5,792.52,626.62
2016,1,14,14,0,863.0,98.0,4.4,18.0,596.0,770.8,611.53
2016,1,14,14,15,852.5,96.5,4.4,18.0,571.0,742.64,591.71
2016,1,14,14,30,842.0,95.0,4.4,18.0,546.0,711.92,569.96
2016,1,14,14,45,514.0,156.0,4.4,18.0,426.5,530.46,428.06
2016,1,14,15,0,186.0,217.0,4.4,18.0,307.0,354.63,285.34
2016,1,14,15,15,483.5,148.5,4.2,17.5,356.5,468.39,380.78
2016,1,14,15,30,781.0,80.0,4.0,17.0,406.0,546.67,444.33
2016,1,14,15,45,750.5,76.5,3.8,17.0,362.0,494.17,400.69
2016,1,14,16,0,720.0,73.0,3.6,17.0,318.0,443.87,358.34
2016,1,14,16,15,675.5,67.5,3.25,16.0,271.0,384.43,308.72
2016,1,14,16,30,631.0,62.0,2.9,15.0,224.0,327.64,259.77
2016,1,14,16,45,564.5,54.0,2.6,14.5,176.0,263.61,203.63
2016,1,14,17,0,498.0,46.0,2.3,14.0,128.0,205.39,151.65
2016,1,14,17,15,381.0,35.0,2.3,13.5,85.0,138.27,94.08
2016,1,14,17,30,264.0,24.0,2.3,13.0,42.0,80.71,35.45
2016,1,14,17,45,132.0,12.0,2.3,13.0,21.0,29.23,0.0
2016,1,14,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,13.0,4.25,6.5,33.5,48.92,0.0
2016,1,15,8,0,467.0,26.0,4.5,7.0,67.0,132.75,81.88
2016,1,15,8,15,569.0,33.5,4.45,7.5,116.0,193.66,140.08
2016,1,15,8,30,671.0,41.0,4.4,8.0,165.0,264.8,204.66
2016,1,15,8,45,732.5,45.0,4.4,9.0,216.5,326.81,261.86
2016,1,15,9,0,794.0,49.0,4.4,10.0,268.0,393.56,321.5
2016,1,15,9,15,830.5,52.5,4.3,10.5,317.5,450.15,371.67
2016,1,15,9,30,867.0,56.0,4.2,11.0,367.0,510.05,422.63
2016,1,15,9,45,894.0,57.5,4.15,12.0,412.0,563.4,465.89
2016,1,15,10,0,921.0,59.0,4.1,13.0,457.0,616.54,507.35
2016,1,15,10,15,937.0,60.5,3.9,13.5,496.0,662.15,542.15
2016,1,15,10,30,953.0,62.0,3.7,14.0,535.0,706.02,573.71
2016,1,15,10,45,966.0,62.5,3.5,14.5,567.0,744.61,599.33
2016,1,15,11,0,979.0,63.0,3.3,15.0,599.0,780.72,622.58
2016,1,15,11,15,985.5,64.0,3.1,15.5,623.5,809.82,640.28
2016,1,15,11,30,992.0,65.0,2.9,16.0,648.0,835.69,655.37
2016,1,15,11,45,992.5,68.0,2.75,16.5,663.5,855.78,666.46
2016,1,15,12,0,993.0,71.0,2.6,17.0,679.0,872.18,674.88
2016,1,15,12,15,994.0,71.0,2.45,17.0,686.0,881.78,679.81
2016,1,15,12,30,995.0,71.0,2.3,17.0,693.0,887.6,682.22
2016,1,15,12,45,993.5,71.0,2.15,17.5,691.5,887.57,679.4
2016,1,15,13,0,992.0,71.0,2.0,18.0,690.0,883.71,674.1
2016,1,15,13,15,988.5,71.0,1.85,18.0,680.0,874.47,666.52
2016,1,15,13,30,985.0,71.0,1.7,18.0,670.0,861.51,656.55
2016,1,15,13,45,977.5,70.5,1.6,18.0,651.5,841.25,642.28
2016,1,15,14,0,970.0,70.0,1.5,18.0,633.0,817.61,625.85
2016,1,15,14,15,960.5,69.0,1.45,18.0,606.5,788.7,606.4
2016,1,15,14,30,951.0,68.0,1.4,18.0,580.0,756.83,584.92
2016,1,15,14,45,935.0,67.5,1.35,18.0,546.0,718.35,558.68
2016,1,15,15,0,919.0,67.0,1.3,18.0,512.0,677.74,530.46
2016,1,15,15,15,899.5,64.5,1.15,17.5,472.0,630.84,495.72
2016,1,15,15,30,880.0,62.0,1.0,17.0,432.0,582.66,459.17
2016,1,15,15,45,851.0,59.5,0.85,17.0,386.0,528.41,416.27
2016,1,15,16,0,822.0,57.0,0.7,17.0,340.0,476.71,374.12
2016,1,15,16,15,781.0,53.5,0.5,16.5,291.0,416.37,324.57
2016,1,15,16,30,740.0,50.0,0.3,16.0,242.0,358.09,275.16
2016,1,15,16,45,673.0,44.5,0.2,16.0,191.0,291.02,218.04
2016,1,15,17,0,606.0,39.0,0.1,16.0,140.0,229.54,164.45
2016,1,15,17,15,489.5,30.5,0.25,15.5,94.0,159.08,105.62
2016,1,15,17,30,373.0,22.0,0.4,15.0,48.0,98.81,45.7
2016,1,15,17,45,186.5,11.0,0.6,14.5,24.0,35.84,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,34.0,17.0,1.5,6.5,20.5,21.96,0.0
2016,1,16,8,0,68.0,34.0,1.7,7.0,41.0,53.18,34.04
2016,1,16,8,15,118.0,55.5,2.0,7.5,75.0,96.35,72.46
2016,1,16,8,30,168.0,77.0,2.3,8.0,109.0,141.68,112.09
2016,1,16,8,45,187.5,99.5,2.6,8.5,144.0,181.91,148.0
2016,1,16,9,0,207.0,122.0,2.9,9.0,179.0,223.79,184.67
2016,1,16,9,15,260.5,130.0,2.9,9.0,215.5,266.57,221.76
2016,1,16,9,30,314.0,138.0,2.9,9.0,252.0,313.97,262.31
2016,1,16,9,45,157.0,89.5,2.95,9.5,146.5,185.91,155.24
2016,1,16,10,0,0.0,41.0,3.0,10.0,41.0,39.6,28.5
2016,1,16,10,15,0.0,25.0,2.95,10.0,25.0,24.14,15.19
2016,1,16,10,30,0.0,9.0,2.9,10.0,9.0,8.69,1.84
2016,1,16,10,45,0.0,31.5,2.85,10.5,31.5,30.43,20.45
2016,1,16,11,0,0.0,54.0,2.8,11.0,54.0,52.2,38.86
2016,1,16,11,15,0.0,50.5,2.85,11.5,50.5,48.82,35.83
2016,1,16,11,30,0.0,47.0,2.9,12.0,47.0,45.43,32.85
2016,1,16,11,45,454.5,70.0,3.0,12.5,349.5,442.78,369.03
2016,1,16,12,0,909.0,93.0,3.1,13.0,652.0,831.96,663.0
2016,1,16,12,15,914.5,93.5,3.6,13.5,661.5,845.09,670.52
2016,1,16,12,30,920.0,94.0,4.1,14.0,671.0,854.81,678.54
2016,1,16,12,45,935.0,88.0,4.6,14.5,674.5,861.39,685.17
2016,1,16,13,0,950.0,82.0,5.1,15.0,678.0,864.3,689.27
2016,1,16,13,15,948.5,81.5,5.35,15.0,669.5,856.43,685.16
2016,1,16,13,30,947.0,81.0,5.6,15.0,661.0,844.96,678.46
2016,1,16,13,45,944.0,80.0,5.9,15.0,644.0,828.22,668.03
2016,1,16,14,0,941.0,79.0,6.2,15.0,627.0,808.07,654.95
2016,1,16,14,15,931.5,77.5,6.35,14.5,601.0,779.24,635.76
2016,1,16,14,30,922.0,76.0,6.5,14.0,575.0,747.56,614.19
2016,1,16,14,45,902.0,76.0,6.65,14.0,541.0,707.72,584.86
2016,1,16,15,0,882.0,76.0,6.8,14.0,507.0,669.57,555.76
2016,1,16,15,15,609.0,121.5,6.85,13.5,408.0,521.83,434.88
2016,1,16,15,30,336.0,167.0,6.9,13.0,309.0,380.24,316.64
2016,1,16,15,45,309.5,154.0,6.95,12.5,274.0,338.1,281.98
2016,1,16,16,0,283.0,141.0,7.0,12.0,239.0,297.48,247.76
2016,1,16,16,15,466.0,102.5,6.95,11.0,236.5,329.6,273.94
2016,1,16,16,30,649.0,64.0,6.9,10.0,234.0,340.2,278.74
2016,1,16,16,45,551.5,59.5,6.9,9.5,183.5,267.73,213.88
2016,1,16,17,0,454.0,55.0,6.9,9.0,133.0,203.9,156.34
2016,1,16,17,15,341.0,41.5,6.85,8.0,89.0,136.8,97.48
2016,1,16,17,30,228.0,28.0,6.8,7.0,45.0,79.86,42.09
2016,1,16,17,45,114.0,14.0,6.75,6.5,22.5,29.32,0.0
2016,1,16,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.0,13.0,1.2,1.5,33.0,50.04,0.0
2016,1,17,8,0,436.0,26.0,1.3,2.0,66.0,126.13,79.66
2016,1,17,8,15,536.5,34.0,1.35,2.5,114.0,185.54,136.15
2016,1,17,8,30,637.0,42.0,1.4,3.0,162.0,255.15,199.33
2016,1,17,8,45,694.5,47.5,1.5,4.0,212.0,315.77,255.12
2016,1,17,9,0,752.0,53.0,1.6,5.0,262.0,380.87,313.06
2016,1,17,9,15,789.0,57.0,1.6,5.5,310.5,438.73,363.67
2016,1,17,9,30,826.0,61.0,1.6,6.0,359.0,498.15,413.66
2016,1,17,9,45,847.0,64.5,1.65,6.5,402.5,549.27,455.58
2016,1,17,10,0,868.0,68.0,1.7,7.0,446.0,599.79,495.68
2016,1,17,10,15,885.0,70.5,1.7,7.5,484.5,642.43,528.32
2016,1,17,10,30,902.0,73.0,1.7,8.0,523.0,686.58,560.87
2016,1,17,10,45,911.5,75.5,1.75,8.5,554.5,723.71,586.35
2016,1,17,11,0,921.0,78.0,1.8,9.0,586.0,758.32,609.77
2016,1,17,11,15,929.0,79.5,1.85,9.0,610.0,787.96,630.52
2016,1,17,11,30,937.0,81.0,1.9,9.0,634.0,814.63,649.14
2016,1,17,11,45,937.0,83.5,1.95,9.5,649.5,833.02,660.67
2016,1,17,12,0,937.0,86.0,2.0,10.0,665.0,847.89,669.85
2016,1,17,12,15,713.0,162.0,2.05,10.0,605.5,768.08,612.23
2016,1,17,12,30,489.0,238.0,2.1,10.0,546.0,669.36,535.46
2016,1,17,12,45,399.5,262.5,2.15,10.5,514.0,615.67,493.44
2016,1,17,13,0,310.0,287.0,2.2,11.0,482.0,569.46,455.95
2016,1,17,13,15,414.5,252.5,2.25,11.0,509.5,613.02,492.52
2016,1,17,13,30,519.0,218.0,2.3,11.0,537.0,662.41,532.16
2016,1,17,13,45,424.5,237.5,2.4,11.0,494.0,602.19,485.02
2016,1,17,14,0,330.0,257.0,2.5,11.0,451.0,536.22,433.63
2016,1,17,14,15,611.0,170.5,2.55,11.0,510.0,652.96,530.09
2016,1,17,14,30,892.0,84.0,2.6,11.0,569.0,737.37,596.57
2016,1,17,14,45,749.0,110.5,2.7,11.0,502.0,649.22,529.78
2016,1,17,15,0,606.0,137.0,2.8,11.0,435.0,559.99,459.79
2016,1,17,15,15,626.0,120.0,2.7,10.5,406.5,532.31,439.38
2016,1,17,15,30,646.0,103.0,2.6,10.0,378.0,501.1,415.08
2016,1,17,15,45,603.5,102.0,2.55,10.0,338.0,449.88,372.72
2016,1,17,16,0,561.0,101.0,2.5,10.0,298.0,400.38,330.96
2016,1,17,16,15,533.0,89.5,2.2,9.5,255.0,348.74,286.77
2016,1,17,16,30,505.0,78.0,1.9,9.0,212.0,298.53,242.55
2016,1,17,16,45,451.5,66.5,1.6,8.5,168.5,241.03,191.54
2016,1,17,17,0,398.0,55.0,1.3,8.0,125.0,188.2,143.84
2016,1,17,17,15,314.0,41.0,1.25,7.5,84.5,130.51,93.09
2016,1,17,17,30,230.0,27.0,1.2,7.0,44.0,80.41,44.19
2016,1,17,17,45,115.0,13.5,1.2,6.5,22.0,29.21,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,184.5,15.0,2.35,2.0,31.5,47.38,0.0
2016,1,18,8,0,369.0,30.0,2.7,3.0,63.0,118.03,75.75
2016,1,18,8,15,473.5,39.5,2.6,3.5,110.5,176.36,130.39
2016,1,18,8,30,578.0,49.0,2.5,4.0,158.0,245.56,192.84
2016,1,18,8,45,639.5,55.5,2.45,5.0,208.0,305.78,248.0
2016,1,18,9,0,701.0,62.0,2.4,6.0,258.0,369.47,304.61
2016,1,18,9,15,741.0,66.5,2.2,6.5,306.5,427.12,354.83
2016,1,18,9,30,781.0,71.0,2.0,7.0,355.0,486.68,404.52
2016,1,18,9,45,807.5,75.0,1.8,8.0,399.5,539.68,446.13
2016,1,18,10,0,834.0,79.0,1.6,9.0,444.0,592.63,485.65
2016,1,18,10,15,853.5,81.5,1.5,9.5,483.0,639.07,519.98
2016,1,18,10,30,873.0,84.0,1.4,10.0,522.0,684.23,552.13
2016,1,18,10,45,886.5,86.0,1.3,10.5,554.0,723.06,577.42
2016,1,18,11,0,900.0,88.0,1.2,11.0,586.0,759.67,600.12
2016,1,18,11,15,909.5,89.5,1.05,11.0,611.0,785.97,615.44
2016,1,18,11,30,919.0,91.0,0.9,11.0,636.0,813.5,631.32
2016,1,18,11,45,928.5,90.5,0.75,11.5,653.5,835.76,641.93
2016,1,18,12,0,938.0,90.0,0.6,12.0,671.0,854.82,650.07
2016,1,18,12,15,940.5,90.5,0.5,12.0,679.5,865.99,654.93
2016,1,18,12,30,943.0,91.0,0.4,12.0,688.0,873.59,657.57
2016,1,18,12,45,945.0,90.0,0.35,12.5,688.0,875.47,656.42
2016,1,18,13,0,947.0,89.0,0.3,13.0,688.0,873.69,653.12
2016,1,18,13,15,944.0,88.5,0.45,13.0,679.0,864.77,650.49
2016,1,18,13,30,941.0,88.0,0.6,13.0,670.0,852.28,645.65
2016,1,18,13,45,936.0,87.0,0.8,13.5,652.5,834.17,636.62
2016,1,18,14,0,931.0,86.0,1.0,14.0,635.0,812.72,624.95
2016,1,18,14,15,921.5,84.5,1.1,14.0,609.0,784.17,607.68
2016,1,18,14,30,912.0,83.0,1.2,14.0,583.0,752.76,588.18
2016,1,18,14,45,900.0,80.5,1.35,14.0,550.0,715.86,564.9
2016,1,18,15,0,888.0,78.0,1.5,14.0,517.0,680.18,541.37
2016,1,18,15,15,868.5,75.5,1.55,13.5,477.0,634.01,508.23
2016,1,18,15,30,849.0,73.0,1.6,13.0,437.0,586.58,473.07
2016,1,18,15,45,819.5,70.0,1.65,13.0,391.5,532.21,430.45
2016,1,18,16,0,790.0,67.0,1.7,13.0,346.0,478.07,386.58
2016,1,18,16,15,748.5,62.5,1.6,12.0,297.0,417.44,336.84
2016,1,18,16,30,707.0,58.0,1.5,11.0,248.0,358.93,286.97
2016,1,18,16,45,640.5,52.0,1.4,10.0,197.5,294.01,230.5
2016,1,18,17,0,574.0,46.0,1.3,9.0,147.0,233.34,176.26
2016,1,18,17,15,462.0,36.0,1.35,8.5,100.5,163.2,115.02
2016,1,18,17,30,350.0,26.0,1.4,8.0,54.0,103.94,58.52
2016,1,18,17,45,175.0,13.0,1.5,7.5,27.0,37.41,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,142.0,17.0,2.85,5.5,30.0,42.46,0.0
2016,1,19,8,0,284.0,34.0,2.9,6.0,60.0,103.98,67.16
2016,1,19,8,15,389.0,45.5,2.95,6.0,105.5,160.2,118.46
2016,1,19,8,30,494.0,57.0,3.0,6.0,151.0,227.39,178.42
2016,1,19,8,45,558.5,65.5,3.15,6.5,200.0,286.83,232.67
2016,1,19,9,0,623.0,74.0,3.3,7.0,249.0,351.74,290.6
2016,1,19,9,15,441.0,110.5,3.6,8.0,245.0,334.64,279.43
2016,1,19,9,30,259.0,147.0,3.9,9.0,241.0,296.16,247.68
2016,1,19,9,45,518.5,119.0,4.25,10.0,336.5,426.66,357.62
2016,1,19,10,0,778.0,91.0,4.6,11.0,432.0,575.03,479.09
2016,1,19,10,15,537.5,153.5,5.0,12.0,399.0,517.56,429.5
2016,1,19,10,30,297.0,216.0,5.4,13.0,366.0,437.29,360.38
2016,1,19,10,45,574.5,158.0,5.85,14.0,469.5,584.19,482.15
2016,1,19,11,0,852.0,100.0,6.3,15.0,573.0,739.45,605.09
2016,1,19,11,15,616.5,175.5,6.35,15.0,525.5,668.29,545.94
2016,1,19,11,30,381.0,251.0,6.4,15.0,478.0,571.45,464.95
2016,1,19,11,45,453.0,235.5,6.45,15.5,512.5,625.78,508.16
2016,1,19,12,0,525.0,220.0,6.5,16.0,547.0,672.91,545.07
2016,1,19,12,15,565.5,209.0,6.4,16.0,565.0,698.77,565.39
2016,1,19,12,30,606.0,198.0,6.3,16.0,583.0,722.88,584.33
2016,1,19,12,45,440.0,247.5,6.2,16.5,527.0,642.16,516.8
2016,1,19,13,0,274.0,297.0,6.1,17.0,471.0,552.3,442.14
2016,1,19,13,15,363.0,272.5,5.95,17.0,499.5,595.23,477.89
2016,1,19,13,30,452.0,248.0,5.8,17.0,528.0,643.54,516.72
2016,1,19,13,45,535.5,211.0,5.65,17.0,534.5,662.47,533.22
2016,1,19,14,0,619.0,174.0,5.5,17.0,541.0,679.44,548.06
2016,1,19,14,15,459.0,208.5,5.35,17.0,474.5,581.07,469.05
2016,1,19,14,30,299.0,243.0,5.2,17.0,408.0,484.4,390.72
2016,1,19,14,45,252.5,233.5,5.1,17.0,367.5,433.24,350.24
2016,1,19,15,0,206.0,224.0,5.0,17.0,327.0,377.15,305.43
2016,1,19,15,15,459.0,164.5,4.65,16.5,369.5,476.29,388.69
2016,1,19,15,30,712.0,105.0,4.3,16.0,412.0,545.34,444.93
2016,1,19,15,45,682.0,99.0,3.95,16.0,369.0,492.66,401.08
2016,1,19,16,0,652.0,93.0,3.6,16.0,326.0,440.63,357.55
2016,1,19,16,15,606.0,86.0,3.2,15.5,279.0,381.2,307.74
2016,1,19,16,30,560.0,79.0,2.8,15.0,232.0,324.64,259.09
2016,1,19,16,45,499.5,68.5,2.45,14.5,184.5,262.57,205.2
2016,1,19,17,0,439.0,58.0,2.1,14.0,137.0,205.77,154.95
2016,1,19,17,15,331.5,44.5,2.0,13.5,93.5,139.9,98.84
2016,1,19,17,30,224.0,31.0,1.9,13.0,50.0,85.38,49.8
2016,1,19,17,45,112.0,15.5,1.85,13.0,25.0,31.23,0.0
2016,1,19,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,45,110.0,18.5,3.25,4.0,29.0,39.23,0.0
2016,1,20,8,0,220.0,37.0,3.3,4.0,58.0,94.24,62.49
2016,1,20,8,15,321.0,51.5,3.15,4.5,102.5,148.36,111.33
2016,1,20,8,30,422.0,66.0,3.0,5.0,147.0,213.42,168.95
2016,1,20,8,45,496.5,74.5,2.95,5.5,196.0,273.35,223.01
2016,1,20,9,0,571.0,83.0,2.9,6.0,245.0,339.65,281.62
2016,1,20,9,15,616.0,90.0,2.75,6.5,292.0,396.58,331.17
2016,1,20,9,30,661.0,97.0,2.6,7.0,339.0,456.18,381.3
2016,1,20,9,45,698.0,100.5,2.5,7.5,383.5,509.83,425.17
2016,1,20,10,0,735.0,104.0,2.4,8.0,428.0,564.54,468.48
2016,1,20,10,15,387.0,155.5,2.15,8.5,327.5,424.81,352.61
2016,1,20,10,30,39.0,207.0,1.9,9.0,227.0,240.97,196.86
2016,1,20,10,45,40.5,220.5,1.7,9.5,242.5,257.41,210.0
2016,1,20,11,0,42.0,234.0,1.5,10.0,258.0,273.9,222.24
2016,1,20,11,15,37.5,239.0,1.3,10.5,261.0,276.48,223.05
2016,1,20,11,30,33.0,244.0,1.1,11.0,264.0,278.85,223.72
2016,1,20,11,45,62.0,268.5,0.9,11.5,307.0,329.09,262.77
2016,1,20,12,0,91.0,293.0,0.7,12.0,350.0,380.24,300.98
2016,1,20,12,15,68.0,284.5,1.05,12.0,327.5,352.63,280.0
2016,1,20,12,30,45.0,276.0,1.4,12.0,305.0,324.6,258.55
2016,1,20,12,45,29.5,251.5,1.75,12.5,271.0,284.87,227.25
2016,1,20,13,0,14.0,227.0,2.1,13.0,237.0,237.81,189.6
2016,1,20,13,15,26.0,244.0,2.3,13.0,261.0,265.42,212.38
2016,1,20,13,30,38.0,261.0,2.5,13.0,285.0,301.97,241.89
2016,1,20,13,45,31.5,247.0,2.75,13.5,266.5,281.14,225.05
2016,1,20,14,0,25.0,233.0,3.0,14.0,248.0,252.71,202.29
2016,1,20,14,15,81.5,246.0,3.0,14.0,292.0,317.1,255.66
2016,1,20,14,30,138.0,259.0,3.0,14.0,336.0,378.76,305.75
2016,1,20,14,45,134.5,243.5,3.0,14.0,315.0,355.57,287.59
2016,1,20,15,0,131.0,228.0,3.0,14.0,294.0,332.24,269.52
2016,1,20,15,15,414.5,169.5,2.9,13.5,354.0,454.86,372.68
2016,1,20,15,30,698.0,111.0,2.8,13.0,414.0,545.4,446.3
2016,1,20,15,45,659.0,106.5,2.7,13.0,369.5,489.82,400.53
2016,1,20,16,0,620.0,102.0,2.6,13.0,325.0,435.63,355.74
2016,1,20,16,15,573.0,94.0,2.25,12.5,278.0,375.92,305.68
2016,1,20,16,30,526.0,86.0,1.9,12.0,231.0,319.23,256.93
2016,1,20,16,45,457.0,75.5,1.6,12.0,183.5,254.78,200.87
2016,1,20,17,0,388.0,65.0,1.3,12.0,136.0,198.07,150.8
2016,1,20,17,15,286.0,49.5,1.2,11.5,93.0,134.34,96.59
2016,1,20,17,30,184.0,34.0,1.1,11.0,50.0,81.78,50.01
2016,1,20,17,45,92.0,17.0,1.0,11.0,25.0,30.05,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,15.5,3.85,10.5,31.5,45.94,0.0
2016,1,21,8,0,342.0,31.0,4.0,11.0,63.0,113.33,71.72
2016,1,21,8,15,447.0,41.0,4.2,11.5,110.0,171.1,123.64
2016,1,21,8,30,552.0,51.0,4.4,12.0,157.0,239.88,184.24
2016,1,21,8,45,627.0,55.5,4.6,12.5,208.5,301.86,240.12
2016,1,21,9,0,702.0,60.0,4.8,13.0,260.0,368.9,299.45
2016,1,21,9,15,743.5,64.5,5.15,13.0,309.0,427.57,351.81
2016,1,21,9,30,785.0,69.0,5.5,13.0,358.0,488.33,404.76
2016,1,21,9,45,817.0,71.5,5.9,13.5,404.5,543.23,451.23
2016,1,21,10,0,849.0,74.0,6.3,14.0,451.0,598.51,496.97
2016,1,21,10,15,868.0,76.5,6.7,14.0,490.5,645.51,536.18
2016,1,21,10,30,887.0,79.0,7.1,14.0,530.0,691.16,573.74
2016,1,21,10,45,898.5,82.0,7.55,14.0,562.5,726.68,601.45
2016,1,21,11,0,910.0,85.0,8.0,14.0,595.0,763.39,630.12
2016,1,21,11,15,918.0,86.5,8.2,14.0,619.0,793.21,652.77
2016,1,21,11,30,926.0,88.0,8.4,14.0,643.0,820.08,673.2
2016,1,21,11,45,927.5,89.5,8.6,14.0,659.0,838.7,687.34
2016,1,21,12,0,929.0,91.0,8.8,14.0,675.0,853.88,698.98
2016,1,21,12,15,930.5,91.5,8.8,14.0,682.5,864.42,706.65
2016,1,21,12,30,932.0,92.0,8.8,14.0,690.0,871.4,711.75
2016,1,21,12,45,928.5,93.0,8.85,14.0,688.0,871.23,711.66
2016,1,21,13,0,925.0,94.0,8.9,14.0,686.0,867.45,708.99
2016,1,21,13,15,922.0,93.5,8.7,14.0,677.5,858.84,702.07
2016,1,21,13,30,919.0,93.0,8.5,14.0,669.0,846.73,692.63
2016,1,21,13,45,915.5,91.0,8.3,14.0,652.0,829.11,679.09
2016,1,21,14,0,912.0,89.0,8.1,14.0,635.0,808.16,663.13
2016,1,21,14,15,904.0,87.5,7.85,14.0,610.5,781.18,642.45
2016,1,21,14,30,896.0,86.0,7.6,14.0,586.0,751.33,619.61
2016,1,21,14,45,883.5,84.0,7.4,14.0,553.5,718.87,594.89
2016,1,21,15,0,871.0,82.0,7.2,14.0,521.0,680.14,564.8
2016,1,21,15,15,853.5,79.5,7.0,13.5,482.5,635.7,529.48
2016,1,21,15,30,836.0,77.0,6.8,13.0,444.0,589.87,492.28
2016,1,21,15,45,819.0,71.5,6.65,13.0,400.5,539.92,450.13
2016,1,21,16,0,802.0,66.0,6.5,13.0,357.0,489.15,406.26
2016,1,21,16,15,764.5,61.5,6.25,12.5,308.5,429.48,354.48
2016,1,21,16,30,727.0,57.0,6.0,12.0,260.0,371.53,302.68
2016,1,21,16,45,679.5,50.0,5.75,11.5,210.0,309.39,246.16
2016,1,21,17,0,632.0,43.0,5.5,11.0,160.0,250.85,191.54
2016,1,21,17,15,526.5,34.5,5.1,10.0,111.5,179.88,128.23
2016,1,21,17,30,421.0,26.0,4.7,9.0,63.0,119.81,72.33
2016,1,21,17,45,210.5,13.0,4.35,8.5,31.5,43.77,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
