Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.0,18.0,1.4,11.0,41.0,55.73,18.5
2016,2,1,8,0,402.0,36.0,1.5,12.0,82.0,133.34,88.55
2016,2,1,8,15,499.5,45.0,1.65,12.5,132.0,192.88,140.67
2016,2,1,8,30,597.0,54.0,1.8,13.0,182.0,262.65,201.6
2016,2,1,8,45,349.0,90.0,2.0,13.5,169.5,237.45,189.41
2016,2,1,9,0,101.0,126.0,2.2,14.0,157.0,178.49,144.32
2016,2,1,9,15,91.5,146.5,2.45,14.5,178.0,195.93,159.06
2016,2,1,9,30,82.0,167.0,2.7,15.0,199.0,216.49,175.61
2016,2,1,9,45,62.0,180.0,2.95,16.0,206.0,221.72,178.8
2016,2,1,10,0,42.0,193.0,3.2,17.0,213.0,225.21,180.32
2016,2,1,10,15,33.0,200.5,3.45,17.0,217.0,228.26,182.27
2016,2,1,10,30,24.0,208.0,3.7,17.0,221.0,224.3,178.57
2016,2,1,10,45,24.5,220.0,3.95,17.5,234.0,237.48,188.47
2016,2,1,11,0,25.0,232.0,4.2,18.0,247.0,250.67,198.31
2016,2,1,11,15,137.5,266.0,4.4,18.5,353.0,390.62,310.6
2016,2,1,11,30,250.0,300.0,4.6,19.0,459.0,520.76,411.82
2016,2,1,11,45,586.5,199.5,4.85,19.5,584.5,706.71,559.29
2016,2,1,12,0,923.0,99.0,5.1,20.0,710.0,880.19,686.68
2016,2,1,12,15,925.5,99.5,5.3,20.0,719.0,892.26,695.09
2016,2,1,12,30,928.0,100.0,5.5,20.0,728.0,900.74,702.02
2016,2,1,12,45,927.0,100.5,5.75,20.0,728.0,902.61,704.63
2016,2,1,13,0,926.0,101.0,6.0,20.0,728.0,900.82,704.72
2016,2,1,13,15,922.5,100.5,6.15,20.0,719.5,892.16,699.45
2016,2,1,13,30,919.0,100.0,6.3,20.0,711.0,879.94,691.7
2016,2,1,13,45,912.0,99.5,6.5,20.5,693.0,861.36,678.27
2016,2,1,14,0,905.0,99.0,6.7,21.0,675.0,839.51,662.49
2016,2,1,14,15,895.5,97.5,6.7,21.0,649.5,815.89,645.97
2016,2,1,14,30,886.0,96.0,6.7,21.0,624.0,784.78,623.9
2016,2,1,14,45,870.0,95.0,6.7,21.0,590.5,746.8,596.63
2016,2,1,15,0,854.0,94.0,6.7,21.0,557.0,706.75,567.65
2016,2,1,15,15,834.5,91.0,6.45,21.0,517.0,660.39,531.85
2016,2,1,15,30,815.0,88.0,6.2,21.0,477.0,612.78,494.03
2016,2,1,15,45,783.0,85.5,5.95,21.0,431.0,557.52,449.52
2016,2,1,16,0,751.0,83.0,5.7,21.0,385.0,504.22,405.69
2016,2,1,16,15,712.5,78.0,5.2,20.5,335.5,444.4,356.2
2016,2,1,16,30,674.0,73.0,4.7,20.0,286.0,386.52,307.09
2016,2,1,16,45,611.0,67.0,4.25,19.5,234.5,320.31,250.49
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,259.4,197.37
2016,2,1,17,15,455.5,51.0,3.8,18.5,134.0,191.74,139.31
2016,2,1,17,30,363.0,41.0,3.8,18.0,85.0,133.69,89.56
2016,2,1,17,45,214.0,25.5,3.8,17.5,48.5,69.02,32.69
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,17.27,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,45.0,61.24,22.7
2016,2,2,8,0,486.0,33.0,2.9,9.0,90.0,147.38,98.43
2016,2,2,8,15,581.5,40.5,3.2,9.5,142.5,209.87,154.66
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,282.1,219.56
2016,2,2,8,45,733.0,53.0,3.8,11.0,249.0,345.74,277.2
2016,2,2,9,0,789.0,58.0,4.1,12.0,303.0,413.79,336.91
2016,2,2,9,15,824.5,62.0,4.45,12.5,355.0,474.74,390.19
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,537.13,443.15
2016,2,2,9,45,884.0,69.0,5.2,14.0,454.5,590.12,486.64
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,645.09,530.4
2016,2,2,10,15,925.0,74.0,5.55,15.0,543.5,693.6,568.73
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,740.49,603.25
2016,2,2,10,45,953.5,77.5,5.45,15.5,619.5,780.9,631.02
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,818.76,656.53
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,851.49,679.0
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,881.08,699.04
2016,2,2,11,45,985.0,84.0,5.1,16.5,726.0,903.39,712.33
2016,2,2,12,0,988.0,86.0,5.0,17.0,744.0,922.03,722.96
2016,2,2,12,15,990.5,86.0,4.9,17.0,753.5,934.25,730.43
2016,2,2,12,30,993.0,86.0,4.8,17.0,763.0,942.64,735.3
2016,2,2,12,45,993.5,86.0,4.75,17.5,763.5,945.42,735.3
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,944.26,732.72
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,936.09,726.4
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,924.05,717.57
2016,2,2,13,45,984.5,84.0,4.45,18.0,728.5,906.03,705.07
2016,2,2,14,0,980.0,83.0,4.4,18.0,711.0,884.37,690.14
2016,2,2,14,15,971.5,82.0,4.3,18.0,685.0,856.07,670.26
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,824.6,648.34
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,787.02,621.96
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,746.89,593.62
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,700.36,560.46
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,652.11,523.6
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.0,600.82,482.57
2016,2,2,16,0,858.0,68.0,2.7,17.0,415.0,546.04,438.04
2016,2,2,16,15,823.5,64.0,2.35,16.0,363.5,484.31,388.37
2016,2,2,16,30,789.0,60.0,2.0,15.0,312.0,423.85,338.0
2016,2,2,16,45,733.5,55.5,1.7,14.0,258.0,356.26,280.53
2016,2,2,17,0,678.0,51.0,1.4,13.0,204.0,292.91,224.86
2016,2,2,17,15,586.5,43.5,1.4,12.0,151.0,220.89,162.33
2016,2,2,17,30,495.0,36.0,1.4,11.0,98.0,159.73,108.49
2016,2,2,17,45,312.5,24.0,1.45,10.5,56.5,85.42,43.38
2016,2,2,18,0,130.0,12.0,1.5,10.0,15.0,26.92,0.0
2016,2,2,18,15,65.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,239.0,17.0,4.95,2.5,45.5,61.61,25.56
2016,2,3,8,0,478.0,34.0,5.3,3.0,91.0,148.84,102.71
2016,2,3,8,15,571.5,42.5,5.45,3.5,143.5,211.25,160.4
2016,2,3,8,30,665.0,51.0,5.6,4.0,196.0,282.18,226.11
2016,2,3,8,45,461.0,86.0,5.75,4.5,198.5,277.01,230.36
2016,2,3,9,0,257.0,121.0,5.9,5.0,201.0,245.34,207.29
2016,2,3,9,15,284.0,139.0,5.8,5.5,241.5,290.57,246.96
2016,2,3,9,30,311.0,157.0,5.7,6.0,282.0,337.83,287.42
2016,2,3,9,45,291.0,180.5,5.65,6.5,308.0,365.76,310.31
2016,2,3,10,0,271.0,204.0,5.6,7.0,334.0,391.22,330.43
2016,2,3,10,15,343.5,208.5,5.55,7.5,386.5,454.31,382.75
2016,2,3,10,30,416.0,213.0,5.5,8.0,439.0,528.7,443.08
2016,2,3,10,45,698.5,144.0,5.45,8.5,550.5,677.1,565.92
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,828.51,681.98
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,860.39,702.72
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,889.02,721.48
2016,2,3,11,45,997.5,79.0,5.25,10.5,732.5,910.42,734.78
2016,2,3,12,0,999.0,81.0,5.2,11.0,750.0,928.05,745.33
2016,2,3,12,15,1001.0,81.5,5.15,11.0,759.5,940.58,753.62
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,949.21,759.22
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,950.32,758.06
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,947.46,754.24
2016,2,3,13,15,993.5,84.5,4.95,12.0,759.0,939.29,748.19
2016,2,3,13,30,991.0,84.0,4.9,12.0,750.0,927.25,739.51
2016,2,3,13,45,983.5,84.0,4.9,12.0,732.0,907.85,725.99
2016,2,3,14,0,976.0,84.0,4.9,12.0,714.0,884.9,709.99
2016,2,3,14,15,968.0,83.0,4.85,12.0,688.0,857.05,690.1
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,826.01,667.89
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,787.93,640.37
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,747.4,610.87
2016,2,3,15,15,917.0,77.5,4.6,11.5,553.0,701.33,577.75
2016,2,3,15,30,901.0,75.0,4.5,11.0,512.0,653.54,540.81
2016,2,3,15,45,878.5,72.0,4.4,11.0,465.5,602.67,499.28
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,548.19,453.94
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.5,486.91,402.56
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,426.81,350.77
2016,2,3,16,45,739.0,56.0,2.85,8.5,262.5,360.67,292.0
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,298.22,234.85
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,227.09,171.05
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,164.48,114.34
2016,2,3,17,45,351.0,24.0,2.1,5.5,60.0,93.2,50.32
2016,2,3,18,0,184.0,12.0,2.0,5.0,17.0,33.54,0.0
2016,2,3,18,15,92.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,66.03,29.19
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,160.95,110.75
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,224.16,169.08
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,296.2,234.8
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,360.45,293.48
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,428.56,353.24
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,489.61,405.97
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,549.42,455.86
2016,2,4,9,45,910.5,65.5,2.3,8.0,468.5,604.84,499.89
2016,2,4,10,0,933.0,68.0,2.4,9.0,516.0,659.68,541.91
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.0,708.39,579.48
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,755.3,613.15
2016,2,4,10,45,975.0,73.5,2.55,9.5,634.5,796.25,640.91
2016,2,4,11,0,986.0,75.0,2.6,10.0,669.0,834.54,666.46
2016,2,4,11,15,993.5,76.5,2.6,10.0,696.0,867.2,688.6
2016,2,4,11,30,1001.0,78.0,2.6,10.0,723.0,896.58,708.36
2016,2,4,11,45,994.5,84.0,2.65,10.5,739.0,916.03,720.21
2016,2,4,12,0,988.0,90.0,2.7,11.0,755.0,931.44,729.38
2016,2,4,12,15,990.5,90.5,2.6,11.0,764.5,944.32,736.91
2016,2,4,12,30,993.0,91.0,2.5,11.0,774.0,953.35,741.84
2016,2,4,12,45,995.5,90.0,2.45,11.5,775.0,956.8,742.17
2016,2,4,13,0,998.0,89.0,2.4,12.0,776.0,956.29,739.99
2016,2,4,13,15,995.5,88.5,2.3,12.0,767.5,948.12,733.55
2016,2,4,13,30,993.0,88.0,2.2,12.0,759.0,936.06,724.66
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.5,918.1,711.85
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,896.42,696.64
2016,2,4,14,15,979.0,83.0,1.95,12.0,698.0,868.31,677.58
2016,2,4,14,30,971.0,82.0,1.9,12.0,672.0,836.96,656.32
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.5,796.52,628.54
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,753.89,599.05
2016,2,4,15,15,917.5,81.0,1.65,12.0,560.0,707.94,566.03
2016,2,4,15,30,901.0,79.0,1.5,12.0,519.0,663.32,531.64
2016,2,4,15,45,877.5,75.5,1.4,12.0,472.0,608.16,488.94
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,552.51,444.79
2016,2,4,16,15,820.0,68.0,1.15,11.0,373.0,490.92,395.93
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,430.55,346.2
2016,2,4,16,45,735.0,58.5,0.9,9.5,267.0,363.43,289.02
2016,2,4,17,0,684.0,53.0,0.8,9.0,213.0,300.11,233.14
2016,2,4,17,15,597.5,45.5,0.9,8.0,159.5,230.01,172.0
2016,2,4,17,30,511.0,38.0,1.0,7.0,106.0,167.52,116.55
2016,2,4,17,45,347.0,25.5,1.15,6.0,62.0,95.15,53.24
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,34.73,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,66.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,133.0,10.0,1.6,1.0,13.0,24.29,0.0
2016,2,5,7,45,301.5,23.0,1.85,2.0,53.5,79.42,38.89
2016,2,5,8,0,470.0,36.0,2.1,3.0,94.0,150.25,104.52
2016,2,5,8,15,559.5,44.5,2.1,3.5,146.5,211.52,160.52
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,282.14,224.75
2016,2,5,8,45,697.5,60.0,2.15,5.0,252.0,342.76,280.07
2016,2,5,9,0,746.0,67.0,2.2,6.0,305.0,408.4,337.69
2016,2,5,9,15,781.5,71.0,2.65,7.0,356.0,467.75,389.23
2016,2,5,9,30,817.0,75.0,3.1,8.0,407.0,528.61,440.38
2016,2,5,9,45,838.5,79.5,3.6,9.0,453.5,582.99,484.95
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,636.88,527.93
2016,2,5,10,15,878.0,86.5,4.1,10.5,541.0,685.41,565.14
2016,2,5,10,30,896.0,89.0,4.1,11.0,582.0,732.5,599.15
2016,2,5,10,45,907.5,91.5,4.15,11.5,616.0,769.22,624.46
2016,2,5,11,0,919.0,94.0,4.2,12.0,650.0,807.13,650.47
2016,2,5,11,15,927.5,95.5,4.15,12.0,676.5,838.94,672.37
2016,2,5,11,30,936.0,97.0,4.1,12.0,703.0,867.74,692.11
2016,2,5,11,45,939.5,98.5,4.05,12.5,721.0,889.24,705.22
2016,2,5,12,0,943.0,100.0,4.0,13.0,739.0,907.25,715.86
2016,2,5,12,15,782.0,159.0,3.95,13.0,693.5,853.33,676.05
2016,2,5,12,30,621.0,218.0,3.9,13.0,648.0,783.43,623.18
2016,2,5,12,45,784.0,160.0,3.85,13.0,703.0,863.3,683.33
2016,2,5,13,0,947.0,102.0,3.8,13.0,758.0,929.64,730.17
2016,2,5,13,15,944.5,101.5,3.75,13.0,749.5,921.76,723.96
2016,2,5,13,30,942.0,101.0,3.7,13.0,741.0,910.19,715.86
2016,2,5,13,45,936.0,100.5,3.65,13.5,723.5,892.09,701.96
2016,2,5,14,0,930.0,100.0,3.6,14.0,706.0,870.56,685.8
2016,2,5,14,15,921.5,98.5,3.5,13.5,680.5,842.66,667.41
2016,2,5,14,30,913.0,97.0,3.4,13.0,655.0,811.75,646.81
2016,2,5,14,45,889.5,99.0,3.35,13.0,619.5,774.79,620.77
2016,2,5,15,0,866.0,101.0,3.3,13.0,584.0,731.83,590.14
2016,2,5,15,15,847.5,98.0,3.15,13.0,543.5,685.38,555.4
2016,2,5,15,30,829.0,95.0,3.0,13.0,503.0,637.55,518.15
2016,2,5,15,45,799.0,92.5,2.9,13.0,456.0,582.36,474.56
2016,2,5,16,0,769.0,90.0,2.8,13.0,409.0,529.1,431.4
2016,2,5,16,15,731.0,84.5,2.4,12.0,358.5,467.55,381.32
2016,2,5,16,30,693.0,79.0,2.0,11.0,308.0,407.84,331.18
2016,2,5,16,45,629.5,73.0,1.6,10.0,254.5,339.62,272.87
2016,2,5,17,0,566.0,67.0,1.2,9.0,201.0,276.71,217.58
2016,2,5,17,15,477.0,56.5,1.2,8.5,150.0,207.51,157.17
2016,2,5,17,30,388.0,46.0,1.2,8.0,99.0,147.52,104.48
2016,2,5,17,45,194.0,31.5,1.25,7.5,58.0,74.85,44.54
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.0,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,170.0,11.0,5.1,3.0,15.0,29.46,0.0
2016,2,6,7,45,344.0,23.0,5.25,4.0,57.5,87.15,44.17
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,159.06,110.04
2016,2,6,8,15,606.0,42.5,5.8,5.5,153.5,222.0,168.27
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,293.89,234.87
2016,2,6,8,45,746.5,55.0,6.6,7.0,262.0,357.72,294.35
2016,2,6,9,0,799.0,60.0,7.0,8.0,317.0,425.59,355.75
2016,2,6,9,15,833.0,63.5,7.15,8.5,369.5,486.31,410.07
2016,2,6,9,30,867.0,67.0,7.3,9.0,422.0,548.31,463.84
2016,2,6,9,45,895.0,68.5,7.5,9.5,471.0,602.77,510.2
2016,2,6,10,0,923.0,70.0,7.7,10.0,520.0,659.53,557.17
2016,2,6,10,15,939.0,72.0,7.7,10.5,561.5,708.4,595.82
2016,2,6,10,30,955.0,74.0,7.7,11.0,603.0,755.52,630.59
2016,2,6,10,45,968.0,75.0,7.7,11.5,638.5,797.27,660.71
2016,2,6,11,0,981.0,76.0,7.7,12.0,674.0,836.5,688.59
2016,2,6,11,15,989.0,77.0,7.65,12.0,701.0,869.01,712.23
2016,2,6,11,30,997.0,78.0,7.6,12.0,728.0,898.28,733.37
2016,2,6,11,45,1000.5,79.5,7.55,12.0,746.0,920.95,749.5
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,939.89,762.9
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,952.47,771.41
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,961.12,777.12
2016,2,6,12,45,1009.5,81.0,7.2,12.5,784.0,964.06,777.24
2016,2,6,13,0,1010.0,81.0,7.1,13.0,785.0,962.98,774.55
2016,2,6,13,15,1008.0,80.5,6.95,13.0,776.5,955.18,768.28
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,943.43,759.25
2016,2,6,13,45,1002.0,79.0,6.65,13.0,750.5,925.56,745.84
2016,2,6,14,0,998.0,78.0,6.5,13.0,733.0,903.95,729.8
2016,2,6,14,15,990.5,77.0,6.35,13.0,707.0,875.94,709.08
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,844.61,685.96
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.5,805.74,657.12
2016,2,6,15,0,950.0,78.0,5.9,13.0,612.0,764.5,626.42
2016,2,6,15,15,935.0,76.0,5.65,12.5,571.0,718.84,592.92
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,671.31,556.16
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,617.52,512.04
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,565.41,468.22
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.0,503.73,416.3
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,442.99,363.79
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,376.45,304.78
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,313.21,246.99
2016,2,6,17,15,642.0,43.0,2.45,8.0,169.0,241.74,182.72
2016,2,6,17,30,562.0,36.0,2.2,7.0,115.0,178.21,124.92
2016,2,6,17,45,409.5,25.0,2.0,6.0,69.0,106.25,61.84
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,45.47,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,25.2,0.0
2016,2,7,7,45,280.0,27.0,2.35,1.5,57.0,81.22,44.18
2016,2,7,8,0,448.0,41.0,2.4,2.0,99.0,151.62,107.53
2016,2,7,8,15,538.5,50.5,2.45,2.5,152.0,213.53,164.07
2016,2,7,8,30,629.0,60.0,2.5,3.0,205.0,284.9,229.07
2016,2,7,8,45,693.5,64.5,2.65,4.0,260.0,349.6,287.83
2016,2,7,9,0,758.0,69.0,2.8,5.0,315.0,418.5,348.5
2016,2,7,9,15,793.0,73.5,3.0,6.0,367.0,479.02,400.64
2016,2,7,9,30,828.0,78.0,3.2,7.0,419.0,541.0,452.14
2016,2,7,9,45,857.0,80.0,3.45,8.0,467.5,597.77,498.02
2016,2,7,10,0,886.0,82.0,3.7,9.0,516.0,654.61,542.57
2016,2,7,10,15,902.5,84.5,3.85,9.5,557.5,703.35,580.25
2016,2,7,10,30,919.0,87.0,4.0,10.0,599.0,746.89,611.54
2016,2,7,10,45,932.5,88.0,4.2,11.0,634.0,787.94,639.6
2016,2,7,11,0,946.0,89.0,4.4,12.0,669.0,826.61,665.82
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.5,858.86,688.05
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,887.98,707.97
2016,2,7,11,45,962.0,95.0,4.85,13.5,739.5,908.81,721.89
2016,2,7,12,0,962.0,98.0,5.0,14.0,757.0,925.93,733.24
2016,2,7,12,15,964.5,98.5,5.0,14.0,766.5,938.67,741.89
2016,2,7,12,30,967.0,99.0,5.0,14.0,776.0,947.64,748.0
2016,2,7,12,45,969.5,98.0,5.05,14.5,776.5,951.12,749.27
2016,2,7,13,0,972.0,97.0,5.1,15.0,777.0,950.74,747.96
2016,2,7,13,15,969.0,96.5,5.05,15.0,768.5,942.3,741.77
2016,2,7,13,30,966.0,96.0,5.0,15.0,760.0,930.06,733.06
2016,2,7,13,45,963.5,94.0,4.95,15.5,743.0,912.86,719.55
2016,2,7,14,0,961.0,92.0,4.9,16.0,726.0,892.02,703.61
2016,2,7,14,15,953.0,90.5,4.75,16.0,700.0,863.79,683.15
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,832.41,660.49
2016,2,7,14,45,932.0,87.5,4.5,16.0,640.0,794.33,633.25
2016,2,7,15,0,919.0,86.0,4.4,16.0,606.0,753.79,604.13
2016,2,7,15,15,902.5,83.5,4.1,16.0,565.0,707.57,569.79
2016,2,7,15,30,886.0,81.0,3.8,16.0,524.0,662.74,534.87
2016,2,7,15,45,865.0,77.5,3.55,16.0,477.5,609.38,492.58
2016,2,7,16,0,844.0,74.0,3.3,16.0,431.0,555.33,448.83
2016,2,7,16,15,810.5,70.0,2.9,15.0,379.5,494.06,399.45
2016,2,7,16,30,777.0,66.0,2.5,14.0,328.0,433.98,349.39
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,367.81,292.98
2016,2,7,17,0,680.0,55.0,1.8,12.0,220.0,305.21,237.77
2016,2,7,17,15,598.0,47.0,1.8,11.0,166.5,235.34,176.48
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,172.67,120.8
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,102.21,60.76
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,41.73,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.69,0.0
2016,2,8,7,45,278.5,26.0,4.85,4.5,62.5,80.73,44.62
2016,2,8,8,0,557.0,34.0,4.9,5.0,107.0,168.53,117.21
2016,2,8,8,15,639.5,40.5,5.2,5.5,161.0,231.36,175.72
2016,2,8,8,30,722.0,47.0,5.5,6.0,215.0,302.53,241.89
2016,2,8,8,45,770.5,51.5,5.85,7.0,270.0,365.97,300.99
2016,2,8,9,0,819.0,56.0,6.2,8.0,325.0,433.04,361.51
2016,2,8,9,15,850.5,59.5,6.2,8.5,377.0,491.66,413.65
2016,2,8,9,30,882.0,63.0,6.2,9.0,429.0,553.09,466.33
2016,2,8,9,45,734.5,102.0,6.25,9.5,430.0,553.06,465.83
2016,2,8,10,0,587.0,141.0,6.3,10.0,431.0,533.48,448.14
2016,2,8,10,15,534.0,173.0,6.15,10.5,453.0,553.32,462.15
2016,2,8,10,30,481.0,205.0,6.0,11.0,475.0,570.16,472.88
2016,2,8,10,45,546.5,194.5,5.9,11.5,518.5,623.68,515.21
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,682.1,560.4
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.0,788.7,643.52
2016,2,8,11,30,993.0,76.0,5.6,12.0,730.0,897.81,723.85
2016,2,8,11,45,990.0,80.5,5.6,12.5,747.0,918.46,736.37
2016,2,8,12,0,987.0,85.0,5.6,13.0,764.0,935.19,746.52
2016,2,8,12,15,989.5,85.5,5.6,13.0,774.0,948.23,755.52
2016,2,8,12,30,992.0,86.0,5.6,13.0,784.0,957.39,761.85
2016,2,8,12,45,994.5,84.5,5.65,13.5,785.0,960.39,762.74
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,959.41,760.94
2016,2,8,13,15,995.0,82.5,5.7,14.0,777.5,951.69,755.56
2016,2,8,13,30,993.0,82.0,5.7,14.0,769.0,940.05,747.52
2016,2,8,13,45,992.0,80.0,5.75,14.5,752.5,923.71,735.09
2016,2,8,14,0,991.0,78.0,5.8,15.0,736.0,903.57,720.02
2016,2,8,14,15,984.5,77.0,5.75,14.5,710.5,876.43,702.07
2016,2,8,14,30,978.0,76.0,5.7,14.0,685.0,845.94,681.61
2016,2,8,14,45,970.0,73.0,5.7,14.0,651.5,808.9,655.12
2016,2,8,15,0,962.0,70.0,5.7,14.0,618.0,768.97,626.31
2016,2,8,15,15,948.0,68.5,5.5,14.0,577.5,723.98,592.61
2016,2,8,15,30,934.0,67.0,5.3,14.0,537.0,676.99,556.37
2016,2,8,15,45,916.5,63.5,5.15,14.0,490.5,623.95,513.48
2016,2,8,16,0,899.0,60.0,5.0,14.0,444.0,569.79,468.69
2016,2,8,16,15,869.5,57.0,4.5,13.0,392.0,509.32,418.38
2016,2,8,16,30,840.0,54.0,4.0,12.0,340.0,449.58,367.13
2016,2,8,16,45,797.5,49.5,3.5,11.0,285.5,385.54,311.09
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,322.51,254.1
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,252.12,190.58
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,189.04,132.8
2016,2,8,17,45,461.0,24.5,2.4,7.5,75.0,116.76,69.6
2016,2,8,18,0,316.0,15.0,2.2,7.0,28.0,57.41,0.0
2016,2,8,18,15,158.0,7.5,2.1,6.5,14.0,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,40.32,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,98.68,54.48
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,170.24,118.09
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,232.54,175.32
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,302.99,239.33
2016,2,9,8,45,773.5,49.0,3.15,9.0,271.5,365.81,296.22
2016,2,9,9,0,821.0,53.0,3.0,10.0,326.0,430.37,352.42
2016,2,9,9,15,852.0,56.5,3.2,11.0,378.0,490.73,403.74
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,552.09,453.95
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,606.71,497.19
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,660.6,538.44
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.0,708.24,573.46
2016,2,9,10,30,953.0,68.0,4.0,15.0,606.0,754.02,605.35
2016,2,9,10,45,962.0,70.0,4.1,15.5,640.0,794.14,632.67
2016,2,9,11,0,971.0,72.0,4.2,16.0,674.0,831.5,657.74
2016,2,9,11,15,977.5,73.5,4.2,16.5,700.5,863.34,678.2
2016,2,9,11,30,984.0,75.0,4.2,17.0,727.0,891.88,696.21
2016,2,9,11,45,977.5,81.0,4.25,17.5,743.0,911.15,707.84
2016,2,9,12,0,971.0,87.0,4.3,18.0,759.0,926.41,716.78
2016,2,9,12,15,973.0,87.5,4.3,18.0,768.5,938.88,724.98
2016,2,9,12,30,975.0,88.0,4.3,18.0,778.0,947.52,730.68
2016,2,9,12,45,975.0,88.0,4.3,18.0,778.0,950.0,732.24
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,948.57,731.28
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,940.54,725.62
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,928.67,717.49
2016,2,9,13,45,965.5,86.0,4.2,18.5,744.0,910.82,704.22
2016,2,9,14,0,961.0,85.0,4.2,19.0,727.0,889.35,688.6
2016,2,9,14,15,953.5,83.5,4.1,19.0,701.0,861.44,669.33
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,830.34,647.85
2016,2,9,14,45,931.5,81.5,3.95,19.0,641.0,792.09,621.42
2016,2,9,15,0,917.0,81.0,3.9,19.0,607.0,751.47,593.15
2016,2,9,15,15,901.0,79.0,3.55,18.5,566.5,706.06,561.06
2016,2,9,15,30,885.0,77.0,3.2,18.0,526.0,658.94,526.2
2016,2,9,15,45,865.5,73.5,2.9,18.0,480.0,609.37,487.03
2016,2,9,16,0,846.0,70.0,2.6,18.0,434.0,555.97,444.16
2016,2,9,16,15,814.0,66.0,2.25,17.0,383.0,495.14,395.88
2016,2,9,16,30,782.0,62.0,1.9,16.0,332.0,435.38,346.81
2016,2,9,16,45,738.0,57.0,1.6,15.0,278.5,371.07,292.65
2016,2,9,17,0,694.0,52.0,1.3,14.0,225.0,309.87,239.24
2016,2,9,17,15,616.5,45.0,1.3,13.0,171.5,240.01,178.67
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,177.87,123.81
2016,2,9,17,45,398.0,27.0,1.35,11.5,72.5,109.51,65.89
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,51.82,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,201.0,14.0,1.6,4.0,20.0,36.81,0.0
2016,2,10,7,45,358.0,25.0,1.8,5.0,63.5,94.85,54.4
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,162.65,113.64
2016,2,10,8,15,598.0,43.5,1.9,6.5,160.5,224.71,170.06
2016,2,10,8,30,681.0,51.0,1.8,7.0,214.0,295.28,233.61
2016,2,10,8,45,731.5,56.0,1.75,8.0,268.5,358.23,289.72
2016,2,10,9,0,782.0,61.0,1.7,9.0,323.0,425.08,346.88
2016,2,10,9,15,815.0,64.5,1.95,10.0,374.5,484.99,397.36
2016,2,10,9,30,848.0,68.0,2.2,11.0,426.0,546.14,447.08
2016,2,10,9,45,870.5,71.0,2.45,12.0,473.5,598.69,488.63
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,653.12,530.26
2016,2,10,10,15,909.5,76.0,2.7,13.5,562.5,701.55,565.42
2016,2,10,10,30,926.0,78.0,2.7,14.0,604.0,748.35,597.23
2016,2,10,10,45,937.0,80.0,2.7,15.0,638.5,789.14,623.0
2016,2,10,11,0,948.0,82.0,2.7,16.0,673.0,827.38,646.51
2016,2,10,11,15,955.5,83.0,2.7,16.5,700.0,858.91,666.2
2016,2,10,11,30,963.0,84.0,2.7,17.0,727.0,887.29,683.59
2016,2,10,11,45,968.0,85.0,2.75,17.5,745.0,910.22,697.56
2016,2,10,12,0,973.0,86.0,2.8,18.0,763.0,929.58,709.14
2016,2,10,12,15,975.5,86.5,2.85,18.5,772.5,942.52,716.44
2016,2,10,12,30,978.0,87.0,2.9,19.0,782.0,951.64,721.31
2016,2,10,12,45,977.5,87.0,2.95,19.5,782.5,953.7,721.54
2016,2,10,13,0,977.0,87.0,3.0,20.0,783.0,951.84,719.34
2016,2,10,13,15,974.5,87.0,2.95,20.0,775.0,944.34,714.1
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,933.0,706.45
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,915.22,693.63
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,893.85,678.54
2016,2,10,14,15,955.0,84.5,2.9,21.0,706.5,866.28,660.58
2016,2,10,14,30,948.0,83.0,2.9,21.0,681.0,835.47,640.4
2016,2,10,14,45,936.5,81.5,2.95,21.0,647.5,798.24,615.92
2016,2,10,15,0,925.0,80.0,3.0,21.0,614.0,758.43,589.4
2016,2,10,15,15,910.0,78.0,2.85,20.5,573.5,713.33,558.87
2016,2,10,15,30,895.0,76.0,2.7,20.0,533.0,666.42,525.69
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,615.34,486.43
2016,2,10,16,0,849.0,71.0,2.4,20.0,440.0,560.69,443.65
2016,2,10,16,15,818.0,67.5,2.25,18.5,388.5,500.65,397.9
2016,2,10,16,30,787.0,64.0,2.1,17.0,337.0,441.56,350.93
2016,2,10,16,45,739.5,59.0,1.95,16.0,283.0,375.37,295.89
2016,2,10,17,0,692.0,54.0,1.8,15.0,229.0,312.66,241.74
2016,2,10,17,15,615.5,47.0,1.9,14.0,175.5,242.97,181.31
2016,2,10,17,30,539.0,40.0,2.0,13.0,122.0,182.14,127.45
2016,2,10,17,45,398.0,28.5,2.1,12.5,75.5,111.71,68.06
2016,2,10,18,0,257.0,17.0,2.2,12.0,29.0,53.45,0.0
2016,2,10,18,15,128.5,8.5,2.25,12.0,14.5,17.96,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,41.38,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,68.5,100.29,57.11
2016,2,11,8,0,549.0,36.0,4.0,11.0,114.0,171.42,118.17
2016,2,11,8,15,629.5,43.0,3.95,12.0,168.5,234.37,174.83
2016,2,11,8,30,710.0,50.0,3.9,13.0,223.0,305.5,238.21
2016,2,11,8,45,758.5,55.0,3.9,14.0,278.0,369.35,294.95
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,436.87,352.69
2016,2,11,9,15,838.5,63.5,4.05,15.5,385.5,497.39,403.87
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,558.96,454.21
2016,2,11,9,45,892.0,69.5,4.35,17.0,485.5,611.77,495.53
2016,2,11,10,0,914.0,72.0,4.5,18.0,533.0,666.34,536.81
2016,2,11,10,15,929.5,74.0,4.6,18.5,575.0,715.02,572.39
2016,2,11,10,30,945.0,76.0,4.7,19.0,617.0,761.93,604.95
2016,2,11,10,45,956.0,77.5,4.8,20.0,651.5,802.85,631.51
2016,2,11,11,0,967.0,79.0,4.9,21.0,686.0,841.16,655.86
2016,2,11,11,15,974.5,80.5,4.9,21.5,713.0,873.81,676.61
2016,2,11,11,30,982.0,82.0,4.9,22.0,740.0,903.21,694.96
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.5,922.58,706.22
2016,2,11,12,0,972.0,92.0,4.9,23.0,773.0,937.98,714.81
2016,2,11,12,15,974.0,92.5,4.85,23.0,782.0,950.51,722.6
2016,2,11,12,30,976.0,93.0,4.8,23.0,791.0,959.2,727.86
2016,2,11,12,45,975.0,93.5,4.75,23.0,791.0,961.37,728.81
2016,2,11,13,0,974.0,94.0,4.7,23.0,791.0,959.63,727.26
2016,2,11,13,15,971.0,93.5,4.6,23.0,782.0,951.14,720.86
2016,2,11,13,30,968.0,93.0,4.5,23.0,773.0,938.83,712.04
2016,2,11,13,45,961.0,92.5,4.45,23.5,755.0,919.39,697.55
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,896.42,680.9
2016,2,11,14,15,946.0,91.0,4.25,23.5,711.0,868.72,663.24
2016,2,11,14,30,938.0,90.0,4.1,23.0,685.0,837.86,643.35
2016,2,11,14,45,924.5,89.0,4.0,23.0,651.0,799.89,617.34
2016,2,11,15,0,911.0,88.0,3.9,23.0,617.0,759.49,589.52
2016,2,11,15,15,895.0,85.5,3.55,22.5,576.0,713.56,557.65
2016,2,11,15,30,879.0,83.0,3.2,22.0,535.0,669.0,525.23
