Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.35,13.0,0.5,0.49,0.0
2016,2,22,7,30,0.0,1.0,3.5,13.0,1.0,0.96,0.0
2016,2,22,7,45,0.0,3.0,3.65,13.5,3.0,2.89,0.0
2016,2,22,8,0,0.0,5.0,3.8,14.0,5.0,4.82,0.0
2016,2,22,8,15,0.0,7.5,3.75,14.5,7.5,7.23,0.52
2016,2,22,8,30,0.0,10.0,3.7,15.0,10.0,9.64,2.6
2016,2,22,8,45,59.5,85.5,3.7,15.5,108.0,113.63,90.36
2016,2,22,9,0,119.0,161.0,3.7,16.0,206.0,225.59,182.67
2016,2,22,9,15,59.5,117.0,3.55,16.0,139.5,148.63,119.21
2016,2,22,9,30,0.0,73.0,3.4,16.0,73.0,70.58,53.6
2016,2,22,9,45,0.0,109.0,3.3,16.5,109.0,106.0,82.64
2016,2,22,10,0,0.0,145.0,3.2,17.0,145.0,141.95,111.5
2016,2,22,10,15,3.0,168.5,3.05,17.5,170.5,167.62,131.68
2016,2,22,10,30,6.0,192.0,2.9,18.0,196.0,193.61,151.85
2016,2,22,10,45,20.0,235.0,2.75,18.5,248.5,248.45,194.74
2016,2,22,11,0,34.0,278.0,2.6,19.0,301.0,312.32,243.57
2016,2,22,11,15,30.5,281.0,2.45,19.0,302.5,313.25,243.42
2016,2,22,11,30,27.0,284.0,2.3,19.0,304.0,305.81,237.16
2016,2,22,11,45,26.0,287.5,2.15,19.5,307.0,308.87,238.62
2016,2,22,12,0,25.0,291.0,2.0,20.0,310.0,311.84,239.99
2016,2,22,12,15,53.0,328.5,1.85,20.0,369.0,385.96,296.11
2016,2,22,12,30,81.0,366.0,1.7,20.0,428.0,452.24,344.81
2016,2,22,12,45,56.5,340.0,1.6,20.5,383.5,401.95,305.9
2016,2,22,13,0,32.0,314.0,1.5,21.0,339.0,351.66,267.47
2016,2,22,13,15,48.0,330.5,1.45,21.0,367.0,383.68,291.91
2016,2,22,13,30,64.0,347.0,1.4,21.0,395.0,415.41,315.47
2016,2,22,13,45,64.0,339.0,1.4,21.0,386.0,406.0,308.64
2016,2,22,14,0,64.0,331.0,1.4,21.0,377.0,396.39,301.97
2016,2,22,14,15,437.0,234.0,1.4,21.0,531.5,627.0,480.25
2016,2,22,14,30,810.0,137.0,1.4,21.0,686.0,814.4,613.66
2016,2,22,14,45,795.0,135.0,1.4,21.0,652.0,776.54,586.83
2016,2,22,15,0,780.0,133.0,1.4,21.0,618.0,739.2,562.69
2016,2,22,15,15,761.5,129.5,1.45,21.0,578.0,693.53,532.23
2016,2,22,15,30,743.0,126.0,1.5,21.0,538.0,646.72,499.63
2016,2,22,15,45,719.0,121.0,1.6,21.0,492.5,594.01,462.14
2016,2,22,16,0,695.0,116.0,1.7,21.0,447.0,541.28,423.41
2016,2,22,16,15,661.0,109.5,1.65,20.5,397.0,481.89,378.48
2016,2,22,16,30,627.0,103.0,1.6,20.0,347.0,424.15,333.37
2016,2,22,16,45,582.5,94.0,1.6,19.5,295.0,361.29,282.98
2016,2,22,17,0,538.0,85.0,1.6,19.0,243.0,301.98,233.77
2016,2,22,17,15,467.5,74.0,1.55,18.0,191.0,236.17,178.8
2016,2,22,17,30,397.0,63.0,1.5,17.0,139.0,177.02,128.5
2016,2,22,17,45,291.5,47.0,1.5,16.5,93.0,114.48,76.9
2016,2,22,18,0,186.0,31.0,1.5,16.0,47.0,64.24,34.71
2016,2,22,18,15,93.0,15.5,1.7,15.5,23.5,23.45,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,108.5,14.0,5.15,12.5,22.0,22.47,0.0
2016,2,23,7,30,217.0,28.0,5.3,12.0,44.0,62.87,31.02
2016,2,23,7,45,364.5,38.5,5.45,12.0,93.5,118.33,78.41
2016,2,23,8,0,512.0,49.0,5.6,12.0,143.0,189.87,138.59
2016,2,23,8,15,584.5,56.5,5.8,12.5,198.0,251.34,194.26
2016,2,23,8,30,657.0,64.0,6.0,13.0,253.0,320.28,256.05
2016,2,23,8,45,328.5,61.5,6.25,13.5,156.0,213.47,174.12
2016,2,23,9,0,0.0,59.0,6.5,14.0,59.0,57.01,42.91
2016,2,23,9,15,0.0,75.5,6.7,14.0,75.5,73.0,56.33
2016,2,23,9,30,0.0,92.0,6.9,14.0,92.0,89.18,69.72
2016,2,23,9,45,0.0,102.0,7.1,14.5,102.0,99.02,77.56
2016,2,23,10,0,0.0,112.0,7.3,15.0,112.0,108.87,85.34
2016,2,23,10,15,19.0,185.0,7.5,15.0,197.0,195.68,157.02
2016,2,23,10,30,38.0,258.0,7.7,15.0,282.0,292.33,235.38
2016,2,23,10,45,19.5,210.0,7.9,15.0,222.5,222.4,177.97
2016,2,23,11,0,1.0,162.0,8.1,15.0,163.0,159.32,125.82
2016,2,23,11,15,199.5,240.0,8.2,15.0,384.0,425.8,347.04
2016,2,23,11,30,398.0,318.0,8.3,15.0,605.0,684.94,553.3
2016,2,23,11,45,398.5,326.0,8.5,15.0,619.0,701.64,565.4
2016,2,23,12,0,399.0,334.0,8.7,15.0,633.0,716.76,576.92
2016,2,23,12,15,672.0,221.5,8.75,15.0,732.5,857.9,693.41
2016,2,23,12,30,945.0,109.0,8.8,15.0,832.0,980.05,785.32
2016,2,23,12,45,612.5,242.0,8.9,15.0,710.5,831.28,670.9
2016,2,23,13,0,280.0,375.0,9.0,15.0,589.0,660.48,529.32
2016,2,23,13,15,221.0,377.0,9.0,14.5,545.0,598.9,481.35
2016,2,23,13,30,162.0,379.0,9.0,14.0,501.0,546.26,439.4
2016,2,23,13,45,142.0,368.0,9.0,14.0,473.0,514.44,414.22
2016,2,23,14,0,122.0,357.0,9.0,14.0,445.0,482.71,389.01
2016,2,23,14,15,109.0,341.0,9.0,13.5,417.5,443.79,359.05
2016,2,23,14,30,96.0,325.0,9.0,13.0,390.0,413.43,335.6
2016,2,23,14,45,51.5,260.5,9.05,13.0,295.0,306.58,248.87
2016,2,23,15,0,7.0,196.0,9.1,13.0,200.0,198.37,159.6
2016,2,23,15,15,3.5,177.0,9.1,12.5,179.0,176.52,142.18
2016,2,23,15,30,0.0,158.0,9.1,12.0,158.0,154.99,124.82
2016,2,23,15,45,0.0,137.0,9.1,12.0,137.0,134.01,107.66
2016,2,23,16,0,0.0,116.0,9.1,12.0,116.0,113.1,90.42
2016,2,23,16,15,0.0,103.5,8.95,11.5,103.5,100.77,80.45
2016,2,23,16,30,0.0,91.0,8.8,11.0,91.0,88.48,70.37
2016,2,23,16,45,0.0,77.5,8.7,10.5,77.5,75.2,59.3
2016,2,23,17,0,0.0,64.0,8.6,10.0,64.0,61.96,48.06
2016,2,23,17,15,257.5,59.5,8.4,9.5,109.5,151.41,119.9
2016,2,23,17,30,515.0,55.0,8.2,9.0,155.0,201.79,151.51
2016,2,23,17,45,409.0,42.5,8.0,8.5,105.0,135.28,92.88
2016,2,23,18,0,303.0,30.0,7.8,8.0,55.0,81.26,45.12
2016,2,23,18,15,151.5,15.0,7.7,7.5,27.5,28.3,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,216.5,12.0,4.9,3.5,29.5,29.65,0.0
2016,2,24,7,30,433.0,24.0,5.1,4.0,59.0,89.93,45.42
2016,2,24,7,45,548.0,33.0,5.35,5.0,112.5,149.71,100.06
2016,2,24,8,0,663.0,42.0,5.6,6.0,166.0,222.44,164.94
2016,2,24,8,15,726.5,47.5,5.8,6.5,224.5,287.87,226.74
2016,2,24,8,30,790.0,53.0,6.0,7.0,283.0,359.49,293.24
2016,2,24,8,45,831.5,56.5,6.25,8.0,341.0,425.16,353.07
2016,2,24,9,0,873.0,60.0,6.5,9.0,399.0,491.93,411.91
2016,2,24,9,15,899.0,63.0,6.45,9.5,453.0,553.61,465.03
2016,2,24,9,30,925.0,66.0,6.4,10.0,507.0,615.65,516.65
2016,2,24,9,45,947.5,66.5,6.4,10.5,556.5,672.69,562.86
2016,2,24,10,0,970.0,67.0,6.4,11.0,606.0,728.99,605.98
2016,2,24,10,15,983.0,68.5,6.3,11.5,649.0,778.54,641.26
2016,2,24,10,30,996.0,70.0,6.2,12.0,692.0,825.9,674.27
2016,2,24,10,45,1009.0,68.5,6.15,12.5,728.0,867.45,702.61
2016,2,24,11,0,1022.0,67.0,6.1,13.0,764.0,906.26,728.59
2016,2,24,11,15,1028.5,68.0,6.0,13.0,791.5,939.4,751.27
2016,2,24,11,30,1035.0,69.0,5.9,13.0,819.0,968.98,771.24
2016,2,24,11,45,1033.0,74.5,5.8,13.5,838.0,992.37,785.17
2016,2,24,12,0,1031.0,80.0,5.7,14.0,857.0,1011.6,796.07
2016,2,24,12,15,1033.0,80.0,5.6,14.0,866.5,1024.18,803.79
2016,2,24,12,30,1035.0,80.0,5.5,14.0,876.0,1032.61,808.7
2016,2,24,12,45,1037.0,79.0,5.45,14.5,876.5,1035.73,808.82
2016,2,24,13,0,1039.0,78.0,5.4,15.0,877.0,1034.63,806.14
2016,2,24,13,15,1037.5,77.5,5.3,15.0,868.0,1026.66,799.98
2016,2,24,13,30,1036.0,77.0,5.2,15.0,859.0,1014.52,791.07
2016,2,24,13,45,1033.0,75.5,5.1,15.5,841.0,995.82,776.2
2016,2,24,14,0,1030.0,74.0,5.0,16.0,823.0,973.15,758.75
2016,2,24,14,15,1024.0,73.5,4.9,16.0,796.5,945.19,739.17
2016,2,24,14,30,1018.0,73.0,4.8,16.0,770.0,913.64,717.12
2016,2,24,14,45,1010.5,71.0,4.75,16.0,735.0,875.84,690.93
2016,2,24,15,0,1003.0,69.0,4.7,16.0,700.0,834.91,662.4
2016,2,24,15,15,990.5,67.5,4.55,15.5,657.5,788.05,629.95
2016,2,24,15,30,978.0,66.0,4.4,15.0,615.0,738.91,595.48
2016,2,24,15,45,962.0,63.5,4.3,15.0,566.5,684.44,554.79
2016,2,24,16,0,946.0,61.0,4.2,15.0,518.0,628.58,510.45
2016,2,24,16,15,921.5,58.5,3.65,14.5,464.0,567.05,460.34
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,505.64,408.88
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,438.57,351.48
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,373.62,294.02
2016,2,24,17,15,767.5,44.0,1.9,12.0,236.5,303.44,232.04
2016,2,24,17,30,710.0,39.0,1.7,11.0,178.0,237.48,172.23
2016,2,24,17,45,603.5,31.5,1.55,10.0,123.0,164.49,108.53
2016,2,24,18,0,497.0,24.0,1.4,9.0,68.0,103.8,55.14
2016,2,24,18,15,248.5,12.0,1.4,8.5,34.0,34.27,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,210.5,13.0,2.15,6.0,30.5,30.57,0.0
2016,2,25,7,30,421.0,26.0,2.4,7.0,61.0,91.49,47.92
2016,2,25,7,45,533.5,35.0,2.7,8.0,114.5,150.07,99.96
2016,2,25,8,0,646.0,44.0,3.0,9.0,168.0,221.65,162.68
2016,2,25,8,15,709.5,50.0,2.85,10.0,226.0,286.86,222.11
2016,2,25,8,30,773.0,56.0,2.7,11.0,284.0,358.28,285.39
2016,2,25,8,45,811.0,60.5,2.55,12.0,341.0,422.76,341.2
2016,2,25,9,0,849.0,65.0,2.4,13.0,398.0,489.7,396.44
2016,2,25,9,15,875.5,68.0,2.35,13.5,451.5,548.87,444.4
2016,2,25,9,30,902.0,71.0,2.3,14.0,505.0,610.17,492.04
2016,2,25,9,45,919.5,74.0,2.3,15.0,553.5,665.85,532.92
2016,2,25,10,0,937.0,77.0,2.3,16.0,602.0,720.43,570.69
2016,2,25,10,15,950.0,79.0,2.25,16.5,644.5,769.26,602.55
2016,2,25,10,30,963.0,81.0,2.2,17.0,687.0,816.01,632.31
2016,2,25,10,45,971.5,83.0,2.2,17.5,721.5,856.86,657.84
2016,2,25,11,0,980.0,85.0,2.2,18.0,756.0,894.81,681.09
2016,2,25,11,15,986.0,86.0,2.2,18.0,783.0,926.44,701.16
2016,2,25,11,30,992.0,87.0,2.2,18.0,810.0,954.64,718.93
2016,2,25,11,45,994.5,88.0,2.25,18.5,827.5,976.17,731.43
2016,2,25,12,0,997.0,89.0,2.3,19.0,845.0,993.85,741.49
2016,2,25,12,15,998.5,89.5,2.3,19.0,854.0,1006.14,749.0
2016,2,25,12,30,1000.0,90.0,2.3,19.0,863.0,1014.41,754.05
2016,2,25,12,45,998.0,90.5,2.35,19.0,862.5,1015.42,755.1
2016,2,25,13,0,996.0,91.0,2.4,19.0,862.0,1012.35,753.68
2016,2,25,13,15,993.5,91.0,2.45,19.0,852.5,1004.23,749.12
2016,2,25,13,30,991.0,91.0,2.5,19.0,843.0,992.12,742.09
2016,2,25,13,45,984.5,91.0,2.6,19.0,824.0,972.56,730.69
2016,2,25,14,0,978.0,91.0,2.7,19.0,805.0,949.31,716.86
2016,2,25,14,15,970.0,90.0,2.75,19.0,778.0,920.17,698.56
2016,2,25,14,30,962.0,89.0,2.8,19.0,751.0,887.73,677.96
2016,2,25,14,45,944.0,90.5,2.9,19.0,714.0,847.04,651.81
2016,2,25,15,0,926.0,92.0,3.0,19.0,677.0,804.09,623.76
2016,2,25,15,15,910.5,89.5,3.1,18.5,635.0,756.66,593.19
2016,2,25,15,30,895.0,87.0,3.2,18.0,593.0,707.43,560.65
2016,2,25,15,45,873.0,84.5,3.35,17.5,544.5,655.22,523.4
2016,2,25,16,0,851.0,82.0,3.5,17.0,496.0,599.4,481.67
2016,2,25,16,15,822.0,78.0,3.45,16.5,443.0,537.86,433.5
2016,2,25,16,30,793.0,74.0,3.4,16.0,390.0,477.11,384.29
2016,2,25,16,45,749.0,69.0,3.35,15.5,333.5,409.85,328.23
2016,2,25,17,0,705.0,64.0,3.3,15.0,277.0,345.75,272.9
2016,2,25,17,15,639.5,57.0,3.3,14.0,220.5,276.84,212.92
2016,2,25,17,30,574.0,50.0,3.3,13.0,164.0,213.77,156.7
2016,2,25,17,45,462.5,39.5,3.35,12.0,112.5,144.36,97.19
2016,2,25,18,0,351.0,29.0,3.4,11.0,61.0,88.07,49.19
2016,2,25,18,15,175.5,14.5,3.55,10.5,30.5,30.29,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,178.0,14.0,2.05,2.5,29.5,29.21,0.0
2016,2,26,7,30,356.0,28.0,2.1,3.0,59.0,85.99,48.18
2016,2,26,7,45,469.5,38.5,2.15,4.0,111.0,142.5,97.9
2016,2,26,8,0,583.0,49.0,2.2,5.0,163.0,212.42,159.36
2016,2,26,8,15,649.0,56.0,2.45,6.0,220.0,276.0,217.69
2016,2,26,8,30,715.0,63.0,2.7,7.0,277.0,345.56,280.18
2016,2,26,8,45,757.0,68.0,2.95,8.0,333.5,409.35,336.58
2016,2,26,9,0,799.0,73.0,3.2,9.0,390.0,476.11,393.49
2016,2,26,9,15,827.5,77.0,3.05,9.5,443.0,537.05,443.69
2016,2,26,9,30,856.0,81.0,2.9,10.0,496.0,598.73,492.49
2016,2,26,9,45,876.0,84.0,2.75,10.5,544.5,654.3,534.71
2016,2,26,10,0,896.0,87.0,2.6,11.0,593.0,706.14,572.31
2016,2,26,10,15,910.5,89.0,2.45,11.5,635.0,754.47,604.27
2016,2,26,10,30,925.0,91.0,2.3,12.0,677.0,800.94,634.05
2016,2,26,10,45,934.5,93.5,2.15,12.5,712.0,841.88,659.11
2016,2,26,11,0,944.0,96.0,2.0,13.0,747.0,880.11,681.66
2016,2,26,11,15,951.5,97.0,1.8,13.0,774.0,912.08,700.03
2016,2,26,11,30,959.0,98.0,1.6,13.0,801.0,940.81,715.72
2016,2,26,11,45,962.5,99.5,1.45,13.5,819.0,963.13,726.05
2016,2,26,12,0,966.0,101.0,1.3,14.0,837.0,981.77,733.71
2016,2,26,12,15,968.0,101.5,1.2,14.5,846.0,994.16,738.01
2016,2,26,12,30,970.0,102.0,1.1,15.0,855.0,1002.66,739.84
2016,2,26,12,45,970.5,101.5,1.0,15.5,855.5,1004.76,737.63
2016,2,26,13,0,971.0,101.0,0.9,16.0,856.0,1002.88,733.05
2016,2,26,13,15,968.5,100.5,0.9,16.0,846.5,994.31,727.85
2016,2,26,13,30,966.0,100.0,0.9,16.0,837.0,981.84,720.4
2016,2,26,13,45,962.0,98.5,0.95,16.5,819.5,963.13,708.79
2016,2,26,14,0,958.0,97.0,1.0,17.0,802.0,940.74,694.91
2016,2,26,14,15,951.0,96.0,1.05,17.0,775.0,912.8,678.71
2016,2,26,14,30,944.0,95.0,1.1,17.0,748.0,881.58,660.27
2016,2,26,14,45,933.5,93.0,1.2,17.0,713.5,843.42,637.7
2016,2,26,15,0,923.0,91.0,1.3,17.0,679.0,802.58,612.89
2016,2,26,15,15,908.5,89.0,1.35,16.5,637.0,756.42,584.37
2016,2,26,15,30,894.0,87.0,1.4,16.0,595.0,708.4,553.89
2016,2,26,15,45,873.5,84.0,1.5,16.0,547.0,656.52,517.52
2016,2,26,16,0,853.0,81.0,1.6,16.0,499.0,600.92,476.59
2016,2,26,16,15,824.5,77.0,1.45,15.5,446.0,539.46,429.13
2016,2,26,16,30,796.0,73.0,1.3,15.0,393.0,478.73,380.7
2016,2,26,16,45,754.0,68.5,1.2,14.5,337.0,412.61,326.68
2016,2,26,17,0,712.0,64.0,1.1,14.0,281.0,349.42,273.12
2016,2,26,17,15,647.5,57.0,1.1,13.0,224.5,280.25,214.14
2016,2,26,17,30,583.0,50.0,1.1,12.0,168.0,216.86,158.47
2016,2,26,17,45,472.5,40.0,1.15,11.0,116.0,147.47,99.46
2016,2,26,18,0,362.0,30.0,1.2,10.0,64.0,91.04,51.72
2016,2,26,18,15,181.0,15.0,1.2,9.5,32.0,31.46,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,151.5,15.5,1.95,7.0,29.5,28.71,0.0
2016,2,27,7,30,303.0,31.0,2.2,8.0,59.0,81.87,47.04
2016,2,27,7,45,410.5,43.5,2.45,9.0,109.0,136.39,93.65
2016,2,27,8,0,518.0,56.0,2.7,10.0,159.0,203.65,151.68
2016,2,27,8,15,585.0,64.0,2.9,11.0,214.5,265.15,206.77
2016,2,27,8,30,652.0,72.0,3.1,12.0,270.0,333.49,266.75
2016,2,27,8,45,693.5,78.5,3.35,13.0,325.0,395.4,320.35
2016,2,27,9,0,735.0,85.0,3.6,14.0,380.0,460.4,374.69
2016,2,27,9,15,765.5,90.0,3.7,14.5,432.5,519.42,423.11
2016,2,27,9,30,796.0,95.0,3.8,15.0,485.0,580.54,471.64
2016,2,27,9,45,815.5,99.0,3.9,15.5,532.0,634.28,513.1
2016,2,27,10,0,835.0,103.0,4.0,16.0,579.0,687.36,552.95
2016,2,27,10,15,851.0,106.0,4.05,16.5,620.5,735.85,587.03
2016,2,27,10,30,867.0,109.0,4.1,17.0,662.0,782.77,618.95
2016,2,27,10,45,877.0,112.0,4.15,17.5,696.0,823.07,645.66
2016,2,27,11,0,887.0,115.0,4.2,18.0,730.0,860.87,670.35
2016,2,27,11,15,894.5,116.5,4.2,18.0,756.5,892.18,691.31
2016,2,27,11,30,902.0,118.0,4.2,18.0,783.0,915.49,706.65
2016,2,27,11,45,906.5,119.5,4.2,18.5,801.0,937.63,719.91
2016,2,27,12,0,911.0,121.0,4.2,19.0,819.0,956.33,730.79
2016,2,27,12,15,913.0,121.5,4.2,19.0,828.0,968.13,738.4
2016,2,27,12,30,915.0,122.0,4.2,19.0,837.0,976.25,743.66
2016,2,27,12,45,914.5,122.0,4.25,19.5,837.0,977.8,743.45
2016,2,27,13,0,914.0,122.0,4.3,20.0,837.0,975.61,740.87
2016,2,27,13,15,911.0,121.5,4.3,20.0,827.5,966.86,735.1
2016,2,27,13,30,908.0,121.0,4.3,20.0,818.0,954.46,727.0
2016,2,27,13,45,901.5,121.0,4.3,20.0,800.0,935.9,714.79
2016,2,27,14,0,895.0,121.0,4.3,20.0,782.0,913.97,700.35
2016,2,27,14,15,887.0,119.5,4.25,20.0,755.5,890.71,684.83
2016,2,27,14,30,879.0,118.0,4.2,20.0,729.0,859.41,663.67
2016,2,27,14,45,865.0,116.5,4.2,20.0,694.5,820.5,637.33
2016,2,27,15,0,851.0,115.0,4.2,20.0,660.0,779.35,609.22
2016,2,27,15,15,835.0,112.0,4.1,19.5,619.0,733.17,577.93
2016,2,27,15,30,819.0,109.0,4.0,19.0,578.0,685.43,544.42
2016,2,27,15,45,795.5,105.5,3.95,19.0,530.5,631.09,503.28
2016,2,27,16,0,772.0,102.0,3.9,19.0,483.0,577.81,461.95
2016,2,27,16,15,741.0,97.0,3.55,18.5,431.0,517.5,414.37
2016,2,27,16,30,710.0,92.0,3.2,18.0,379.0,458.39,366.45
2016,2,27,16,45,664.0,85.5,2.85,17.5,324.5,392.61,312.0
2016,2,27,17,0,618.0,79.0,2.5,17.0,270.0,330.41,259.0
2016,2,27,17,15,550.5,70.0,2.3,16.0,215.0,262.51,201.14
2016,2,27,17,30,483.0,61.0,2.1,15.0,160.0,201.51,148.07
2016,2,27,17,45,375.0,48.0,1.95,14.5,110.0,135.21,92.22
2016,2,27,18,0,267.0,35.0,1.8,14.0,60.0,81.43,47.74
2016,2,27,18,15,133.5,17.5,1.95,13.5,30.0,30.68,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,108.0,18.5,4.15,11.5,29.0,28.97,0.0
2016,2,28,7,30,216.0,37.0,4.3,12.0,58.0,75.22,45.27
2016,2,28,7,45,328.0,51.5,4.5,13.0,107.0,127.39,88.36
2016,2,28,8,0,440.0,66.0,4.7,14.0,156.0,193.83,144.39
2016,2,28,8,15,510.0,76.0,5.05,14.5,210.5,254.23,197.9
2016,2,28,8,30,580.0,86.0,5.4,15.0,265.0,321.91,257.19
2016,2,28,8,45,623.5,94.5,5.75,16.0,319.0,383.13,310.02
2016,2,28,9,0,667.0,103.0,6.1,17.0,373.0,447.78,364.19
2016,2,28,9,15,343.5,144.5,6.2,17.5,284.5,347.14,282.91
2016,2,28,9,30,20.0,186.0,6.3,18.0,196.0,195.87,155.91
2016,2,28,9,45,21.0,203.5,6.4,18.5,215.0,214.89,170.72
2016,2,28,10,0,22.0,221.0,6.5,19.0,234.0,234.0,185.26
2016,2,28,10,15,38.0,251.0,6.4,19.0,275.0,283.36,224.4
2016,2,28,10,30,54.0,281.0,6.3,19.0,316.0,328.55,259.81
2016,2,28,10,45,34.5,262.5,6.2,19.5,285.5,294.81,231.76
2016,2,28,11,0,15.0,244.0,6.1,20.0,255.0,253.64,198.04
2016,2,28,11,15,40.0,293.5,6.0,20.5,323.5,333.98,260.72
2016,2,28,11,30,65.0,343.0,5.9,21.0,392.0,409.54,318.29
2016,2,28,11,45,58.0,345.0,5.8,21.5,389.5,406.5,314.54
2016,2,28,12,0,51.0,347.0,5.7,22.0,387.0,403.04,310.72
2016,2,28,12,15,456.5,247.0,5.5,22.0,605.5,693.33,540.43
2016,2,28,12,30,862.0,147.0,5.3,22.0,824.0,962.36,734.97
2016,2,28,12,45,862.0,146.5,5.15,22.5,824.0,963.71,731.7
2016,2,28,13,0,862.0,146.0,5.0,23.0,824.0,961.47,727.68
2016,2,28,13,15,859.0,145.5,4.8,23.0,814.5,952.89,720.53
2016,2,28,13,30,856.0,145.0,4.6,23.0,805.0,940.8,711.12
2016,2,28,13,45,852.0,142.5,4.45,23.0,787.5,922.25,697.81
2016,2,28,14,0,848.0,140.0,4.3,23.0,770.0,900.4,682.86
2016,2,28,14,15,839.0,138.0,4.15,23.0,743.5,871.64,663.16
2016,2,28,14,30,830.0,136.0,4.0,23.0,717.0,840.07,641.57
2016,2,28,14,45,811.5,136.0,3.85,23.0,682.0,800.44,614.3
2016,2,28,15,0,793.0,136.0,3.7,23.0,647.0,761.38,587.38
2016,2,28,15,15,775.0,132.5,3.55,23.0,606.0,715.01,554.86
2016,2,28,15,30,757.0,129.0,3.4,23.0,565.0,667.45,519.92
2016,2,28,15,45,734.5,123.5,3.3,23.0,518.5,613.96,480.19
2016,2,28,16,0,712.0,118.0,3.2,23.0,472.0,560.3,439.47
2016,2,28,16,15,679.0,112.0,2.85,22.0,421.0,500.5,394.03
2016,2,28,16,30,646.0,106.0,2.5,21.0,370.0,442.24,348.42
2016,2,28,16,45,600.5,98.0,2.2,20.5,316.5,378.25,296.54
2016,2,28,17,0,555.0,90.0,1.9,20.0,263.0,317.93,246.24
2016,2,28,17,15,486.0,79.5,1.8,19.0,209.5,251.3,190.85
2016,2,28,17,30,417.0,69.0,1.7,18.0,156.0,191.13,139.85
2016,2,28,17,45,315.5,53.5,1.65,17.5,107.5,127.77,87.42
2016,2,28,18,0,214.0,38.0,1.6,17.0,59.0,76.55,45.85
2016,2,28,18,15,107.0,19.0,1.65,16.5,29.5,29.87,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,71.5,21.0,1.3,14.5,28.0,28.28,0.0
2016,2,29,7,30,143.0,42.0,1.5,15.0,56.0,68.14,43.07
2016,2,29,7,45,249.0,60.0,1.75,15.5,104.0,120.6,85.18
2016,2,29,8,0,355.0,78.0,2.0,16.0,152.0,184.12,137.68
2016,2,29,8,15,425.5,91.0,2.1,16.5,205.0,242.78,187.84
2016,2,29,8,30,496.0,104.0,2.2,17.0,258.0,309.03,243.67
2016,2,29,8,45,248.0,110.5,2.3,17.5,187.5,228.43,182.68
2016,2,29,9,0,0.0,117.0,2.4,18.0,117.0,114.38,89.38
2016,2,29,9,15,0.0,133.0,2.45,18.5,133.0,130.2,101.97
2016,2,29,9,30,0.0,149.0,2.5,19.0,149.0,146.06,114.22
2016,2,29,9,45,35.5,205.5,2.65,19.5,226.0,231.05,182.12
2016,2,29,10,0,71.0,262.0,2.8,20.0,303.0,316.62,248.59
2016,2,29,10,15,74.0,279.0,2.85,20.5,325.0,339.29,264.8
2016,2,29,10,30,77.0,296.0,2.9,21.0,347.0,362.05,281.11
2016,2,29,10,45,59.0,298.0,2.95,21.5,338.0,351.99,271.91
2016,2,29,11,0,41.0,300.0,3.0,22.0,329.0,340.69,261.9
2016,2,29,11,15,57.0,325.5,3.05,22.0,367.5,382.5,293.51
2016,2,29,11,30,73.0,351.0,3.1,22.0,406.0,424.99,325.16
2016,2,29,11,45,446.0,257.5,3.15,22.5,602.0,685.29,525.34
2016,2,29,12,0,819.0,164.0,3.2,23.0,798.0,931.05,697.92
2016,2,29,12,15,454.0,274.5,3.25,23.0,627.0,722.41,546.93
2016,2,29,12,30,89.0,385.0,3.3,23.0,456.0,479.66,362.41
2016,2,29,12,45,79.0,379.5,3.35,23.0,442.5,464.6,352.22
2016,2,29,13,0,69.0,374.0,3.4,23.0,429.0,449.26,340.81
2016,2,29,13,15,234.0,359.5,3.4,23.0,542.0,593.76,451.78
2016,2,29,13,30,399.0,345.0,3.4,23.0,655.0,734.39,555.44
2016,2,29,13,45,606.5,250.5,3.45,23.0,709.0,821.45,622.2
2016,2,29,14,0,814.0,156.0,3.5,23.0,763.0,891.05,672.62
2016,2,29,14,15,527.0,248.0,3.5,23.0,636.0,725.21,553.31
2016,2,29,14,30,240.0,340.0,3.5,23.0,509.0,556.03,425.07
2016,2,29,14,45,467.5,260.0,3.55,23.0,569.5,659.39,507.79
2016,2,29,15,0,695.0,180.0,3.6,23.0,630.0,735.85,568.05
2016,2,29,15,15,675.0,175.0,3.6,23.0,590.0,689.59,534.37
2016,2,29,15,30,655.0,170.0,3.6,23.0,550.0,642.59,500.34
2016,2,29,15,45,630.0,163.0,3.6,23.0,504.0,589.85,461.39
2016,2,29,16,0,605.0,156.0,3.6,23.0,458.0,535.37,420.35
2016,2,29,16,15,569.0,147.5,3.3,22.5,408.0,476.38,375.01
2016,2,29,16,30,533.0,139.0,3.0,22.0,358.0,419.57,330.27
2016,2,29,16,45,491.0,126.0,2.75,21.5,306.0,357.92,280.84
2016,2,29,17,0,449.0,113.0,2.5,21.0,254.0,299.9,233.08
2016,2,29,17,15,381.5,98.5,2.25,20.0,202.0,235.74,180.23
2016,2,29,17,30,314.0,84.0,2.0,19.0,150.0,178.9,132.72
2016,2,29,17,45,234.0,63.0,1.75,18.5,103.5,118.35,82.74
2016,2,29,18,0,154.0,42.0,1.5,18.0,57.0,69.78,43.35
2016,2,29,18,15,77.0,21.0,1.55,17.5,28.5,28.8,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,7,15,91.5,21.0,3.25,15.5,30.5,30.53,1.18
2016,3,1,7,30,183.0,42.0,3.4,16.0,61.0,76.39,48.19
2016,3,1,7,45,293.0,58.0,3.6,17.0,110.5,128.71,90.08
2016,3,1,8,0,403.0,74.0,3.8,18.0,160.0,194.22,144.2
2016,3,1,8,15,232.0,100.0,3.85,18.5,152.5,184.65,143.58
2016,3,1,8,30,61.0,126.0,3.9,19.0,145.0,151.4,119.65
2016,3,1,8,45,95.5,152.0,3.95,19.5,188.5,196.99,156.78
2016,3,1,9,0,130.0,178.0,4.0,20.0,232.0,250.26,199.51
2016,3,1,9,15,336.0,167.0,3.9,20.5,330.5,363.94,291.08
2016,3,1,9,30,542.0,156.0,3.8,21.0,429.0,499.0,397.0
2016,3,1,9,45,680.0,133.0,3.75,22.0,507.5,592.93,467.88
2016,3,1,10,0,818.0,110.0,3.7,23.0,586.0,692.22,540.75
2016,3,1,10,15,834.5,113.0,3.7,23.0,628.0,740.59,574.07
2016,3,1,10,30,851.0,116.0,3.7,23.0,670.0,787.45,605.88
2016,3,1,10,45,873.5,113.0,3.75,23.5,706.5,830.85,633.93
2016,3,1,11,0,896.0,110.0,3.8,24.0,743.0,868.11,657.42
2016,3,1,11,15,904.5,111.5,4.05,24.0,770.0,900.23,679.59
2016,3,1,11,30,913.0,113.0,4.3,24.0,797.0,929.3,699.73
2016,3,1,11,45,927.0,109.5,4.6,24.5,818.0,954.73,716.57
2016,3,1,12,0,941.0,106.0,4.9,25.0,839.0,976.9,731.82
2016,3,1,12,15,944.0,106.0,5.1,25.0,848.5,989.24,741.19
2016,3,1,12,30,947.0,106.0,5.3,25.0,858.0,997.79,748.17
2016,3,1,12,45,954.0,102.5,5.55,25.0,860.0,1002.41,752.96
2016,3,1,13,0,961.0,99.0,5.8,25.0,862.0,1003.09,755.17
2016,3,1,13,15,959.0,98.5,5.85,24.5,853.0,994.73,751.49
2016,3,1,13,30,957.0,98.0,5.9,24.0,844.0,982.5,745.28
2016,3,1,13,45,957.0,95.0,6.0,24.0,827.0,965.53,734.7
2016,3,1,14,0,957.0,92.0,6.1,24.0,810.0,944.76,721.53
2016,3,1,14,15,950.0,91.5,6.1,23.5,784.0,916.98,704.31
2016,3,1,14,30,943.0,91.0,6.1,23.0,758.0,885.93,684.73
2016,3,1,14,45,924.0,93.5,6.1,23.0,721.5,845.42,656.89
2016,3,1,15,0,905.0,96.0,6.1,23.0,685.0,802.8,627.38
2016,3,1,15,15,890.5,93.5,6.05,22.5,643.0,756.27,595.76
2016,3,1,15,30,876.0,91.0,6.0,22.0,601.0,710.88,564.6
2016,3,1,15,45,857.5,87.5,5.95,22.0,553.5,657.03,524.08
2016,3,1,16,0,839.0,84.0,5.9,22.0,506.0,602.31,481.34
2016,3,1,16,15,811.0,80.0,5.6,21.5,453.5,541.24,432.94
2016,3,1,16,30,783.0,76.0,5.3,21.0,401.0,480.91,383.81
2016,3,1,16,45,746.0,70.5,5.05,20.5,345.5,416.06,329.82
2016,3,1,17,0,709.0,65.0,4.8,20.0,290.0,353.67,276.23
2016,3,1,17,15,648.0,58.5,4.4,19.0,233.5,285.56,217.38
2016,3,1,17,30,587.0,52.0,4.0,18.0,177.0,223.0,162.21
2016,3,1,17,45,487.5,42.0,3.6,17.5,124.5,154.91,103.93
2016,3,1,18,0,388.0,32.0,3.2,17.0,72.0,98.49,57.0
2016,3,1,18,15,194.0,16.0,3.2,16.5,36.0,36.16,0.55
2016,3,1,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.2,8.0,38.0,38.23,6.3
2016,3,2,7,30,396.0,33.0,2.3,9.0,76.0,102.52,62.41
2016,3,2,7,45,492.0,43.5,2.45,10.0,129.0,159.62,111.22
2016,3,2,8,0,588.0,54.0,2.6,11.0,182.0,227.97,170.99
2016,3,2,8,15,648.0,61.0,2.95,11.5,238.5,291.06,228.08
2016,3,2,8,30,708.0,68.0,3.3,12.0,295.0,360.11,289.23
2016,3,2,8,45,740.0,74.5,3.7,13.0,349.5,420.8,341.89
2016,3,2,9,0,772.0,81.0,4.1,14.0,404.0,484.0,394.78
2016,3,2,9,15,799.0,85.5,4.05,14.5,456.5,543.85,443.35
2016,3,2,9,30,826.0,90.0,4.0,15.0,509.0,604.36,490.77
2016,3,2,9,45,836.5,96.5,3.95,16.0,554.5,656.52,529.17
2016,3,2,10,0,847.0,103.0,3.9,17.0,600.0,707.16,564.86
2016,3,2,10,15,861.0,105.5,3.9,17.5,641.0,754.3,596.83
2016,3,2,10,30,875.0,108.0,3.9,18.0,682.0,799.66,627.01
2016,3,2,10,45,877.5,114.0,3.9,18.5,714.0,837.5,651.39
2016,3,2,11,0,880.0,120.0,3.9,19.0,746.0,872.33,673.45
2016,3,2,11,15,886.5,121.5,3.95,19.5,771.5,902.59,692.39
2016,3,2,11,30,893.0,123.0,4.0,20.0,797.0,924.7,705.64
2016,3,2,11,45,887.5,129.5,4.05,20.5,812.0,948.26,719.96
2016,3,2,12,0,882.0,136.0,4.1,21.0,827.0,963.0,728.24
2016,3,2,12,15,883.5,137.0,4.2,21.0,835.0,974.54,736.2
2016,3,2,12,30,885.0,138.0,4.3,21.0,843.0,982.44,741.84
2016,3,2,12,45,869.5,146.0,4.45,21.5,839.0,978.32,738.3
2016,3,2,13,0,854.0,154.0,4.6,22.0,835.0,970.49,732.88
2016,3,2,13,15,850.0,153.5,4.6,22.0,825.0,960.79,726.53
2016,3,2,13,30,846.0,153.0,4.6,22.0,815.0,947.63,717.94
2016,3,2,13,45,824.5,159.5,4.65,22.5,793.0,922.7,700.34
2016,3,2,14,0,803.0,166.0,4.7,23.0,771.0,895.03,680.96
2016,3,2,14,15,793.0,163.5,4.7,23.0,744.0,868.92,663.71
2016,3,2,14,30,783.0,161.0,4.7,23.0,717.0,836.67,642.12
2016,3,2,14,45,484.5,238.0,4.75,23.0,577.0,651.33,505.03
2016,3,2,15,0,186.0,315.0,4.8,23.0,437.0,472.78,366.25
2016,3,2,15,15,453.5,230.0,4.7,23.0,502.5,584.38,457.31
2016,3,2,15,30,721.0,145.0,4.6,23.0,568.0,664.23,521.12
2016,3,2,15,45,367.0,163.0,4.6,23.0,378.0,418.23,331.02
2016,3,2,16,0,13.0,181.0,4.6,23.0,188.0,186.25,144.46
2016,3,2,16,15,298.0,154.0,4.3,22.5,279.0,328.83,261.75
2016,3,2,16,30,583.0,127.0,4.0,22.0,370.0,435.25,344.6
2016,3,2,16,45,535.5,117.5,3.75,21.5,317.0,370.06,291.4
2016,3,2,17,0,488.0,108.0,3.5,21.0,264.0,310.9,242.36
2016,3,2,17,15,421.5,95.0,3.3,20.0,211.0,246.21,188.64
2016,3,2,17,30,355.0,82.0,3.1,19.0,158.0,188.66,140.07
2016,3,2,17,45,262.5,63.0,2.9,18.5,110.0,126.79,88.92
2016,3,2,18,0,170.0,44.0,2.7,18.0,62.0,74.4,46.81
2016,3,2,18,15,85.0,22.0,3.0,18.0,31.0,30.81,3.14
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
