Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,90.5,23.0,3.1,16.5,33.5,33.18,8.96
2016,3,3,7,30,181.0,46.0,3.3,17.0,67.0,79.23,50.97
2016,3,3,7,45,303.5,60.5,3.55,17.5,118.0,135.01,95.16
2016,3,3,8,0,426.0,75.0,3.8,18.0,169.0,203.8,151.93
2016,3,3,8,15,242.0,102.0,3.95,18.5,159.0,191.17,148.99
2016,3,3,8,30,58.0,129.0,4.1,19.0,149.0,153.35,121.3
2016,3,3,8,45,399.0,109.0,4.35,20.0,275.5,301.93,241.2
2016,3,3,9,0,740.0,89.0,4.6,21.0,402.0,479.11,382.05
2016,3,3,9,15,771.0,93.5,4.9,21.5,455.0,538.82,429.75
2016,3,3,9,30,802.0,98.0,5.2,22.0,508.0,600.52,478.17
2016,3,3,9,45,844.5,93.5,5.55,22.5,560.5,660.84,524.94
2016,3,3,10,0,887.0,89.0,5.9,23.0,613.0,719.34,568.37
2016,3,3,10,15,902.0,91.0,6.15,23.0,655.5,767.93,603.51
2016,3,3,10,30,917.0,93.0,6.4,23.0,698.0,814.69,637.19
2016,3,3,10,45,935.0,91.5,6.65,23.5,735.0,857.97,666.9
2016,3,3,11,0,953.0,90.0,6.9,24.0,772.0,899.02,694.85
2016,3,3,11,15,960.5,91.5,6.95,24.0,799.5,931.73,717.29
2016,3,3,11,30,968.0,93.0,7.0,24.0,827.0,961.13,737.41
2016,3,3,11,45,975.0,92.5,7.05,24.5,846.0,984.42,751.78
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,1004.06,763.63
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,1016.81,771.8
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,1025.58,777.35
2016,3,3,12,45,989.5,91.5,6.95,25.0,884.5,1028.15,778.75
2016,3,3,13,0,992.0,90.0,6.9,25.0,885.0,1026.63,777.5
2016,3,3,13,15,990.5,89.5,6.8,25.0,876.5,1018.41,771.5
2016,3,3,13,30,989.0,89.0,6.7,25.0,868.0,1006.16,762.9
2016,3,3,13,45,988.5,87.0,6.6,25.0,850.5,989.23,751.19
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,968.39,736.9
2016,3,3,14,15,981.5,84.0,6.35,25.0,806.0,939.63,716.92
2016,3,3,14,30,975.0,83.0,6.2,25.0,779.0,907.46,694.64
2016,3,3,14,45,962.0,83.5,6.1,25.0,743.5,868.46,667.77
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,826.84,638.98
2016,3,3,15,15,936.0,82.0,5.85,24.5,666.0,780.16,607.39
2016,3,3,15,30,923.0,80.0,5.7,24.0,624.0,731.41,573.98
2016,3,3,15,45,907.5,76.5,5.55,24.0,575.5,677.63,534.72
2016,3,3,16,0,892.0,73.0,5.4,24.0,527.0,622.57,492.07
2016,3,3,16,15,866.5,70.0,5.05,23.0,473.5,561.54,445.03
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,502.47,397.95
2016,3,3,16,45,805.5,62.5,4.35,21.5,363.5,436.12,343.0
2016,3,3,17,0,770.0,58.0,4.0,21.0,307.0,371.99,288.33
2016,3,3,17,15,713.0,52.5,3.65,20.0,249.0,302.1,228.37
2016,3,3,17,30,656.0,47.0,3.3,19.0,191.0,237.71,171.65
2016,3,3,17,45,556.0,39.0,2.95,18.0,136.0,167.2,111.43
2016,3,3,18,0,456.0,31.0,2.6,17.0,81.0,108.8,62.87
2016,3,3,18,15,228.0,15.5,2.6,16.5,40.5,39.48,6.04
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.0,1.6,8.5,44.0,43.63,13.8
2016,3,4,7,30,460.0,34.0,1.6,9.0,88.0,116.24,71.75
2016,3,4,7,45,560.5,42.5,1.65,10.0,144.0,176.75,123.5
2016,3,4,8,0,661.0,51.0,1.7,11.0,200.0,248.54,186.17
2016,3,4,8,15,717.5,56.5,1.85,12.0,258.5,313.48,244.26
2016,3,4,8,30,774.0,62.0,2.0,13.0,317.0,383.81,305.22
2016,3,4,8,45,810.0,66.5,2.15,14.0,374.5,448.57,359.95
2016,3,4,9,0,846.0,71.0,2.3,15.0,432.0,515.56,414.32
2016,3,4,9,15,870.5,74.5,2.4,15.5,485.5,576.77,462.95
2016,3,4,9,30,895.0,78.0,2.5,16.0,539.0,635.99,508.53
2016,3,4,9,45,910.5,81.0,2.6,17.0,587.5,690.51,548.13
2016,3,4,10,0,926.0,84.0,2.7,18.0,636.0,743.73,583.75
2016,3,4,10,15,938.5,86.0,2.55,18.0,677.5,792.04,615.51
2016,3,4,10,30,951.0,88.0,2.4,18.0,719.0,838.2,645.1
2016,3,4,10,45,957.5,90.5,2.3,18.5,753.0,877.64,668.6
2016,3,4,11,0,964.0,93.0,2.2,19.0,787.0,914.05,689.64
2016,3,4,11,15,970.0,94.5,2.1,19.5,813.5,945.72,707.14
2016,3,4,11,30,976.0,96.0,2.0,20.0,840.0,973.98,722.13
2016,3,4,11,45,976.0,98.5,1.95,20.5,856.5,994.3,732.4
2016,3,4,12,0,976.0,101.0,1.9,21.0,873.0,1010.73,740.21
2016,3,4,12,15,977.5,101.5,1.9,21.0,881.5,1022.44,747.17
2016,3,4,12,30,979.0,102.0,1.9,21.0,890.0,1030.19,751.77
2016,3,4,12,45,976.5,102.5,1.9,21.5,889.0,1030.16,750.15
2016,3,4,13,0,974.0,103.0,1.9,22.0,888.0,1026.12,746.22
2016,3,4,13,15,971.5,102.5,1.9,22.0,878.5,1017.01,740.68
2016,3,4,13,30,969.0,102.0,1.9,22.0,869.0,1003.98,732.82
2016,3,4,13,45,963.5,101.5,1.95,22.0,849.5,984.38,721.5
2016,3,4,14,0,958.0,101.0,2.0,22.0,830.0,961.14,707.89
2016,3,4,14,15,950.5,100.0,2.05,22.0,803.0,932.11,690.48
2016,3,4,14,30,943.0,99.0,2.1,22.0,776.0,899.82,670.84
2016,3,4,14,45,932.0,97.5,2.15,22.0,740.5,861.11,646.73
2016,3,4,15,0,921.0,96.0,2.2,22.0,705.0,819.76,620.59
2016,3,4,15,15,907.0,93.5,2.2,22.0,662.5,772.73,589.79
2016,3,4,15,30,893.0,91.0,2.2,22.0,620.0,723.81,557.29
2016,3,4,15,45,873.0,88.5,2.25,22.0,571.5,671.94,521.3
2016,3,4,16,0,853.0,86.0,2.3,22.0,523.0,616.39,480.55
2016,3,4,16,15,825.5,82.0,2.05,21.0,469.5,554.61,434.33
2016,3,4,16,30,798.0,78.0,1.8,20.0,416.0,493.49,387.03
2016,3,4,16,45,758.0,73.0,1.6,19.5,359.0,426.68,333.24
2016,3,4,17,0,718.0,68.0,1.4,19.0,302.0,362.66,279.91
2016,3,4,17,15,657.0,61.5,1.4,18.0,244.5,293.64,222.23
2016,3,4,17,30,596.0,55.0,1.4,17.0,187.0,230.19,167.52
2016,3,4,17,45,494.0,45.0,1.4,16.0,133.0,160.57,108.87
2016,3,4,18,0,392.0,35.0,1.4,15.0,79.0,102.92,61.42
2016,3,4,18,15,196.0,17.5,1.4,14.5,39.5,38.63,8.38
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,166.0,20.5,0.85,11.0,40.5,41.14,15.95
2016,3,5,7,30,332.0,41.0,1.0,12.0,81.0,102.68,65.47
2016,3,5,7,45,435.0,52.0,1.15,13.0,134.0,159.04,112.19
2016,3,5,8,0,538.0,63.0,1.3,14.0,187.0,227.47,170.27
2016,3,5,8,15,599.5,71.0,1.4,14.5,243.5,289.87,224.79
2016,3,5,8,30,661.0,79.0,1.5,15.0,300.0,358.45,283.21
2016,3,5,8,45,705.0,84.0,1.65,16.0,356.0,421.48,335.39
2016,3,5,9,0,749.0,89.0,1.8,17.0,412.0,487.81,388.31
2016,3,5,9,15,580.0,143.5,1.85,17.5,412.0,485.93,386.37
2016,3,5,9,30,411.0,198.0,1.9,18.0,412.0,467.9,370.57
2016,3,5,9,45,628.5,151.5,1.95,18.5,512.0,585.58,461.81
2016,3,5,10,0,846.0,105.0,2.0,19.0,612.0,715.56,557.77
2016,3,5,10,15,708.5,161.5,2.05,19.5,606.0,709.43,548.98
2016,3,5,10,30,571.0,218.0,2.1,20.0,600.0,685.32,527.67
2016,3,5,10,45,733.0,166.5,2.2,20.5,681.5,785.49,600.46
2016,3,5,11,0,895.0,115.0,2.3,21.0,763.0,882.06,664.46
2016,3,5,11,15,902.5,116.5,2.4,21.5,789.0,913.24,683.17
2016,3,5,11,30,910.0,118.0,2.5,22.0,815.0,941.32,700.39
2016,3,5,11,45,913.0,119.5,2.6,22.5,832.5,962.04,712.73
2016,3,5,12,0,916.0,121.0,2.7,23.0,850.0,979.2,722.86
2016,3,5,12,15,918.0,121.5,2.75,23.0,858.5,990.73,730.35
2016,3,5,12,30,920.0,122.0,2.8,23.0,867.0,998.53,735.59
2016,3,5,12,45,917.5,123.5,2.9,23.5,866.0,999.39,735.48
2016,3,5,13,0,915.0,125.0,3.0,24.0,865.0,996.47,733.06
2016,3,5,13,15,912.0,124.5,3.05,24.0,855.5,987.21,727.65
2016,3,5,13,30,909.0,124.0,3.1,24.0,846.0,974.28,719.97
2016,3,5,13,45,900.5,124.5,3.15,24.0,826.5,953.81,707.41
2016,3,5,14,0,892.0,125.0,3.2,24.0,807.0,930.04,692.72
2016,3,5,14,15,884.0,123.5,3.2,24.0,780.5,906.23,677.7
2016,3,5,14,30,876.0,122.0,3.2,24.0,754.0,874.35,657.2
2016,3,5,14,45,848.5,126.5,3.25,24.0,715.5,830.29,628.55
2016,3,5,15,0,821.0,131.0,3.3,24.0,677.0,784.79,598.65
2016,3,5,15,15,819.0,117.5,3.25,23.5,633.5,738.18,568.23
2016,3,5,15,30,817.0,104.0,3.2,23.0,590.0,688.97,535.47
2016,3,5,15,45,778.5,110.5,3.2,23.0,544.0,634.72,495.46
2016,3,5,16,0,740.0,117.0,3.2,23.0,498.0,582.88,456.18
2016,3,5,16,15,708.5,111.0,2.85,22.0,446.0,521.88,410.16
2016,3,5,16,30,677.0,105.0,2.5,21.0,394.0,462.25,363.8
2016,3,5,16,45,632.0,98.0,2.2,20.5,339.0,397.18,311.33
2016,3,5,17,0,587.0,91.0,1.9,20.0,284.0,335.7,260.33
2016,3,5,17,15,522.5,81.0,1.8,19.0,229.0,268.51,204.6
2016,3,5,17,30,458.0,71.0,1.7,18.0,174.0,208.01,153.22
2016,3,5,17,45,359.5,56.5,1.6,17.5,123.0,141.87,98.18
2016,3,5,18,0,261.0,42.0,1.5,17.0,72.0,88.57,55.06
2016,3,5,18,15,130.5,21.0,1.55,16.5,36.0,35.4,9.83
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,8.0,3.3,12.5,8.0,7.71,0.0
2016,3,6,7,30,0.0,16.0,3.4,13.0,16.0,15.43,7.21
2016,3,6,7,45,0.0,26.0,3.5,13.5,26.0,25.09,15.68
2016,3,6,8,0,0.0,36.0,3.6,14.0,36.0,34.75,24.08
2016,3,6,8,15,0.0,47.5,3.85,14.5,47.5,45.88,33.57
2016,3,6,8,30,0.0,59.0,4.1,15.0,59.0,57.01,42.89
2016,3,6,8,45,0.0,70.0,4.35,15.5,70.0,67.67,51.65
2016,3,6,9,0,0.0,81.0,4.6,16.0,81.0,78.35,60.29
2016,3,6,9,15,0.0,91.5,4.7,16.5,91.5,88.63,68.47
2016,3,6,9,30,0.0,102.0,4.8,17.0,102.0,98.93,76.58
2016,3,6,9,45,0.0,100.0,4.95,17.5,100.0,96.91,74.52
2016,3,6,10,0,0.0,98.0,5.1,18.0,98.0,94.92,72.53
2016,3,6,10,15,0.0,105.0,5.2,18.5,105.0,101.8,77.78
2016,3,6,10,30,0.0,112.0,5.3,19.0,112.0,108.69,83.0
2016,3,6,10,45,0.0,122.0,5.45,19.5,122.0,118.55,90.59
2016,3,6,11,0,0.0,132.0,5.6,20.0,132.0,128.43,98.15
2016,3,6,11,15,0.0,131.5,5.7,20.5,131.5,127.94,97.42
2016,3,6,11,30,0.0,131.0,5.8,21.0,131.0,127.46,96.73
2016,3,6,11,45,2.0,150.0,5.95,21.5,151.5,148.09,112.86
2016,3,6,12,0,4.0,169.0,6.1,22.0,172.0,168.84,128.95
2016,3,6,12,15,4.5,170.5,6.15,22.0,174.0,170.85,130.47
2016,3,6,12,30,5.0,172.0,6.2,22.0,176.0,172.84,132.02
2016,3,6,12,45,3.5,162.0,6.3,22.5,165.0,161.49,122.81
2016,3,6,13,0,2.0,152.0,6.4,23.0,154.0,150.15,113.65
2016,3,6,13,15,1.5,150.5,6.35,23.0,152.5,148.18,112.12
2016,3,6,13,30,1.0,149.0,6.3,23.0,151.0,146.21,110.61
2016,3,6,13,45,264.5,218.0,6.25,23.5,422.0,473.9,372.36
2016,3,6,14,0,528.0,287.0,6.2,24.0,693.0,784.82,604.62
2016,3,6,14,15,321.5,320.5,6.1,24.0,565.0,621.22,479.11
2016,3,6,14,30,115.0,354.0,6.0,24.0,437.0,459.58,353.41
2016,3,6,14,45,136.5,338.5,5.95,24.0,433.0,464.23,358.45
2016,3,6,15,0,158.0,323.0,5.9,24.0,429.0,459.7,356.2
2016,3,6,15,15,137.5,301.0,5.75,23.5,389.0,415.17,323.1
2016,3,6,15,30,117.0,279.0,5.6,23.0,349.0,371.88,290.65
2016,3,6,15,45,99.5,253.5,5.5,23.0,310.0,322.97,253.12
2016,3,6,16,0,82.0,228.0,5.4,23.0,271.0,281.23,220.77
2016,3,6,16,15,75.5,204.0,5.25,22.5,240.5,248.81,195.96
2016,3,6,16,30,69.0,180.0,5.1,22.0,210.0,216.96,171.2
2016,3,6,16,45,306.0,138.5,4.95,22.0,243.5,285.3,226.09
2016,3,6,17,0,543.0,97.0,4.8,22.0,277.0,324.72,253.36
2016,3,6,17,15,479.0,86.5,4.7,21.0,223.5,258.22,197.55
2016,3,6,17,30,415.0,76.0,4.6,20.0,170.0,200.25,148.13
2016,3,6,17,45,319.5,60.5,4.6,19.5,120.5,137.28,95.68
2016,3,6,18,0,224.0,45.0,4.6,19.0,71.0,85.75,54.15
2016,3,6,18,15,112.0,22.5,4.6,18.5,35.5,35.23,11.41
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.5,4.25,16.0,4.5,4.33,0.0
2016,3,7,7,30,0.0,9.0,4.5,16.0,9.0,8.67,1.51
2016,3,7,7,45,0.0,15.0,4.8,16.5,15.0,14.46,6.52
2016,3,7,8,0,0.0,21.0,5.1,17.0,21.0,20.26,11.5
2016,3,7,8,15,0.0,28.0,5.55,17.5,28.0,27.02,17.22
2016,3,7,8,30,0.0,35.0,6.0,18.0,35.0,33.79,22.85
2016,3,7,8,45,0.0,43.0,6.45,18.5,43.0,41.53,29.2
2016,3,7,9,0,0.0,51.0,6.9,19.0,51.0,49.28,35.46
2016,3,7,9,15,0.0,97.5,7.0,19.0,97.5,94.54,72.69
2016,3,7,9,30,0.0,144.0,7.1,19.0,144.0,140.66,110.07
2016,3,7,9,45,0.0,124.0,7.25,19.5,124.0,120.62,93.23
2016,3,7,10,0,0.0,104.0,7.4,20.0,104.0,100.82,76.76
2016,3,7,10,15,6.5,166.5,7.3,20.0,171.0,167.66,130.57
2016,3,7,10,30,13.0,229.0,7.2,20.0,238.0,235.81,184.58
2016,3,7,10,45,14.5,240.0,7.1,20.5,250.5,248.46,193.78
2016,3,7,11,0,16.0,251.0,7.0,21.0,263.0,261.19,203.06
2016,3,7,11,15,53.0,314.0,6.9,21.0,355.0,366.25,285.44
2016,3,7,11,30,90.0,377.0,6.8,21.0,447.0,467.54,363.18
2016,3,7,11,45,127.5,393.5,6.75,21.0,495.0,529.34,410.38
2016,3,7,12,0,165.0,410.0,6.7,21.0,543.0,583.74,451.72
2016,3,7,12,15,202.0,411.5,6.65,21.0,576.0,621.76,480.8
2016,3,7,12,30,239.0,413.0,6.6,21.0,609.0,659.5,509.53
2016,3,7,12,45,183.0,414.0,6.6,21.0,563.5,608.07,469.52
2016,3,7,13,0,127.0,415.0,6.6,21.0,518.0,555.89,428.9
2016,3,7,13,15,78.5,370.5,6.6,21.0,434.0,453.25,350.76
2016,3,7,13,30,30.0,326.0,6.6,21.0,350.0,360.27,278.62
2016,3,7,13,45,20.5,277.5,6.6,21.0,294.0,292.96,226.93
2016,3,7,14,0,11.0,229.0,6.6,21.0,238.0,235.03,181.84
2016,3,7,14,15,8.0,207.5,6.65,21.0,214.5,210.58,162.86
2016,3,7,14,30,5.0,186.0,6.7,21.0,191.0,186.32,143.9
2016,3,7,14,45,2.5,129.5,6.75,21.5,132.0,127.97,97.53
2016,3,7,15,0,0.0,73.0,6.8,22.0,73.0,70.64,51.54
2016,3,7,15,15,23.5,164.5,6.65,21.5,179.0,181.81,141.71
2016,3,7,15,30,47.0,256.0,6.5,21.0,285.0,292.62,230.31
2016,3,7,15,45,23.5,196.5,6.4,21.0,211.0,208.83,163.86
2016,3,7,16,0,0.0,137.0,6.3,21.0,137.0,133.69,103.52
2016,3,7,16,15,0.0,106.0,6.05,20.5,106.0,102.97,79.13
2016,3,7,16,30,0.0,75.0,5.8,20.0,75.0,72.52,54.54
2016,3,7,16,45,0.0,64.5,5.6,20.0,64.5,62.34,46.31
2016,3,7,17,0,0.0,54.0,5.4,20.0,54.0,52.17,37.98
2016,3,7,17,15,0.0,43.0,5.35,19.5,43.0,41.52,29.2
2016,3,7,17,30,0.0,32.0,5.3,19.0,32.0,30.89,20.27
2016,3,7,17,45,0.0,22.5,5.25,19.0,22.5,21.71,12.39
2016,3,7,18,0,0.0,13.0,5.2,19.0,13.0,12.53,4.5
2016,3,7,18,15,0.0,6.5,5.25,18.5,6.5,6.26,0.0
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.7,18.0,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.8,18.0,6.0,5.9,0.0
2016,3,8,7,15,2.5,26.0,4.8,18.0,26.0,25.57,13.13
2016,3,8,7,30,5.0,46.0,4.8,18.0,46.0,45.87,31.78
2016,3,8,7,45,23.5,69.5,4.85,18.5,74.5,75.06,56.04
2016,3,8,8,0,42.0,93.0,4.9,19.0,103.0,105.72,81.59
2016,3,8,8,15,55.0,117.0,5.05,19.5,133.5,137.14,107.7
2016,3,8,8,30,68.0,141.0,5.2,20.0,164.0,170.07,134.67
2016,3,8,8,45,34.0,79.5,5.35,20.5,91.0,94.34,72.68
2016,3,8,9,0,0.0,18.0,5.5,21.0,18.0,17.37,8.76
2016,3,8,9,15,80.5,131.0,5.55,21.5,174.0,180.49,142.9
2016,3,8,9,30,161.0,244.0,5.6,22.0,330.0,353.03,279.45
2016,3,8,9,45,88.5,231.5,5.65,22.5,279.0,293.28,230.35
2016,3,8,10,0,16.0,219.0,5.7,23.0,228.0,227.2,176.03
2016,3,8,10,15,21.5,243.5,5.55,23.0,257.5,256.63,198.74
2016,3,8,10,30,27.0,268.0,5.4,23.0,287.0,286.5,221.45
2016,3,8,10,45,144.0,312.5,5.25,23.5,418.5,443.76,343.65
2016,3,8,11,0,261.0,357.0,5.1,24.0,550.0,602.52,461.91
2016,3,8,11,15,268.5,365.0,4.9,24.0,569.0,624.82,476.57
2016,3,8,11,30,276.0,373.0,4.7,24.0,588.0,646.42,491.1
2016,3,8,11,45,572.5,255.5,4.55,24.0,713.5,806.73,613.34
2016,3,8,12,0,869.0,138.0,4.4,24.0,839.0,965.63,723.23
2016,3,8,12,15,662.0,240.5,4.25,24.0,778.0,892.01,670.43
2016,3,8,12,30,455.0,343.0,4.1,24.0,717.0,805.44,603.65
2016,3,8,12,45,506.0,328.5,3.95,24.0,744.0,839.41,628.44
2016,3,8,13,0,557.0,314.0,3.8,24.0,771.0,870.99,650.58
2016,3,8,13,15,710.5,226.5,3.6,24.0,803.0,921.51,688.15
2016,3,8,13,30,864.0,139.0,3.4,24.0,835.0,959.38,712.34
2016,3,8,13,45,859.0,137.5,3.25,24.0,817.0,940.2,698.7
2016,3,8,14,0,854.0,136.0,3.1,24.0,799.0,917.71,683.4
2016,3,8,14,15,846.0,134.0,3.0,24.0,772.0,888.9,664.29
2016,3,8,14,30,838.0,132.0,2.9,24.0,745.0,857.22,643.29
2016,3,8,14,45,811.5,136.5,2.8,24.5,708.0,814.67,613.62
2016,3,8,15,0,785.0,141.0,2.7,25.0,671.0,770.75,583.03
2016,3,8,15,15,768.0,137.5,2.65,25.0,630.0,726.74,553.62
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,679.27,520.26
2016,3,8,15,45,728.5,129.5,2.6,25.0,542.0,626.19,482.17
2016,3,8,16,0,706.0,125.0,2.6,25.0,495.0,572.98,443.06
2016,3,8,16,15,369.0,147.5,2.4,24.5,339.5,368.49,287.49
2016,3,8,16,30,32.0,170.0,2.2,24.0,184.0,187.35,144.9
2016,3,8,16,45,294.0,133.5,2.05,23.5,234.5,274.86,214.99
2016,3,8,17,0,556.0,97.0,1.9,23.0,285.0,330.81,254.55
2016,3,8,17,15,492.0,87.0,1.8,22.0,230.5,263.83,199.37
2016,3,8,17,30,428.0,77.0,1.7,21.0,176.0,205.44,150.54
2016,3,8,17,45,333.0,62.0,1.65,20.5,126.0,142.1,98.5
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,90.14,57.01
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,37.29,14.42
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,0.5,3.8,18.0,0.5,0.48,0.0
2016,3,9,7,30,0.0,1.0,3.8,18.0,1.0,0.96,0.0
2016,3,9,7,45,0.0,2.0,3.8,18.0,2.0,1.93,0.0
2016,3,9,8,0,0.0,3.0,3.8,18.0,3.0,2.89,0.0
2016,3,9,8,15,0.0,4.0,3.75,18.0,4.0,3.86,0.0
2016,3,9,8,30,0.0,5.0,3.7,18.0,5.0,4.82,0.0
2016,3,9,8,45,0.0,19.0,3.7,18.5,19.0,18.34,9.77
2016,3,9,9,0,0.0,33.0,3.7,19.0,33.0,31.87,20.98
2016,3,9,9,15,0.0,29.0,3.65,19.0,29.0,28.01,17.68
2016,3,9,9,30,0.0,25.0,3.6,19.0,25.0,24.15,14.41
2016,3,9,9,45,0.0,31.5,3.6,19.5,31.5,30.44,19.5
2016,3,9,10,0,0.0,38.0,3.6,20.0,38.0,36.73,24.54
2016,3,9,10,15,0.0,33.0,3.45,20.0,33.0,31.9,20.51
2016,3,9,10,30,0.0,28.0,3.3,20.0,28.0,27.07,16.52
2016,3,9,10,45,0.0,46.0,3.2,20.5,46.0,44.5,30.59
2016,3,9,11,0,0.0,64.0,3.1,21.0,64.0,61.95,44.52
2016,3,9,11,15,0.0,73.5,3.2,20.5,73.5,71.17,51.94
2016,3,9,11,30,0.0,83.0,3.3,20.0,83.0,80.39,59.38
2016,3,9,11,45,9.0,184.0,3.45,20.0,191.5,188.29,145.15
2016,3,9,12,0,18.0,285.0,3.6,20.0,300.0,298.49,230.32
2016,3,9,12,15,17.0,280.5,3.6,20.0,294.5,293.12,225.78
2016,3,9,12,30,16.0,276.0,3.6,20.0,289.0,287.69,221.55
2016,3,9,12,45,10.5,224.5,3.6,20.5,233.5,230.51,177.07
2016,3,9,13,0,5.0,173.0,3.6,21.0,178.0,173.82,132.69
2016,3,9,13,15,2.5,147.5,3.65,21.0,150.0,146.14,111.04
2016,3,9,13,30,0.0,122.0,3.7,21.0,122.0,118.61,89.33
2016,3,9,13,45,0.0,125.0,3.75,21.0,125.0,121.55,91.76
2016,3,9,14,0,0.0,128.0,3.8,21.0,128.0,124.48,94.18
2016,3,9,14,15,3.0,158.5,3.8,21.0,161.0,157.26,120.31
2016,3,9,14,30,6.0,189.0,3.8,21.0,194.0,190.12,146.36
2016,3,9,14,45,18.5,231.5,3.85,21.0,244.5,242.93,188.21
2016,3,9,15,0,31.0,274.0,3.9,21.0,295.0,301.95,234.41
2016,3,9,15,15,15.5,150.5,3.75,20.5,161.0,158.32,122.5
2016,3,9,15,30,0.0,27.0,3.6,20.0,27.0,26.09,15.8
2016,3,9,15,45,0.0,82.5,3.45,20.0,82.5,79.81,59.89
2016,3,9,16,0,0.0,138.0,3.3,20.0,138.0,134.62,104.5
2016,3,9,16,15,0.0,73.0,3.1,19.5,73.0,70.59,52.77
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.72,0.81
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,6.75,0.02
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,5.79,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,4.34,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.48,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.96,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.93,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.89,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.86,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.82,0.0
2016,3,10,8,45,0.0,11.0,4.15,14.5,11.0,10.61,3.4
2016,3,10,9,0,0.0,17.0,4.3,15.0,17.0,16.41,8.27
2016,3,10,9,15,1.5,93.5,4.6,15.0,94.5,91.44,71.19
2016,3,10,9,30,3.0,170.0,4.9,15.0,172.0,168.49,134.38
2016,3,10,9,45,1.5,158.5,5.2,15.5,159.5,155.9,123.37
2016,3,10,10,0,0.0,147.0,5.5,16.0,147.0,143.32,112.56
2016,3,10,10,15,1.0,155.5,5.7,16.0,156.0,152.48,119.76
2016,3,10,10,30,2.0,164.0,5.9,16.0,165.0,161.72,127.02
2016,3,10,10,45,1.0,127.5,6.1,16.5,128.0,124.78,96.65
2016,3,10,11,0,0.0,91.0,6.3,17.0,91.0,88.13,66.57
2016,3,10,11,15,0.0,94.0,6.3,17.0,94.0,91.07,68.87
2016,3,10,11,30,0.0,97.0,6.3,17.0,97.0,94.03,71.18
2016,3,10,11,45,1.5,125.5,6.3,17.5,127.0,123.42,94.75
2016,3,10,12,0,3.0,154.0,6.3,18.0,157.0,153.01,118.22
2016,3,10,12,15,1.5,118.0,6.15,18.0,119.5,116.11,88.53
2016,3,10,12,30,0.0,82.0,6.0,18.0,82.0,79.45,58.94
2016,3,10,12,45,3.5,136.5,5.9,18.0,140.0,136.25,104.78
2016,3,10,13,0,7.0,191.0,5.8,18.0,198.0,193.63,150.53
2016,3,10,13,15,7.5,197.0,5.7,17.5,204.0,200.04,155.88
2016,3,10,13,30,8.0,203.0,5.6,17.0,210.0,206.41,161.31
2016,3,10,13,45,16.5,254.0,5.6,17.0,267.5,265.36,208.3
2016,3,10,14,0,25.0,305.0,5.6,17.0,325.0,324.55,254.97
2016,3,10,14,15,14.0,235.5,5.45,17.0,247.0,243.89,191.49
2016,3,10,14,30,3.0,166.0,5.3,17.0,169.0,164.62,128.34
2016,3,10,14,45,1.5,136.5,5.2,17.0,138.0,134.06,103.97
2016,3,10,15,0,0.0,107.0,5.1,17.0,107.0,103.76,79.57
2016,3,10,15,15,4.0,151.0,5.0,17.0,154.0,150.24,117.66
2016,3,10,15,30,8.0,195.0,4.9,17.0,201.0,197.05,155.76
2016,3,10,15,45,4.0,122.0,4.8,17.0,125.0,121.25,94.58
2016,3,10,16,0,0.0,49.0,4.7,17.0,49.0,47.36,33.88
2016,3,10,16,15,0.0,60.0,4.45,16.5,60.0,57.99,42.99
2016,3,10,16,30,0.0,71.0,4.2,16.0,71.0,68.64,52.16
2016,3,10,16,45,0.0,61.0,3.95,16.0,61.0,58.95,44.2
2016,3,10,17,0,0.0,51.0,3.7,16.0,51.0,49.27,36.17
2016,3,10,17,15,0.0,41.5,3.65,15.5,41.5,40.07,28.5
2016,3,10,17,30,0.0,32.0,3.6,15.0,32.0,30.89,20.68
2016,3,10,17,45,0.0,23.0,3.55,15.0,23.0,22.19,13.12
2016,3,10,18,0,0.0,14.0,3.5,15.0,14.0,13.5,5.52
2016,3,10,18,15,0.0,7.0,3.6,14.5,7.0,6.74,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,0.5,1.2,13.0,0.5,0.48,0.0
2016,3,11,7,30,0.0,1.0,1.3,13.0,1.0,0.96,0.0
2016,3,11,7,45,0.0,2.0,1.4,13.5,2.0,1.93,0.0
2016,3,11,8,0,0.0,3.0,1.5,14.0,3.0,2.89,0.0
2016,3,11,8,15,0.0,4.0,1.55,14.5,4.0,3.86,0.0
2016,3,11,8,30,0.0,5.0,1.6,15.0,5.0,4.82,0.0
2016,3,11,8,45,20.5,94.5,1.7,15.5,104.0,103.18,81.42
2016,3,11,9,0,41.0,184.0,1.8,16.0,203.0,206.86,165.67
2016,3,11,9,15,76.5,216.0,2.1,16.5,256.5,262.68,209.87
2016,3,11,9,30,112.0,248.0,2.4,17.0,310.0,322.01,256.34
2016,3,11,9,45,71.5,249.0,2.75,17.5,289.5,300.28,237.71
2016,3,11,10,0,31.0,250.0,3.1,18.0,269.0,274.91,216.16
2016,3,11,10,15,15.5,184.5,3.15,18.0,194.0,192.42,150.58
2016,3,11,10,30,0.0,119.0,3.2,18.0,119.0,115.56,88.53
2016,3,11,10,45,0.0,125.5,3.3,18.5,125.5,121.97,93.42
2016,3,11,11,0,0.0,132.0,3.4,19.0,132.0,128.39,98.19
2016,3,11,11,15,12.0,218.0,3.35,19.0,227.5,224.6,174.37
2016,3,11,11,30,24.0,304.0,3.3,19.0,323.0,322.71,249.92
2016,3,11,11,45,52.5,351.0,3.25,19.5,394.0,406.65,313.16
2016,3,11,12,0,81.0,398.0,3.2,20.0,465.0,484.04,370.06
2016,3,11,12,15,215.0,396.5,3.1,20.0,575.5,618.66,471.78
2016,3,11,12,30,349.0,395.0,3.0,20.0,686.0,754.52,570.35
2016,3,11,12,45,259.5,411.0,2.9,20.0,627.5,686.72,518.53
2016,3,11,13,0,170.0,427.0,2.8,20.0,569.0,609.38,460.83
2016,3,11,13,15,325.5,378.0,2.8,20.0,645.5,711.06,538.95
2016,3,11,13,30,481.0,329.0,2.8,20.0,722.0,807.75,610.51
2016,3,11,13,45,321.5,363.0,2.85,20.0,623.5,682.25,518.12
2016,3,11,14,0,162.0,397.0,2.9,20.0,525.0,560.61,427.17
2016,3,11,14,15,83.5,290.0,2.9,20.0,356.0,367.05,283.77
2016,3,11,14,30,5.0,183.0,2.9,20.0,187.0,183.23,140.81
2016,3,11,14,45,2.5,114.5,2.95,20.0,116.5,113.18,85.91
2016,3,11,15,0,0.0,46.0,3.0,20.0,46.0,44.49,30.69
2016,3,11,15,15,0.0,103.0,2.85,19.5,103.0,99.82,75.78
2016,3,11,15,30,0.0,160.0,2.7,19.0,160.0,156.27,121.44
2016,3,11,15,45,0.0,86.0,2.6,19.0,86.0,83.21,62.74
2016,3,11,16,0,0.0,12.0,2.5,19.0,12.0,11.59,3.98
2016,3,11,16,15,21.0,95.0,2.25,18.5,104.0,105.64,82.25
2016,3,11,16,30,42.0,178.0,2.0,18.0,196.0,200.48,159.5
2016,3,11,16,45,35.5,155.5,1.75,18.0,169.5,172.3,136.64
2016,3,11,17,0,29.0,133.0,1.5,18.0,143.0,144.85,114.45
2016,3,11,17,15,20.5,109.5,1.3,17.5,116.0,114.58,89.86
2016,3,11,17,30,12.0,86.0,1.1,17.0,89.0,87.69,67.66
2016,3,11,17,45,6.0,62.5,0.9,16.5,64.0,62.41,46.42
2016,3,11,18,0,0.0,39.0,0.7,16.0,39.0,37.89,25.62
2016,3,11,18,15,0.0,21.5,0.7,15.5,21.5,20.77,9.25
2016,3,11,18,30,0.0,4.0,0.7,15.0,4.0,3.93,0.0
2016,3,11,18,45,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,8.36,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,21.48,0.0
2016,3,12,7,15,202.0,35.0,1.7,12.5,62.0,63.97,37.38
2016,3,12,7,30,330.0,53.0,1.7,13.0,104.0,119.86,81.29
2016,3,12,7,45,431.0,63.5,1.75,13.5,158.5,177.97,129.96
2016,3,12,8,0,532.0,74.0,1.8,14.0,213.0,247.24,189.01
2016,3,12,8,15,588.5,82.0,1.9,14.5,269.0,308.78,242.55
2016,3,12,8,30,645.0,90.0,2.0,15.0,325.0,375.9,299.41
2016,3,12,8,45,459.5,141.0,2.15,15.5,322.0,373.68,300.16
2016,3,12,9,0,274.0,192.0,2.3,16.0,319.0,348.16,279.8
2016,3,12,9,15,272.5,218.5,2.35,16.5,357.0,389.4,311.76
2016,3,12,9,30,271.0,245.0,2.4,17.0,395.0,429.89,341.99
2016,3,12,9,45,175.0,266.0,2.5,17.5,366.0,393.97,311.67
2016,3,12,10,0,79.0,287.0,2.6,18.0,337.0,348.4,273.49
2016,3,12,10,15,141.5,313.0,2.55,18.5,409.5,432.6,338.11
2016,3,12,10,30,204.0,339.0,2.5,19.0,482.0,515.39,399.48
2016,3,12,10,45,187.0,357.5,2.45,19.5,493.0,527.75,405.97
2016,3,12,11,0,170.0,376.0,2.4,20.0,504.0,538.43,411.55
2016,3,12,11,15,119.0,375.5,2.4,20.0,467.0,497.23,379.5
2016,3,12,11,30,68.0,375.0,2.4,20.0,430.0,445.17,339.5
2016,3,12,11,45,213.0,380.5,2.4,20.5,555.5,594.68,452.1
2016,3,12,12,0,358.0,386.0,2.4,21.0,681.0,748.21,561.43
2016,3,12,12,15,304.5,404.0,2.45,21.0,656.5,720.26,539.2
2016,3,12,12,30,251.0,422.0,2.5,21.0,632.0,681.65,511.01
2016,3,12,12,45,180.0,421.5,2.55,21.0,572.0,613.6,461.45
2016,3,12,13,0,109.0,421.0,2.6,21.0,512.0,536.25,404.57
2016,3,12,13,15,302.0,374.5,2.6,21.0,623.0,685.43,517.9
2016,3,12,13,30,495.0,328.0,2.6,21.0,734.0,820.43,616.07
2016,3,12,13,45,703.5,220.5,2.65,21.0,783.5,894.15,671.86
2016,3,12,14,0,912.0,113.0,2.7,21.0,833.0,945.91,707.17
2016,3,12,14,15,634.0,225.5,2.65,21.0,718.5,807.26,611.58
2016,3,12,14,30,356.0,338.0,2.6,21.0,604.0,661.59,502.72
2016,3,12,14,45,279.5,335.5,2.6,21.0,538.0,584.74,447.4
2016,3,12,15,0,203.0,333.0,2.6,21.0,472.0,505.33,388.7
2016,3,12,15,15,519.5,220.0,2.6,20.5,548.0,628.01,488.46
2016,3,12,15,30,836.0,107.0,2.6,20.0,624.0,712.59,556.02
2016,3,12,15,45,460.0,172.5,2.6,20.0,453.5,493.06,388.65
2016,3,12,16,0,84.0,238.0,2.6,20.0,283.0,292.35,229.42
2016,3,12,16,15,417.5,163.5,2.45,19.5,354.0,413.54,329.27
2016,3,12,16,30,751.0,89.0,2.3,19.0,425.0,487.08,386.12
2016,3,12,16,45,721.0,82.0,2.2,19.0,370.0,425.06,334.69
2016,3,12,17,0,691.0,75.0,2.1,19.0,315.0,364.3,283.51
2016,3,12,17,15,635.0,68.0,1.95,18.0,258.0,296.71,226.64
2016,3,12,17,30,579.0,61.0,1.8,17.0,201.0,234.72,172.98
2016,3,12,17,45,495.0,50.5,1.65,16.5,147.5,168.76,116.44
2016,3,12,18,0,411.0,40.0,1.5,16.0,94.0,112.64,69.48
2016,3,12,18,15,252.5,25.5,1.55,15.5,53.5,54.56,24.87
2016,3,12,18,30,94.0,11.0,1.6,15.0,13.0,15.0,0.0
2016,3,12,18,45,47.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,9.0,2.9,12.5,12.0,9.65,0.0
2016,3,13,7,0,129.0,18.0,3.2,13.0,24.0,26.69,0.0
2016,3,13,7,15,275.5,33.0,3.25,13.5,69.0,72.68,41.5
2016,3,13,7,30,422.0,48.0,3.3,14.0,114.0,134.25,89.56
2016,3,13,7,45,527.5,55.5,3.4,14.5,172.5,195.63,141.65
2016,3,13,8,0,633.0,63.0,3.5,15.0,231.0,269.2,205.19
2016,3,13,8,15,688.0,69.0,3.55,16.0,290.5,334.03,261.93
2016,3,13,8,30,743.0,75.0,3.6,17.0,350.0,403.77,321.03
2016,3,13,8,45,792.0,77.0,3.65,18.0,410.5,471.49,376.7
2016,3,13,9,0,841.0,79.0,3.7,19.0,471.0,542.76,433.12
2016,3,13,9,15,865.5,82.0,3.8,19.5,525.5,603.71,480.66
2016,3,13,9,30,890.0,85.0,3.9,20.0,580.0,662.66,525.33
