Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,1087.08,798.19
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,1081.59,793.75
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,1070.08,786.64
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,1054.64,777.13
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,1033.44,764.41
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1008.56,749.33
2016,4,2,14,15,966.5,98.5,3.2,21.0,898.5,977.27,729.58
2016,4,2,14,30,960.0,97.0,3.2,21.0,869.0,942.71,707.62
2016,4,2,14,45,945.0,98.5,3.2,21.0,830.5,901.03,680.71
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,857.05,652.04
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,809.31,620.17
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,759.63,586.62
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,704.7,549.1
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,648.69,508.01
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,588.79,462.89
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,527.63,415.44
2016,4,2,16,45,796.5,78.0,2.65,19.5,436.0,462.57,363.41
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,399.46,311.14
2016,4,2,17,15,718.0,68.0,2.15,18.0,318.0,331.04,253.46
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,266.83,197.74
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,199.89,140.04
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,141.45,90.34
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,81.5,44.67
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,36.88,12.61
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,12.87,0.0
2016,4,3,6,45,284.0,25.5,1.7,10.0,58.5,44.76,19.8
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,98.3,57.5
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,154.07,103.01
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,220.72,160.12
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,283.41,215.58
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,352.21,275.02
2016,4,3,8,15,776.0,74.5,2.35,16.0,394.5,416.4,329.43
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,483.43,384.11
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,546.7,433.11
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,610.9,480.79
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,667.82,522.04
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,725.47,561.26
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,777.86,594.84
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,828.62,626.59
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,874.21,655.44
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,917.34,682.27
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,955.02,704.34
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,989.62,724.2
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,1018.1,741.95
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,1043.03,757.51
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,1061.86,767.79
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1076.82,775.73
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1085.84,781.57
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1090.86,785.08
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1089.34,784.64
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1083.8,781.85
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,1072.76,775.2
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,1057.8,766.22
2016,4,3,13,45,972.5,107.0,2.75,24.0,953.0,1036.1,753.53
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,1010.74,738.54
2016,4,3,14,15,961.5,105.0,2.8,24.0,902.5,980.05,719.62
2016,4,3,14,30,955.0,104.0,2.8,24.0,873.0,946.1,698.54
2016,4,3,14,45,945.5,102.5,2.8,24.0,836.0,906.01,673.28
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,863.26,646.04
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,814.72,614.58
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,764.25,581.4
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.0,709.2,544.5
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,653.1,504.08
2016,4,3,16,15,856.5,86.5,2.65,23.5,555.0,593.2,459.69
2016,4,3,16,30,834.0,83.0,2.5,23.0,500.0,532.0,412.96
2016,4,3,16,45,804.5,78.5,2.35,22.5,442.0,467.03,361.81
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,403.78,310.21
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,335.64,254.16
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,271.56,199.6
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,203.85,141.73
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,144.38,91.46
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,83.53,45.29
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,37.97,13.26
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,111.0,13.0,3.1,9.0,17.0,14.05,0.0
2016,4,4,6,45,265.0,28.0,3.35,10.0,60.0,46.59,22.13
2016,4,4,7,0,419.0,43.0,3.6,11.0,103.0,99.82,60.09
2016,4,4,7,15,508.0,53.0,3.65,12.0,159.0,154.38,104.87
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,219.64,161.05
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,281.65,216.1
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,349.75,275.26
2016,4,4,8,15,749.5,81.0,3.9,15.5,393.0,413.39,330.19
2016,4,4,8,30,787.0,86.0,4.0,16.0,452.0,479.77,385.62
2016,4,4,8,45,814.0,89.5,4.1,17.0,508.0,541.41,434.85
2016,4,4,9,0,841.0,93.0,4.2,18.0,564.0,604.09,483.09
2016,4,4,9,15,860.0,96.5,4.15,18.5,616.0,662.24,526.83
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,717.88,566.77
2016,4,4,9,45,894.0,102.5,4.05,20.0,714.5,770.42,600.79
2016,4,4,10,0,909.0,105.0,4.0,21.0,761.0,821.49,632.97
2016,4,4,10,15,919.0,107.0,3.85,21.5,800.5,866.19,660.75
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,908.48,686.34
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,945.41,706.75
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,979.33,724.77
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,1007.21,741.38
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,1031.62,755.68
2016,4,4,11,45,957.5,114.5,3.2,24.5,967.0,1050.46,764.84
2016,4,4,12,0,961.0,115.0,3.1,25.0,982.0,1065.56,771.59
2016,4,4,12,15,962.0,115.0,3.0,25.0,988.5,1073.82,775.54
2016,4,4,12,30,963.0,115.0,2.9,25.0,995.0,1078.17,777.14
2016,4,4,12,45,962.5,115.0,2.8,25.5,992.0,1077.08,773.91
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,1072.05,768.35
2016,4,4,13,15,959.5,114.5,2.6,26.0,976.5,1060.62,760.44
2016,4,4,13,30,957.0,114.0,2.5,26.0,964.0,1045.37,750.29
2016,4,4,13,45,952.5,113.0,2.4,26.5,943.5,1023.95,734.91
2016,4,4,14,0,948.0,112.0,2.3,27.0,923.0,998.95,717.47
2016,4,4,14,15,941.0,110.5,2.15,27.0,893.5,967.72,697.05
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,933.34,674.67
2016,4,4,14,45,924.5,107.0,1.95,27.0,827.0,893.37,649.71
2016,4,4,15,0,915.0,105.0,1.9,27.0,790.0,850.8,622.94
2016,4,4,15,15,902.0,103.0,1.85,26.5,746.0,803.17,593.76
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,753.72,562.93
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,698.77,526.73
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,644.47,488.11
2016,4,4,16,15,833.0,90.5,1.65,25.5,547.5,583.84,444.73
2016,4,4,16,30,810.0,87.0,1.6,25.0,493.0,523.58,400.1
2016,4,4,16,45,779.5,82.0,1.55,25.0,435.5,458.91,349.86
2016,4,4,17,0,749.0,77.0,1.5,25.0,378.0,396.12,299.38
2016,4,4,17,15,702.0,71.0,1.4,23.5,319.0,328.34,245.06
2016,4,4,17,30,655.0,65.0,1.3,22.0,260.0,265.3,192.62
2016,4,4,17,45,583.5,57.0,1.2,21.0,202.5,199.26,137.24
2016,4,4,18,0,512.0,49.0,1.1,20.0,145.0,141.49,89.22
2016,4,4,18,15,387.5,37.0,1.15,19.0,95.0,82.17,44.83
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,37.88,14.05
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,14.37,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,50.53,23.96
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,104.98,62.42
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,160.54,108.04
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,226.45,164.65
2016,4,5,7,45,682.5,66.5,3.4,16.0,282.5,289.18,220.07
2016,4,5,8,0,736.0,73.0,3.4,17.0,342.0,357.74,279.15
2016,4,5,8,15,771.5,77.5,3.45,18.0,401.5,421.19,332.72
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,487.3,386.41
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,549.42,435.04
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,612.32,482.4
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,668.72,524.15
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,725.88,564.17
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,777.55,598.34
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,827.53,630.8
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,872.57,659.38
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,915.17,685.97
2016,4,5,10,45,947.5,106.0,3.9,24.5,880.0,951.84,708.58
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,985.46,729.04
2016,4,5,11,15,959.5,108.0,4.05,25.0,935.5,1013.05,746.59
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,1037.11,761.89
2016,4,5,11,45,966.5,109.5,4.2,25.5,974.0,1055.06,772.07
2016,4,5,12,0,969.0,110.0,4.3,26.0,989.0,1069.2,779.88
2016,4,5,12,15,970.0,110.5,4.35,26.0,994.5,1077.96,785.54
2016,4,5,12,30,971.0,111.0,4.4,26.0,1000.0,1082.78,788.81
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.0,1080.62,788.02
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,1074.5,784.87
2016,4,5,13,15,965.5,110.5,4.6,26.0,981.5,1062.95,777.67
2016,4,5,13,30,963.0,110.0,4.6,26.0,969.0,1047.56,768.11
2016,4,5,13,45,957.5,109.5,4.65,26.0,947.5,1025.54,754.75
2016,4,5,14,0,952.0,109.0,4.7,26.0,926.0,999.97,739.08
2016,4,5,14,15,945.0,108.0,4.7,26.0,897.0,969.12,719.45
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,935.1,697.66
2016,4,5,14,45,799.0,163.0,4.7,26.0,791.5,849.44,640.18
2016,4,5,15,0,660.0,219.0,4.7,26.0,715.0,767.76,582.91
2016,4,5,15,15,777.0,159.0,4.6,25.5,710.0,769.63,588.34
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,755.48,580.35
2016,4,5,15,45,877.5,96.0,4.4,25.0,655.0,700.81,542.27
2016,4,5,16,0,861.0,93.0,4.3,25.0,605.0,646.73,502.1
2016,4,5,16,15,838.0,89.5,4.15,24.5,550.5,585.85,456.56
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,525.32,409.87
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,459.74,357.13
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,396.43,304.67
2016,4,5,17,15,700.5,72.0,3.3,23.0,321.0,328.92,248.54
2016,4,5,17,30,654.0,66.0,2.9,22.0,262.0,266.11,194.8
2016,4,5,17,45,579.5,58.5,2.5,21.0,204.0,199.91,138.66
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,142.32,90.51
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,83.13,45.92
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,38.83,15.17
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,7.5,2.0,13.5,8.5,7.37,0.0
2016,4,6,6,30,44.0,15.0,2.5,14.0,17.0,13.97,0.0
2016,4,6,6,45,125.0,38.5,3.05,14.5,55.0,46.6,27.06
2016,4,6,7,0,206.0,62.0,3.6,15.0,93.0,89.44,59.96
2016,4,6,7,15,285.0,80.5,3.7,15.5,144.0,138.11,99.13
2016,4,6,7,30,364.0,99.0,3.8,16.0,195.0,195.88,147.3
2016,4,6,7,45,187.5,115.0,3.9,17.0,165.0,176.13,137.67
2016,4,6,8,0,11.0,131.0,4.0,18.0,135.0,131.44,103.77
2016,4,6,8,15,5.5,138.0,4.1,18.5,140.0,136.51,107.52
2016,4,6,8,30,0.0,145.0,4.2,19.0,145.0,140.94,110.5
2016,4,6,8,45,132.0,196.5,4.35,19.5,271.5,269.94,214.87
2016,4,6,9,0,264.0,248.0,4.5,20.0,398.0,412.39,326.9
2016,4,6,9,15,519.0,191.5,4.7,20.5,519.5,539.36,427.8
2016,4,6,9,30,774.0,135.0,4.9,21.0,641.0,687.11,542.14
2016,4,6,9,45,812.0,128.5,5.15,21.5,691.5,742.25,581.69
2016,4,6,10,0,850.0,122.0,5.4,22.0,742.0,798.94,621.25
2016,4,6,10,15,863.5,124.5,5.5,22.5,783.0,845.06,652.05
2016,4,6,10,30,877.0,127.0,5.6,23.0,824.0,885.43,678.53
2016,4,6,10,45,693.0,230.5,5.7,23.5,794.5,863.05,660.44
2016,4,6,11,0,509.0,334.0,5.8,24.0,765.0,818.74,621.76
2016,4,6,11,15,502.5,349.5,5.8,24.0,784.5,841.3,636.95
2016,4,6,11,30,496.0,365.0,5.8,24.0,804.0,861.53,650.15
2016,4,6,11,45,487.0,376.0,5.85,24.5,813.0,872.44,655.84
2016,4,6,12,0,478.0,387.0,5.9,25.0,822.0,880.98,659.94
2016,4,6,12,15,722.5,251.5,5.85,25.0,913.0,989.5,741.94
2016,4,6,12,30,967.0,116.0,5.8,25.0,1004.0,1084.78,805.51
2016,4,6,12,45,976.5,111.5,5.75,25.5,1006.0,1088.8,805.65
2016,4,6,13,0,986.0,107.0,5.7,26.0,1008.0,1088.76,803.76
2016,4,6,13,15,854.5,182.5,5.65,26.0,956.0,1034.92,767.62
2016,4,6,13,30,723.0,258.0,5.6,26.0,904.0,978.16,729.59
2016,4,6,13,45,857.0,178.0,5.55,26.0,927.0,1006.54,749.45
2016,4,6,14,0,991.0,98.0,5.5,26.0,950.0,1025.1,762.23
2016,4,6,14,15,985.0,97.0,5.4,26.0,921.0,994.13,741.35
2016,4,6,14,30,979.0,96.0,5.3,26.0,892.0,959.81,718.51
2016,4,6,14,45,953.0,103.5,5.2,26.0,850.0,914.31,687.99
2016,4,6,15,0,927.0,111.0,5.1,26.0,808.0,867.18,656.24
2016,4,6,15,15,914.0,108.5,4.95,25.5,763.5,818.51,624.19
2016,4,6,15,30,901.0,106.0,4.8,25.0,719.0,767.98,590.47
2016,4,6,15,45,892.0,99.5,4.65,25.0,670.0,714.47,553.09
2016,4,6,16,0,883.0,93.0,4.5,25.0,621.0,660.79,512.95
2016,4,6,16,15,860.0,89.5,4.2,24.5,565.0,598.79,466.19
2016,4,6,16,30,837.0,86.0,3.9,24.0,509.0,537.11,418.42
2016,4,6,16,45,814.0,79.5,3.6,23.5,451.5,472.98,367.34
2016,4,6,17,0,791.0,73.0,3.3,23.0,394.0,409.87,315.33
2016,4,6,17,15,746.0,67.5,2.85,21.5,333.5,341.17,258.42
2016,4,6,17,30,701.0,62.0,2.4,20.0,273.0,276.71,203.26
2016,4,6,17,45,637.5,54.0,1.95,19.0,214.5,209.43,145.28
2016,4,6,18,0,574.0,46.0,1.5,18.0,156.0,149.79,94.39
2016,4,6,18,15,451.5,36.0,1.45,17.5,103.5,88.8,47.93
2016,4,6,18,30,329.0,26.0,1.4,17.0,51.0,42.78,16.57
2016,4,6,18,45,164.5,13.0,1.35,16.5,25.5,12.78,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,10.81,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,20.59,0.0
2016,4,7,6,45,157.0,37.5,1.9,13.5,62.0,48.6,27.82
2016,4,7,7,0,314.0,53.0,2.1,15.0,102.0,97.14,61.77
2016,4,7,7,15,373.5,68.5,2.35,15.5,151.0,145.14,101.56
2016,4,7,7,30,433.0,84.0,2.6,16.0,200.0,200.28,148.77
2016,4,7,7,45,482.5,93.0,2.85,17.0,250.5,252.57,193.95
2016,4,7,8,0,532.0,102.0,3.1,18.0,301.0,311.76,244.08
2016,4,7,8,15,506.5,128.5,3.2,18.5,343.0,357.23,282.9
2016,4,7,8,30,481.0,155.0,3.3,19.0,385.0,400.59,318.3
2016,4,7,8,45,675.5,124.5,3.4,20.0,488.0,506.25,401.21
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,627.81,493.81
2016,4,7,9,15,887.5,96.5,3.6,21.5,642.5,683.61,534.85
2016,4,7,9,30,905.0,99.0,3.7,22.0,694.0,740.03,574.39
2016,4,7,9,45,923.0,99.0,3.8,23.0,741.5,793.19,608.54
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,845.02,641.1
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.0,889.89,669.09
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,932.17,694.98
2016,4,7,10,45,963.0,105.5,3.95,25.5,898.5,967.72,716.36
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,999.97,735.44
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,1027.67,752.62
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,1051.8,767.5
2016,4,7,11,45,957.0,124.0,4.0,26.5,984.5,1062.81,772.41
2016,4,7,12,0,938.0,138.0,4.0,27.0,993.0,1069.36,774.62
2016,4,7,12,15,938.5,138.0,3.95,27.0,998.0,1076.72,778.71
2016,4,7,12,30,939.0,138.0,3.9,27.0,1003.0,1080.27,780.46
2016,4,7,12,45,705.0,266.0,3.85,27.5,914.5,989.19,719.53
2016,4,7,13,0,471.0,394.0,3.8,28.0,826.0,883.9,641.63
2016,4,7,13,15,486.5,384.0,3.65,28.0,825.0,884.19,642.52
2016,4,7,13,30,502.0,374.0,3.5,28.0,824.0,881.97,641.06
2016,4,7,13,45,418.5,391.5,3.35,28.0,761.5,810.92,591.03
2016,4,7,14,0,335.0,409.0,3.2,28.0,699.0,736.68,538.81
2016,4,7,14,15,407.0,365.5,3.05,28.0,705.5,747.72,549.16
2016,4,7,14,30,479.0,322.0,2.9,28.0,712.0,759.17,558.93
2016,4,7,14,45,556.5,277.5,2.8,28.0,712.0,762.75,563.68
2016,4,7,15,0,634.0,233.0,2.7,28.0,712.0,760.79,564.47
2016,4,7,15,15,633.5,215.0,2.6,27.5,670.5,716.51,535.43
2016,4,7,15,30,633.0,197.0,2.5,27.0,629.0,670.24,504.7
2016,4,7,15,45,681.5,162.0,2.4,27.0,597.0,638.28,483.35
2016,4,7,16,0,730.0,127.0,2.3,27.0,565.0,599.63,456.35
2016,4,7,16,15,751.5,114.5,2.15,26.5,530.0,561.69,428.78
2016,4,7,16,30,773.0,102.0,2.0,26.0,495.0,519.66,397.02
2016,4,7,16,45,737.5,97.0,1.9,25.5,436.5,454.56,346.95
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,391.87,297.15
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,324.84,243.44
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,262.62,191.9
2016,4,7,17,45,528.5,67.5,1.25,21.0,203.0,196.81,137.28
2016,4,7,18,0,452.0,58.0,1.1,20.0,146.0,139.93,90.56
2016,4,7,18,15,336.0,43.5,1.1,19.5,96.5,82.73,47.48
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,39.33,17.18
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,9.83,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,19.01,0.0
2016,4,8,6,45,106.5,40.5,3.15,13.5,57.5,47.59,29.03
2016,4,8,7,0,213.0,61.0,3.5,14.0,95.0,90.5,61.0
2016,4,8,7,15,271.5,80.5,3.65,14.5,142.5,136.65,99.12
2016,4,8,7,30,330.0,100.0,3.8,15.0,190.0,189.42,143.87
2016,4,8,7,45,398.5,107.5,4.0,16.0,241.0,240.51,187.11
2016,4,8,8,0,467.0,115.0,4.2,17.0,292.0,299.2,236.44
2016,4,8,8,15,293.5,161.5,4.5,17.5,279.0,293.88,235.08
2016,4,8,8,30,120.0,208.0,4.8,18.0,266.0,268.15,214.3
2016,4,8,8,45,285.5,209.5,5.15,19.0,368.0,371.58,297.41
2016,4,8,9,0,451.0,211.0,5.5,20.0,470.0,492.79,392.88
2016,4,8,9,15,396.0,248.0,5.55,20.5,490.0,513.5,406.8
2016,4,8,9,30,341.0,285.0,5.6,21.0,510.0,531.83,418.4
2016,4,8,9,45,407.0,282.0,5.7,21.5,568.5,598.28,468.71
2016,4,8,10,0,473.0,279.0,5.8,22.0,627.0,665.11,518.46
2016,4,8,10,15,326.0,338.5,5.7,22.5,584.5,618.42,477.92
2016,4,8,10,30,179.0,398.0,5.6,23.0,542.0,559.66,428.38
2016,4,8,10,45,233.0,406.5,5.6,23.5,601.0,622.48,474.71
2016,4,8,11,0,287.0,415.0,5.6,24.0,660.0,693.87,525.91
2016,4,8,11,15,301.5,423.5,5.45,24.0,686.5,723.71,546.27
2016,4,8,11,30,316.0,432.0,5.3,24.0,713.0,752.91,566.15
2016,4,8,11,45,372.0,414.5,5.2,24.5,750.5,794.74,595.4
2016,4,8,12,0,428.0,397.0,5.1,25.0,788.0,842.21,627.9
2016,4,8,12,15,290.0,437.5,4.95,25.0,703.5,744.92,554.85
2016,4,8,12,30,152.0,478.0,4.8,25.0,619.0,643.46,478.42
2016,4,8,12,45,192.0,474.0,4.65,25.5,651.5,678.9,503.73
2016,4,8,13,0,232.0,470.0,4.5,26.0,684.0,713.18,527.23
2016,4,8,13,15,157.5,455.5,4.4,26.0,600.0,622.71,461.49
2016,4,8,13,30,83.0,441.0,4.3,26.0,516.0,526.07,390.88
2016,4,8,13,45,110.5,440.0,4.2,26.0,537.5,549.52,409.15
2016,4,8,14,0,138.0,439.0,4.1,26.0,559.0,578.03,430.36
2016,4,8,14,15,102.0,409.5,4.05,26.0,496.5,504.72,377.27
2016,4,8,14,30,66.0,380.0,4.0,26.0,434.0,439.63,329.72
2016,4,8,14,45,421.0,272.0,4.0,26.0,593.0,642.8,488.38
2016,4,8,15,0,776.0,164.0,4.0,26.0,752.0,805.15,608.99
2016,4,8,15,15,617.0,212.0,4.0,25.5,663.0,700.77,533.91
2016,4,8,15,30,458.0,260.0,4.0,25.0,574.0,604.79,463.18
2016,4,8,15,45,587.0,201.0,4.05,25.0,573.0,611.24,471.51
2016,4,8,16,0,716.0,142.0,4.1,25.0,572.0,606.17,469.92
2016,4,8,16,15,689.0,135.5,4.0,24.5,519.5,546.75,425.49
2016,4,8,16,30,662.0,129.0,3.9,24.0,467.0,488.47,380.89
2016,4,8,16,45,623.5,122.0,3.8,24.0,411.0,425.67,330.89
2016,4,8,17,0,585.0,115.0,3.7,24.0,355.0,365.96,282.11
2016,4,8,17,15,534.5,105.0,3.25,23.0,299.0,302.38,230.1
2016,4,8,17,30,484.0,95.0,2.8,22.0,243.0,242.79,180.31
2016,4,8,17,45,404.5,82.5,2.4,21.0,188.0,180.7,129.09
2016,4,8,18,0,325.0,70.0,2.0,20.0,133.0,127.99,86.33
2016,4,8,18,15,228.5,50.5,2.0,19.0,87.5,76.16,46.86
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,36.34,17.79
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,19.0,9.5,2.3,13.5,10.5,9.34,0.0
2016,4,9,6,30,38.0,19.0,2.5,14.0,21.0,18.52,1.77
2016,4,9,6,45,121.0,42.5,2.75,14.5,60.5,50.99,31.24
2016,4,9,7,0,204.0,66.0,3.0,15.0,100.0,94.47,64.53
2016,4,9,7,15,319.0,73.0,3.1,15.5,149.5,139.9,99.74
2016,4,9,7,30,434.0,80.0,3.2,16.0,199.0,198.6,147.95
2016,4,9,7,45,275.0,119.0,3.3,16.5,201.0,210.12,164.2
2016,4,9,8,0,116.0,158.0,3.4,17.0,203.0,202.05,160.9
2016,4,9,8,15,191.0,179.5,3.7,17.5,266.5,264.26,211.18
2016,4,9,8,30,266.0,201.0,4.0,18.0,330.0,337.41,269.71
2016,4,9,8,45,163.5,224.0,4.3,19.0,306.5,315.58,250.93
2016,4,9,9,0,61.0,247.0,4.6,20.0,283.0,281.98,221.94
2016,4,9,9,15,193.5,268.5,4.7,20.5,395.0,397.82,313.75
2016,4,9,9,30,326.0,290.0,4.8,21.0,507.0,526.76,412.93
2016,4,9,9,45,166.0,240.0,4.9,21.5,351.0,366.8,287.63
2016,4,9,10,0,6.0,190.0,5.0,22.0,195.0,189.88,145.53
2016,4,9,10,15,6.0,186.0,5.0,22.0,191.0,186.19,142.59
2016,4,9,10,30,6.0,182.0,5.0,22.0,187.0,182.49,139.46
2016,4,9,10,45,14.5,251.5,5.0,22.5,264.0,259.03,198.4
2016,4,9,11,0,23.0,321.0,5.0,23.0,341.0,336.57,256.7
2016,4,9,11,15,122.5,388.0,4.95,23.0,497.0,512.31,390.35
2016,4,9,11,30,222.0,455.0,4.9,23.0,653.0,679.82,512.78
2016,4,9,11,45,327.5,426.0,4.9,23.5,724.0,763.35,573.25
2016,4,9,12,0,433.0,397.0,4.9,24.0,795.0,847.22,633.01
2016,4,9,12,15,242.0,411.0,4.85,24.0,633.5,669.7,502.67
2016,4,9,12,30,51.0,425.0,4.8,24.0,472.0,480.2,360.04
2016,4,9,12,45,47.5,418.0,4.8,24.5,462.5,469.4,352.03
2016,4,9,13,0,44.0,411.0,4.8,25.0,453.0,458.37,343.31
2016,4,9,13,15,432.5,296.0,4.75,25.0,687.0,741.07,560.3
2016,4,9,13,30,821.0,181.0,4.7,25.0,921.0,990.5,736.03
2016,4,9,13,45,812.5,181.5,4.7,25.0,900.0,968.56,720.12
2016,4,9,14,0,804.0,182.0,4.7,25.0,879.0,943.69,704.14
2016,4,9,14,15,795.5,179.5,4.7,24.5,850.5,913.03,685.61
2016,4,9,14,30,787.0,177.0,4.7,24.0,822.0,879.81,665.21
2016,4,9,14,45,778.5,172.0,4.7,24.0,786.5,843.98,641.53
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,803.43,614.4
2016,4,9,15,15,392.0,199.0,4.7,24.0,496.0,512.22,398.45
2016,4,9,15,30,14.0,231.0,4.7,24.0,241.0,235.83,180.32
2016,4,9,15,45,104.5,254.0,4.75,24.0,318.0,327.41,254.06
2016,4,9,16,0,195.0,277.0,4.8,24.0,395.0,402.51,313.05
2016,4,9,16,15,108.0,233.0,4.7,23.5,297.5,296.9,231.42
2016,4,9,16,30,21.0,189.0,4.6,23.0,200.0,195.28,151.7
2016,4,9,16,45,17.0,168.5,4.6,23.0,176.5,172.02,133.78
2016,4,9,17,0,13.0,148.0,4.6,23.0,153.0,149.21,115.92
2016,4,9,17,15,253.0,121.5,4.4,22.5,199.5,213.51,165.05
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,245.53,183.07
2016,4,9,17,45,425.5,81.5,4.05,21.5,192.5,184.81,131.89
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,132.01,88.17
2016,4,9,18,15,251.5,50.5,4.0,20.5,92.5,78.87,47.9
2016,4,9,18,30,145.0,33.0,4.1,20.0,46.0,38.92,19.41
2016,4,9,18,45,72.5,16.5,4.2,20.0,23.0,16.22,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,11.3,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,22.49,5.13
2016,4,10,6,45,186.0,42.5,3.4,15.5,70.0,57.06,33.62
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,105.72,69.66
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,156.01,110.59
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,216.12,161.34
2016,4,10,7,45,231.0,68.0,4.8,18.0,133.0,146.88,112.85
2016,4,10,8,0,0.0,47.0,5.2,19.0,47.0,45.4,32.35
2016,4,10,8,15,0.0,77.0,5.35,19.5,77.0,74.46,56.24
2016,4,10,8,30,0.0,107.0,5.5,20.0,107.0,103.65,79.79
2016,4,10,8,45,9.0,158.5,5.65,21.0,164.0,159.09,124.03
2016,4,10,9,0,18.0,210.0,5.8,22.0,221.0,215.81,168.27
2016,4,10,9,15,11.0,195.5,5.8,22.5,203.0,197.75,153.03
2016,4,10,9,30,4.0,181.0,5.8,23.0,185.0,179.03,137.44
2016,4,10,9,45,5.5,188.0,5.8,23.5,192.5,187.25,143.3
2016,4,10,10,0,7.0,195.0,5.8,24.0,200.0,195.58,149.22
2016,4,10,10,15,13.0,240.5,5.8,24.0,250.5,245.84,187.93
2016,4,10,10,30,19.0,286.0,5.8,24.0,301.0,296.72,226.6
2016,4,10,10,45,21.5,307.0,5.85,24.5,325.0,320.53,243.85
2016,4,10,11,0,24.0,328.0,5.9,25.0,349.0,344.45,261.1
2016,4,10,11,15,26.0,334.5,5.85,25.0,357.5,359.84,272.32
2016,4,10,11,30,28.0,341.0,5.8,25.0,366.0,369.11,279.01
2016,4,10,11,45,24.0,321.0,5.75,25.0,342.5,345.34,260.94
2016,4,10,12,0,20.0,301.0,5.7,25.0,319.0,315.36,238.26
2016,4,10,12,15,18.5,303.5,5.45,24.5,320.5,316.54,239.37
2016,4,10,12,30,17.0,306.0,5.2,24.0,322.0,317.61,240.37
2016,4,10,12,45,15.0,278.5,5.0,24.0,292.5,288.17,218.06
2016,4,10,13,0,13.0,251.0,4.8,24.0,263.0,258.74,195.76
2016,4,10,13,15,11.0,225.0,4.7,24.0,235.0,230.84,174.59
2016,4,10,13,30,9.0,199.0,4.6,24.0,207.0,203.0,153.36
2016,4,10,13,45,8.0,192.0,4.6,24.0,199.5,194.94,147.29
2016,4,10,14,0,7.0,185.0,4.6,24.0,192.0,186.89,141.21
2016,4,10,14,15,9.5,215.0,4.8,24.0,224.0,218.54,165.87
2016,4,10,14,30,12.0,245.0,5.0,24.0,256.0,250.12,190.37
2016,4,10,14,45,8.0,207.0,5.25,24.5,214.5,208.7,158.45
2016,4,10,15,0,4.0,169.0,5.5,25.0,173.0,167.69,126.69
2016,4,10,15,15,6.5,191.0,5.5,25.0,196.0,191.09,145.26
2016,4,10,15,30,9.0,213.0,5.5,25.0,219.0,214.33,163.67
2016,4,10,15,45,168.0,235.0,5.5,25.0,337.0,351.36,273.62
2016,4,10,16,0,327.0,257.0,5.5,25.0,455.0,469.55,365.66
2016,4,10,16,15,163.5,204.0,5.4,24.5,303.0,300.02,234.33
2016,4,10,16,30,0.0,151.0,5.3,24.0,151.0,146.69,112.55
2016,4,10,16,45,19.5,156.0,5.25,24.0,164.5,160.88,124.57
2016,4,10,17,0,39.0,161.0,5.2,24.0,178.0,174.38,135.58
2016,4,10,17,15,204.0,138.5,4.95,23.5,204.0,212.58,164.37
2016,4,10,17,30,369.0,116.0,4.7,23.0,230.0,228.68,171.96
2016,4,10,17,45,293.0,99.0,4.45,22.5,178.0,168.79,122.91
2016,4,10,18,0,217.0,82.0,4.2,22.0,126.0,119.41,83.36
2016,4,10,18,15,140.5,57.5,4.1,21.5,82.5,72.1,46.91
2016,4,10,18,30,64.0,33.0,4.0,21.0,39.0,34.8,18.77
2016,4,10,18,45,32.0,16.5,3.9,20.5,19.5,16.22,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,20.5,11.0,3.45,18.5,12.5,10.81,0.0
2016,4,11,6,30,41.0,22.0,3.5,19.0,25.0,21.6,6.35
2016,4,11,6,45,118.5,47.0,3.55,19.5,65.5,55.56,34.53
2016,4,11,7,0,196.0,72.0,3.6,20.0,106.0,99.92,68.24
2016,4,11,7,15,268.5,91.0,3.85,20.5,156.5,147.14,105.89
2016,4,11,7,30,341.0,110.0,4.1,21.0,207.0,204.36,152.79
2016,4,11,7,45,170.5,83.5,4.4,21.5,132.0,140.92,107.51
2016,4,11,8,0,0.0,57.0,4.7,22.0,57.0,55.08,39.9
2016,4,11,8,15,0.0,94.0,4.7,22.5,94.0,90.98,68.99
2016,4,11,8,30,0.0,131.0,4.7,23.0,131.0,127.08,97.62
2016,4,11,8,45,104.5,198.0,4.7,23.5,259.0,256.78,200.95
2016,4,11,9,0,209.0,265.0,4.7,24.0,387.0,394.04,307.04
2016,4,11,9,15,235.0,286.5,4.6,24.5,435.5,443.81,343.54
2016,4,11,9,30,261.0,308.0,4.5,25.0,484.0,499.73,384.03
2016,4,11,9,45,221.0,336.0,4.4,25.5,491.5,505.9,385.81
2016,4,11,10,0,181.0,364.0,4.3,26.0,499.0,512.37,387.78
2016,4,11,10,15,470.0,274.0,4.05,26.5,648.5,677.96,513.01
2016,4,11,10,30,759.0,184.0,3.8,27.0,798.0,854.2,637.29
2016,4,11,10,45,783.0,178.0,3.6,27.5,832.0,890.44,657.29
2016,4,11,11,0,807.0,172.0,3.4,28.0,866.0,927.71,678.47
2016,4,11,11,15,814.0,173.5,3.15,28.0,889.0,954.65,693.46
2016,4,11,11,30,821.0,175.0,2.9,28.0,912.0,978.69,706.3
2016,4,11,11,45,837.5,168.0,2.65,28.5,930.0,1000.23,715.81
2016,4,11,12,0,854.0,161.0,2.4,29.0,948.0,1018.72,723.05
2016,4,11,12,15,856.5,161.0,2.25,29.0,954.0,1027.31,726.39
2016,4,11,12,30,859.0,161.0,2.1,29.0,960.0,1032.38,727.62
2016,4,11,12,45,603.5,302.0,1.95,29.5,862.5,925.18,655.14
2016,4,11,13,0,348.0,443.0,1.8,30.0,765.0,806.65,569.34
2016,4,11,13,15,250.5,455.0,1.7,30.0,685.5,719.67,510.6
2016,4,11,13,30,153.0,467.0,1.6,30.0,606.0,627.05,446.72
2016,4,11,13,45,513.0,303.0,1.55,30.5,752.5,810.32,578.65
2016,4,11,14,0,873.0,139.0,1.5,31.0,899.0,959.11,673.61
2016,4,11,14,15,866.0,137.0,1.45,31.0,870.5,928.95,653.33
2016,4,11,14,30,859.0,135.0,1.4,31.0,842.0,899.94,635.79
2016,4,11,14,45,504.5,255.0,1.35,31.0,665.5,695.49,500.77
2016,4,11,15,0,150.0,375.0,1.3,31.0,489.0,501.89,362.47
2016,4,11,15,15,87.0,317.5,1.25,30.5,383.0,383.56,281.09
2016,4,11,15,30,24.0,260.0,1.2,30.0,277.0,271.77,200.6
2016,4,11,15,45,410.0,184.5,1.15,30.0,435.0,473.41,355.43
2016,4,11,16,0,796.0,109.0,1.1,30.0,593.0,622.55,462.07
2016,4,11,16,15,607.0,148.5,1.0,29.5,498.5,511.89,380.92
2016,4,11,16,30,418.0,188.0,0.9,29.0,404.0,415.92,310.88
2016,4,11,16,45,308.5,180.0,0.8,29.0,329.5,328.86,246.52
2016,4,11,17,0,199.0,172.0,0.7,29.0,255.0,254.4,190.68
2016,4,11,17,15,402.5,122.5,0.6,28.0,258.0,270.51,200.15
2016,4,11,17,30,606.0,73.0,0.5,27.0,261.0,259.21,184.28
2016,4,11,17,45,541.0,64.0,0.45,26.5,205.5,196.66,133.08
2016,4,11,18,0,476.0,55.0,0.4,26.0,150.0,141.6,88.57
2016,4,11,18,15,362.5,42.5,0.5,25.5,101.0,85.08,47.14
2016,4,11,18,30,249.0,30.0,0.6,25.0,52.0,42.56,19.04
2016,4,11,18,45,124.5,15.0,0.7,24.5,26.0,14.74,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,12.29,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,25.49,8.99
2016,4,12,6,45,216.5,43.5,3.95,13.5,75.5,61.77,36.69
2016,4,12,7,0,317.0,62.0,4.1,14.0,119.0,110.07,73.27
2016,4,12,7,15,393.5,75.5,4.1,14.5,171.5,160.67,115.18
2016,4,12,7,30,470.0,89.0,4.1,15.0,224.0,220.39,166.15
2016,4,12,7,45,235.0,85.5,4.2,15.5,153.0,166.72,130.33
2016,4,12,8,0,0.0,82.0,4.3,16.0,82.0,79.31,61.21
2016,4,12,8,15,0.0,85.5,4.3,16.5,85.5,82.71,63.74
2016,4,12,8,30,0.0,89.0,4.3,17.0,89.0,86.11,66.17
2016,4,12,8,45,0.0,117.0,4.35,17.5,117.0,113.39,88.15
2016,4,12,9,0,0.0,145.0,4.4,18.0,145.0,140.78,109.85
2016,4,12,9,15,0.0,134.0,4.3,18.5,134.0,130.03,100.57
2016,4,12,9,30,0.0,123.0,4.2,19.0,123.0,119.29,91.45
2016,4,12,9,45,0.0,127.0,4.1,19.5,127.0,123.22,94.17
2016,4,12,10,0,0.0,131.0,4.0,20.0,131.0,127.16,96.88
2016,4,12,10,15,0.0,77.5,3.9,20.5,77.5,75.06,54.96
2016,4,12,10,30,0.0,24.0,3.8,21.0,24.0,23.23,13.14
2016,4,12,10,45,0.0,29.5,3.7,21.5,29.5,28.56,17.38
2016,4,12,11,0,0.0,35.0,3.6,22.0,35.0,33.9,21.59
2016,4,12,11,15,10.5,181.5,3.6,22.0,191.0,186.84,142.42
2016,4,12,11,30,21.0,328.0,3.6,22.0,347.0,342.59,260.65
2016,4,12,11,45,21.0,333.0,3.65,22.0,352.5,347.97,264.04
2016,4,12,12,0,21.0,338.0,3.7,22.0,358.0,353.26,267.87
2016,4,12,12,15,10.5,222.0,3.75,22.0,232.0,227.53,172.74
2016,4,12,12,30,0.0,106.0,3.8,22.0,106.0,103.02,76.06
2016,4,12,12,45,11.5,228.5,3.9,22.5,239.5,234.98,178.67
2016,4,12,13,0,23.0,351.0,4.0,23.0,373.0,368.35,278.63
2016,4,12,13,15,22.5,344.5,4.05,23.0,366.0,361.08,272.98
2016,4,12,13,30,22.0,338.0,4.1,23.0,359.0,353.73,267.72
2016,4,12,13,45,12.0,240.5,4.15,23.5,252.0,246.65,186.78
2016,4,12,14,0,2.0,143.0,4.2,24.0,145.0,140.95,105.32
2016,4,12,14,15,5.0,169.5,4.2,24.0,173.5,169.58,127.89
2016,4,12,14,30,8.0,196.0,4.2,24.0,202.0,198.1,150.15
2016,4,12,14,45,7.0,192.5,4.2,24.0,198.0,193.5,146.76
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,188.95,143.49
