Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,15,4.5,179.0,4.15,23.5,182.5,177.69,135.27
2016,4,12,15,30,3.0,169.0,4.1,23.0,171.0,166.55,127.12
2016,4,12,15,45,1.5,139.5,4.05,23.0,140.5,136.44,103.73
2016,4,12,16,0,0.0,110.0,4.0,23.0,110.0,106.57,80.3
2016,4,12,16,15,0.0,113.0,3.95,22.5,113.0,109.49,83.11
2016,4,12,16,30,0.0,116.0,3.9,22.0,116.0,112.41,85.95
2016,4,12,16,45,0.0,72.5,3.85,22.0,72.5,70.1,51.93
2016,4,12,17,0,0.0,29.0,3.8,22.0,29.0,28.0,17.54
2016,4,12,17,15,0.0,24.5,3.75,21.5,24.5,23.64,14.05
2016,4,12,17,30,0.0,20.0,3.7,21.0,20.0,19.29,10.49
2016,4,12,17,45,0.0,15.5,3.65,20.5,15.5,14.95,6.87
2016,4,12,18,0,0.0,11.0,3.6,20.0,11.0,10.6,3.19
2016,4,12,18,15,0.0,7.0,3.9,19.5,7.0,6.74,0.0
2016,4,12,18,30,0.0,3.0,4.2,19.0,3.0,2.89,0.0
2016,4,12,18,45,0.0,1.5,4.55,18.5,1.5,1.47,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,12.78,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,27.45,10.74
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,64.36,37.64
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,114.4,75.18
2016,4,13,7,15,176.0,43.0,3.5,15.0,74.5,81.81,57.23
2016,4,13,7,30,0.0,26.0,3.5,15.0,26.0,25.09,15.79
2016,4,13,7,45,0.0,19.5,3.5,15.5,19.5,18.81,10.4
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,12.54,5.0
2016,4,13,8,15,0.0,55.5,3.4,16.5,55.5,53.63,39.5
2016,4,13,8,30,0.0,98.0,3.3,17.0,98.0,94.86,73.38
2016,4,13,8,45,0.0,67.5,3.25,17.5,67.5,65.27,48.58
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,35.76,24.01
2016,4,13,9,15,0.0,54.5,3.2,18.0,54.5,52.71,37.87
2016,4,13,9,30,0.0,72.0,3.2,18.0,72.0,69.67,51.59
2016,4,13,9,45,6.0,155.5,3.2,18.5,160.0,155.64,120.65
2016,4,13,10,0,12.0,239.0,3.2,19.0,248.0,242.96,188.7
2016,4,13,10,15,7.5,197.5,3.2,19.0,203.5,198.72,153.53
2016,4,13,10,30,3.0,156.0,3.2,19.0,159.0,154.32,118.32
2016,4,13,10,45,1.5,145.0,3.25,19.5,146.5,142.32,108.47
2016,4,13,11,0,0.0,134.0,3.3,20.0,134.0,130.25,98.55
2016,4,13,11,15,2.5,148.5,3.25,20.0,151.0,146.86,111.64
2016,4,13,11,30,5.0,163.0,3.2,20.0,168.0,163.6,124.73
2016,4,13,11,45,34.0,301.5,3.2,20.5,333.5,334.95,256.71
2016,4,13,12,0,63.0,440.0,3.2,21.0,499.0,506.19,382.11
2016,4,13,12,15,35.0,308.5,3.15,21.5,341.5,343.91,261.06
2016,4,13,12,30,7.0,177.0,3.1,22.0,184.0,179.66,135.68
2016,4,13,12,45,10.5,221.5,3.1,22.5,231.5,227.04,172.14
2016,4,13,13,0,14.0,266.0,3.1,23.0,279.0,274.54,207.76
2016,4,13,13,15,10.5,223.0,3.0,23.0,233.0,228.31,172.61
2016,4,13,13,30,7.0,180.0,2.9,23.0,187.0,182.3,137.51
2016,4,13,13,45,12.5,241.5,2.8,23.0,253.5,248.09,188.07
2016,4,13,14,0,18.0,303.0,2.7,23.0,320.0,313.99,237.66
2016,4,13,14,15,26.5,324.0,2.6,23.0,347.0,347.84,263.06
2016,4,13,14,30,35.0,345.0,2.5,23.0,374.0,375.69,283.97
2016,4,13,14,45,45.5,344.0,2.4,23.5,380.0,382.15,288.71
2016,4,13,15,0,56.0,343.0,2.3,24.0,386.0,387.74,292.89
2016,4,13,15,15,97.5,337.0,2.25,23.5,407.0,411.14,312.39
2016,4,13,15,30,139.0,331.0,2.2,23.0,428.0,435.08,331.99
2016,4,13,15,45,209.0,300.0,2.15,23.0,434.0,444.56,341.03
2016,4,13,16,0,279.0,269.0,2.1,23.0,440.0,450.64,347.07
2016,4,13,16,15,521.0,182.0,2.05,22.5,465.5,493.2,382.69
2016,4,13,16,30,763.0,95.0,2.0,22.0,491.0,507.53,394.65
2016,4,13,16,45,732.0,90.0,2.0,22.0,435.0,445.22,345.04
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,384.65,295.67
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,320.26,242.23
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,260.2,191.05
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,197.46,137.99
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,142.61,92.18
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,86.76,49.82
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,44.22,20.95
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.11,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,115.5,12.5,2.5,11.5,21.0,12.29,0.0
2016,4,14,6,30,231.0,25.0,2.7,12.0,42.0,30.94,11.95
2016,4,14,6,45,355.0,37.5,2.95,13.0,90.5,71.27,39.04
2016,4,14,7,0,479.0,50.0,3.2,14.0,139.0,126.63,80.33
2016,4,14,7,15,240.0,75.0,3.15,14.5,119.5,127.05,92.99
2016,4,14,7,30,1.0,100.0,3.1,15.0,100.0,96.88,76.44
2016,4,14,7,45,30.0,130.5,3.1,16.0,142.0,137.52,109.39
2016,4,14,8,0,59.0,161.0,3.1,17.0,184.0,181.19,144.38
2016,4,14,8,15,43.0,175.5,3.1,17.5,194.0,191.85,152.58
2016,4,14,8,30,27.0,190.0,3.1,18.0,204.0,200.65,158.88
2016,4,14,8,45,23.5,203.5,3.15,19.0,216.5,211.48,166.38
2016,4,14,9,0,20.0,217.0,3.2,20.0,229.0,223.86,174.94
2016,4,14,9,15,22.0,237.5,3.15,20.5,252.0,246.46,191.73
2016,4,14,9,30,24.0,258.0,3.1,21.0,275.0,269.23,208.42
2016,4,14,9,45,29.5,283.5,3.1,21.5,305.0,303.92,234.11
2016,4,14,10,0,35.0,309.0,3.1,22.0,335.0,335.52,257.08
2016,4,14,10,15,63.5,352.0,3.05,22.5,403.0,404.51,308.22
2016,4,14,10,30,92.0,395.0,3.0,23.0,471.0,475.55,359.53
2016,4,14,10,45,174.0,413.5,3.0,23.5,563.0,576.92,433.36
2016,4,14,11,0,256.0,432.0,3.0,24.0,655.0,682.78,507.96
2016,4,14,11,15,341.5,411.5,2.95,24.0,716.5,749.18,555.22
2016,4,14,11,30,427.0,391.0,2.9,24.0,778.0,822.95,606.73
2016,4,14,11,45,683.0,256.0,2.9,24.5,885.5,944.53,694.1
2016,4,14,12,0,939.0,121.0,2.9,25.0,993.0,1057.58,764.67
2016,4,14,12,15,939.5,121.0,2.9,25.0,998.0,1064.44,767.74
2016,4,14,12,30,940.0,121.0,2.9,25.0,1003.0,1067.51,769.53
2016,4,14,12,45,939.5,120.5,2.9,25.5,999.5,1065.26,766.6
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,1059.2,761.45
2016,4,14,13,15,936.0,119.5,2.9,26.0,983.0,1046.92,754.0
2016,4,14,13,30,933.0,119.0,2.9,26.0,970.0,1030.95,744.35
2016,4,14,13,45,928.5,118.0,2.9,26.0,949.0,1009.45,731.25
2016,4,14,14,0,924.0,117.0,2.9,26.0,928.0,984.52,716.02
2016,4,14,14,15,917.5,115.5,2.85,26.0,898.5,953.95,696.74
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,920.34,675.47
2016,4,14,14,45,901.5,112.0,2.8,26.0,832.5,880.81,650.58
2016,4,14,15,0,892.0,110.0,2.8,26.0,796.0,838.81,623.86
2016,4,14,15,15,879.5,107.5,2.8,25.5,752.5,791.76,594.59
2016,4,14,15,30,867.0,105.0,2.8,25.0,709.0,742.95,563.62
2016,4,14,15,45,850.5,102.0,2.8,25.0,659.5,691.11,528.76
2016,4,14,16,0,834.0,99.0,2.8,25.0,610.0,636.42,489.16
2016,4,14,16,15,811.5,95.5,2.8,24.5,556.5,577.18,445.97
2016,4,14,16,30,789.0,92.0,2.8,24.0,503.0,518.34,401.57
2016,4,14,16,45,757.5,87.0,2.85,24.0,446.0,454.4,351.16
2016,4,14,17,0,726.0,82.0,2.9,24.0,389.0,392.53,300.72
2016,4,14,17,15,682.0,76.5,2.65,23.0,331.0,327.57,247.2
2016,4,14,17,30,638.0,71.0,2.4,22.0,273.0,267.19,195.94
2016,4,14,17,45,569.5,63.0,2.2,21.0,216.0,202.89,141.69
2016,4,14,18,0,501.0,55.0,2.0,20.0,159.0,146.47,94.52
2016,4,14,18,15,392.0,43.0,2.0,19.0,109.0,89.38,50.99
2016,4,14,18,30,283.0,31.0,2.0,18.0,59.0,45.69,21.46
2016,4,14,18,45,141.5,15.5,2.0,17.5,29.5,11.99,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,14.74,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,32.48,15.32
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,70.71,42.64
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,122.1,81.33
2016,4,15,7,15,180.0,64.0,1.6,15.5,98.0,103.39,75.07
2016,4,15,7,30,0.0,63.0,1.6,16.0,63.0,60.89,45.98
2016,4,15,7,45,0.0,82.5,1.6,16.5,82.5,79.77,61.66
2016,4,15,8,0,0.0,102.0,1.6,17.0,102.0,98.72,77.01
2016,4,15,8,15,27.0,155.0,1.6,17.5,168.5,164.25,129.99
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,232.4,183.72
2016,4,15,8,45,61.5,234.5,1.6,19.0,269.0,266.24,208.86
2016,4,15,9,0,69.0,261.0,1.6,20.0,303.0,300.84,234.15
2016,4,15,9,15,134.0,292.0,1.65,20.5,381.5,382.71,296.28
2016,4,15,9,30,199.0,323.0,1.7,21.0,460.0,467.26,358.64
2016,4,15,9,45,285.0,328.0,1.8,21.5,537.0,551.15,419.91
2016,4,15,10,0,371.0,333.0,1.9,22.0,614.0,637.17,481.35
2016,4,15,10,15,620.5,231.5,1.95,22.5,729.0,763.7,574.19
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,892.11,659.77
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,927.46,680.45
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,960.22,700.26
2016,4,15,11,15,898.5,129.0,2.3,24.0,929.0,986.53,717.25
2016,4,15,11,30,904.0,130.0,2.4,24.0,951.0,1009.6,732.26
2016,4,15,11,45,900.5,135.0,2.5,24.5,963.0,1024.54,740.72
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,1035.79,746.97
2016,4,15,12,15,898.0,140.0,2.7,25.0,980.0,1042.8,752.11
2016,4,15,12,30,899.0,140.0,2.8,25.0,985.0,1046.19,755.09
2016,4,15,12,45,898.5,139.5,2.9,25.5,981.5,1043.94,753.13
2016,4,15,13,0,898.0,139.0,3.0,26.0,978.0,1038.07,749.0
2016,4,15,13,15,895.0,138.5,3.1,26.0,965.5,1026.13,742.56
2016,4,15,13,30,892.0,138.0,3.2,26.0,953.0,1010.68,733.95
2016,4,15,13,45,887.5,136.5,3.3,26.5,932.0,989.36,720.12
2016,4,15,14,0,883.0,135.0,3.4,27.0,911.0,964.77,704.21
2016,4,15,14,15,875.5,133.0,3.45,27.0,881.5,933.8,685.13
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,899.99,664.09
2016,4,15,14,45,859.0,128.0,3.55,27.0,816.0,861.24,639.58
2016,4,15,15,0,850.0,125.0,3.6,27.0,780.0,823.14,615.32
2016,4,15,15,15,836.5,122.5,3.6,26.5,737.0,776.57,585.86
2016,4,15,15,30,823.0,120.0,3.6,26.0,694.0,728.45,554.89
2016,4,15,15,45,803.5,117.0,3.65,26.0,645.0,674.46,517.42
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,620.05,477.75
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,561.66,434.7
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,503.88,390.75
2016,4,15,16,45,703.0,100.0,3.55,25.0,434.0,441.4,341.15
2016,4,15,17,0,669.0,95.0,3.5,25.0,378.0,381.38,292.1
2016,4,15,17,15,623.5,87.5,3.2,24.0,321.0,317.45,239.72
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,258.01,189.69
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,195.55,137.18
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,141.15,92.08
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,86.6,50.72
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,44.21,21.74
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,12.87,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,15.0,3.4,16.0,18.0,14.74,0.0
2016,4,16,6,30,70.0,30.0,3.5,16.0,36.0,30.38,15.61
2016,4,16,6,45,153.5,53.5,3.65,16.5,79.5,66.68,43.0
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,113.61,79.13
2016,4,16,7,15,118.5,52.5,3.95,17.5,75.5,78.6,56.25
2016,4,16,7,30,0.0,28.0,4.1,18.0,28.0,27.02,17.18
2016,4,16,7,45,0.0,31.5,4.3,18.5,31.5,30.41,19.96
2016,4,16,8,0,0.0,35.0,4.5,19.0,35.0,33.79,22.66
2016,4,16,8,15,0.0,57.0,4.75,19.5,57.0,55.09,40.16
2016,4,16,8,30,0.0,79.0,5.0,20.0,79.0,76.41,57.4
2016,4,16,8,45,0.0,115.0,5.25,20.5,115.0,111.41,85.48
2016,4,16,9,0,0.0,151.0,5.5,21.0,151.0,146.59,113.22
2016,4,16,9,15,0.0,138.0,5.55,21.5,138.0,133.9,102.49
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,121.22,91.93
2016,4,16,9,45,0.5,136.0,5.7,22.5,137.0,132.38,100.37
2016,4,16,10,0,1.0,147.0,5.8,23.0,149.0,143.6,108.78
2016,4,16,10,15,2.5,153.5,5.8,23.5,156.5,151.29,114.42
2016,4,16,10,30,4.0,160.0,5.8,24.0,164.0,159.1,120.13
2016,4,16,10,45,2.0,142.5,5.85,24.5,144.5,140.32,105.03
2016,4,16,11,0,0.0,125.0,5.9,25.0,125.0,121.44,89.93
2016,4,16,11,15,0.0,122.5,5.9,25.0,122.5,119.04,87.98
2016,4,16,11,30,0.0,120.0,5.9,25.0,120.0,116.63,86.03
2016,4,16,11,45,3.0,143.0,5.95,25.5,146.5,142.12,105.69
2016,4,16,12,0,6.0,166.0,6.0,26.0,173.0,167.74,125.26
2016,4,16,12,15,8.5,192.5,6.05,26.0,201.5,196.37,147.23
2016,4,16,12,30,11.0,219.0,6.1,26.0,230.0,225.05,169.14
2016,4,16,12,45,11.0,218.0,6.15,26.0,229.0,224.04,168.36
2016,4,16,13,0,11.0,217.0,6.2,26.0,228.0,222.97,167.59
2016,4,16,13,15,11.0,216.5,6.15,26.0,227.5,222.33,167.16
2016,4,16,13,30,11.0,216.0,6.1,26.0,227.0,221.63,166.72
2016,4,16,13,45,14.5,259.0,6.1,26.0,272.5,267.24,201.57
2016,4,16,14,0,18.0,302.0,6.1,26.0,318.0,312.83,236.12
2016,4,16,14,15,19.0,300.0,6.05,25.5,316.5,311.21,235.58
2016,4,16,14,30,20.0,298.0,6.0,25.0,315.0,309.48,235.07
2016,4,16,14,45,12.0,232.0,6.0,25.0,242.5,236.59,179.71
2016,4,16,15,0,4.0,166.0,6.0,25.0,170.0,164.66,124.3
2016,4,16,15,15,12.0,210.5,5.95,24.5,220.0,214.37,163.78
2016,4,16,15,30,20.0,255.0,5.9,24.0,270.0,263.59,202.7
2016,4,16,15,45,29.0,252.5,5.85,24.0,271.5,269.55,207.96
2016,4,16,16,0,38.0,250.0,5.8,24.0,273.0,271.12,209.88
2016,4,16,16,15,29.0,221.0,5.65,23.5,237.5,234.71,182.21
2016,4,16,16,30,20.0,192.0,5.5,23.0,202.0,197.34,153.49
2016,4,16,16,45,18.5,172.5,5.4,23.0,181.5,176.33,137.25
2016,4,16,17,0,17.0,153.0,5.3,23.0,161.0,155.5,120.93
2016,4,16,17,15,234.0,128.0,5.05,22.5,204.0,212.67,164.75
2016,4,16,17,30,451.0,103.0,4.8,22.0,247.0,240.83,180.66
2016,4,16,17,45,371.5,91.0,4.6,21.5,194.0,181.14,131.05
2016,4,16,18,0,292.0,79.0,4.4,21.0,141.0,130.77,90.19
2016,4,16,18,15,205.5,59.0,4.4,20.5,96.0,81.4,52.19
2016,4,16,18,30,119.0,39.0,4.4,20.0,51.0,43.28,24.63
2016,4,16,18,45,59.5,19.5,4.4,20.0,25.5,16.43,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.0,19.0,2.0,1.97,0.0
2016,4,17,6,30,0.0,4.0,3.1,19.0,4.0,3.85,0.0
2016,4,17,6,45,0.0,11.0,3.25,19.5,11.0,10.6,3.05
2016,4,17,7,0,0.0,18.0,3.4,20.0,18.0,17.36,8.82
2016,4,17,7,15,0.0,26.5,3.55,20.0,26.5,25.57,15.79
2016,4,17,7,30,0.0,35.0,3.7,20.0,35.0,33.79,22.69
2016,4,17,7,45,0.0,43.5,3.9,20.5,43.5,42.01,29.43
2016,4,17,8,0,0.0,52.0,4.1,21.0,52.0,50.24,36.05
2016,4,17,8,15,0.0,61.0,4.25,21.0,61.0,58.96,43.07
2016,4,17,8,30,0.0,70.0,4.4,21.0,70.0,67.68,50.02
2016,4,17,8,45,0.0,78.0,4.55,21.5,78.0,75.45,56.02
2016,4,17,9,0,0.0,86.0,4.7,22.0,86.0,83.22,61.96
2016,4,17,9,15,0.0,83.5,4.75,22.0,83.5,80.81,59.81
2016,4,17,9,30,0.0,81.0,4.8,22.0,81.0,78.4,57.7
2016,4,17,9,45,0.0,86.5,4.9,22.5,86.5,83.76,61.7
2016,4,17,10,0,0.0,92.0,5.0,23.0,92.0,89.11,65.68
2016,4,17,10,15,0.0,96.5,5.0,23.0,96.5,93.52,69.03
2016,4,17,10,30,0.0,101.0,5.0,23.0,101.0,97.94,72.38
2016,4,17,10,45,0.0,109.0,5.05,23.5,109.0,105.77,78.28
2016,4,17,11,0,0.0,117.0,5.1,24.0,117.0,113.62,84.15
2016,4,17,11,15,8.0,205.5,5.05,24.0,213.0,208.09,157.55
2016,4,17,11,30,16.0,294.0,5.0,24.0,309.0,303.65,230.1
2016,4,17,11,45,25.5,346.0,4.95,24.0,370.0,371.55,280.76
2016,4,17,12,0,35.0,398.0,4.9,24.0,431.0,434.57,327.12
2016,4,17,12,15,149.5,438.5,4.8,24.0,580.0,597.81,449.26
2016,4,17,12,30,264.0,479.0,4.7,24.0,729.0,761.22,566.45
2016,4,17,12,45,212.0,483.0,4.65,24.0,683.0,706.29,525.48
2016,4,17,13,0,160.0,487.0,4.6,24.0,637.0,657.34,489.43
2016,4,17,13,15,88.5,396.0,4.55,23.5,479.0,484.76,365.37
2016,4,17,13,30,17.0,305.0,4.5,23.0,321.0,315.64,239.02
2016,4,17,13,45,17.5,305.0,4.5,23.0,321.0,315.74,239.71
2016,4,17,14,0,18.0,305.0,4.5,23.0,321.0,315.75,239.96
2016,4,17,14,15,10.5,229.5,4.55,23.0,239.0,233.59,177.67
2016,4,17,14,30,3.0,154.0,4.6,23.0,157.0,152.38,115.0
2016,4,17,14,45,1.5,91.5,4.7,23.0,93.0,89.93,66.16
2016,4,17,15,0,0.0,29.0,4.8,23.0,29.0,28.06,16.92
2016,4,17,15,15,0.0,24.0,4.85,22.5,24.0,23.21,13.11
2016,4,17,15,30,0.0,19.0,4.9,22.0,19.0,18.37,9.26
2016,4,17,15,45,0.0,41.5,5.0,22.0,41.5,40.13,26.97
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,61.9,44.72
2016,4,17,16,15,0.0,65.0,4.95,21.5,65.0,62.86,45.74
2016,4,17,16,30,0.0,66.0,4.8,21.0,66.0,63.81,46.8
2016,4,17,16,45,0.0,36.5,4.7,21.0,36.5,35.25,23.51
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.86,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,1.65,17.0,0.5,0.49,0.0
2016,4,18,6,30,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,4,18,6,45,0.0,2.5,2.2,17.5,2.5,2.41,0.0
2016,4,18,7,0,0.0,4.0,2.5,18.0,4.0,3.85,0.0
2016,4,18,7,15,0.0,5.5,2.6,18.0,5.5,5.3,0.0
2016,4,18,7,30,0.0,7.0,2.7,18.0,7.0,6.75,0.06
2016,4,18,7,45,0.0,46.5,2.85,18.5,46.5,44.91,32.14
2016,4,18,8,0,0.0,86.0,3.0,19.0,86.0,83.18,63.65
2016,4,18,8,15,0.0,69.5,3.1,19.5,69.5,67.19,50.1
2016,4,18,8,30,0.0,53.0,3.2,20.0,53.0,51.22,36.69
2016,4,18,8,45,0.5,109.0,3.3,20.5,109.5,105.85,80.89
2016,4,18,9,0,1.0,165.0,3.4,21.0,166.0,160.88,124.33
2016,4,18,9,15,3.5,177.5,3.45,21.0,180.0,174.9,135.0
2016,4,18,9,30,6.0,190.0,3.5,21.0,194.0,189.16,145.89
2016,4,18,9,45,5.5,182.0,3.6,21.5,186.0,181.23,139.03
2016,4,18,10,0,5.0,174.0,3.7,22.0,178.0,173.24,132.25
2016,4,18,10,15,11.0,227.5,3.6,22.0,236.5,231.14,177.02
2016,4,18,10,30,17.0,281.0,3.5,22.0,295.0,289.72,221.43
2016,4,18,10,45,62.5,359.5,3.4,22.5,414.5,415.42,315.87
2016,4,18,11,0,108.0,438.0,3.3,23.0,534.0,539.73,405.6
2016,4,18,11,15,88.0,437.5,3.3,23.0,516.5,522.96,391.9
2016,4,18,11,30,68.0,437.0,3.3,23.0,499.0,505.02,378.05
2016,4,18,11,45,46.0,397.0,3.35,23.0,439.5,443.63,333.02
2016,4,18,12,0,24.0,357.0,3.4,23.0,380.0,374.89,282.13
2016,4,18,12,15,24.5,361.0,3.35,22.5,385.0,386.44,291.28
2016,4,18,12,30,25.0,365.0,3.3,22.0,390.0,391.12,295.18
2016,4,18,12,45,28.5,377.0,3.3,22.0,404.5,406.82,306.83
2016,4,18,13,0,32.0,389.0,3.3,22.0,419.0,422.31,318.3
2016,4,18,13,15,33.5,388.0,3.25,22.0,419.0,422.28,318.34
2016,4,18,13,30,35.0,387.0,3.2,22.0,419.0,422.04,318.34
2016,4,18,13,45,40.0,388.5,3.15,22.0,424.5,427.46,322.68
2016,4,18,14,0,45.0,390.0,3.1,22.0,430.0,432.51,326.76
2016,4,18,14,15,77.0,401.0,3.0,22.0,467.0,471.32,356.43
2016,4,18,14,30,109.0,412.0,2.9,22.0,504.0,508.1,384.16
2016,4,18,14,45,54.5,275.0,2.8,22.0,321.0,319.17,244.05
2016,4,18,15,0,0.0,138.0,2.7,22.0,138.0,133.99,100.92
2016,4,18,15,15,0.5,146.0,2.6,21.5,146.5,142.16,108.07
2016,4,18,15,30,1.0,154.0,2.5,21.0,155.0,150.29,114.96
2016,4,18,15,45,10.0,189.5,2.4,21.0,196.0,191.16,147.63
2016,4,18,16,0,19.0,225.0,2.3,21.0,237.0,231.25,179.38
2016,4,18,16,15,9.5,119.5,2.2,20.5,125.5,121.35,93.13
2016,4,18,16,30,0.0,14.0,2.1,20.0,14.0,13.52,5.54
2016,4,18,16,45,6.0,82.0,2.05,20.0,84.5,82.18,62.33
2016,4,18,17,0,12.0,150.0,2.0,20.0,155.0,150.39,117.88
2016,4,18,17,15,6.0,129.0,1.9,20.0,131.5,126.96,99.1
2016,4,18,17,30,0.0,108.0,1.8,20.0,108.0,104.28,80.92
2016,4,18,17,45,0.0,85.0,1.75,20.0,85.0,81.94,62.6
2016,4,18,18,0,0.0,62.0,1.7,20.0,62.0,59.71,44.03
2016,4,18,18,15,0.0,42.5,1.55,19.5,42.5,40.95,28.14
2016,4,18,18,30,0.0,23.0,1.4,19.0,23.0,22.2,12.05
2016,4,18,18,45,0.0,11.5,1.3,19.0,11.5,11.09,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,17.5,2.0,17.0,22.5,14.8,0.0
2016,4,19,6,30,113.0,35.0,2.1,17.0,45.0,37.57,20.74
2016,4,19,6,45,195.0,56.0,2.25,17.0,89.0,74.64,47.87
2016,4,19,7,0,277.0,77.0,2.4,17.0,133.0,122.33,84.88
2016,4,19,7,15,138.5,66.0,2.4,17.5,94.0,97.06,71.03
2016,4,19,7,30,0.0,55.0,2.4,18.0,55.0,53.14,39.13
2016,4,19,7,45,0.5,95.0,2.4,18.5,95.0,92.02,71.28
2016,4,19,8,0,1.0,135.0,2.4,19.0,135.0,131.11,102.83
2016,4,19,8,15,12.0,164.0,2.4,19.0,170.0,164.66,129.52
2016,4,19,8,30,23.0,193.0,2.4,19.0,205.0,199.52,156.99
2016,4,19,8,45,14.5,190.0,2.4,19.5,198.0,193.0,150.86
2016,4,19,9,0,6.0,187.0,2.4,20.0,191.0,185.54,144.06
2016,4,19,9,15,66.5,258.0,2.4,20.5,304.0,299.69,233.43
2016,4,19,9,30,127.0,329.0,2.4,21.0,417.0,421.77,325.26
2016,4,19,9,45,81.5,323.0,2.4,21.5,381.0,382.92,293.52
2016,4,19,10,0,36.0,317.0,2.4,22.0,345.0,343.91,262.11
2016,4,19,10,15,18.0,228.0,2.4,22.0,242.5,237.48,181.17
2016,4,19,10,30,0.0,139.0,2.4,22.0,140.0,135.04,101.46
2016,4,19,10,45,1.5,146.0,2.4,22.5,148.0,143.28,107.76
2016,4,19,11,0,3.0,153.0,2.4,23.0,156.0,151.62,113.91
2016,4,19,11,15,5.5,168.5,2.35,23.0,174.0,169.31,127.53
2016,4,19,11,30,8.0,184.0,2.3,23.0,192.0,187.12,141.13
2016,4,19,11,45,12.0,237.0,2.3,23.5,248.5,243.46,183.58
2016,4,19,12,0,16.0,290.0,2.3,24.0,305.0,300.13,225.32
2016,4,19,12,15,13.5,254.0,2.25,24.0,267.0,262.07,196.68
2016,4,19,12,30,11.0,218.0,2.2,24.0,229.0,224.02,168.15
2016,4,19,12,45,33.5,329.0,2.2,24.0,361.5,362.74,271.97
2016,4,19,13,0,56.0,440.0,2.2,24.0,494.0,498.29,369.13
2016,4,19,13,15,50.0,424.5,2.2,24.0,472.0,475.73,352.36
2016,4,19,13,30,44.0,409.0,2.2,24.0,450.0,453.1,336.39
2016,4,19,13,45,38.0,386.0,2.2,24.0,420.5,422.83,314.91
2016,4,19,14,0,32.0,363.0,2.2,24.0,391.0,392.7,293.41
2016,4,19,14,15,22.0,304.0,2.2,23.5,323.0,317.73,239.22
2016,4,19,14,30,12.0,245.0,2.2,23.0,255.0,249.78,189.08
2016,4,19,14,45,34.5,296.5,2.2,23.0,324.0,323.82,245.97
2016,4,19,15,0,57.0,348.0,2.2,23.0,393.0,392.57,297.51
2016,4,19,15,15,28.5,233.0,2.2,23.0,255.5,252.33,192.42
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,114.39,85.62
2016,4,19,15,45,5.5,161.0,2.2,23.0,164.0,160.12,122.18
2016,4,19,16,0,11.0,204.0,2.2,23.0,210.0,205.47,157.89
2016,4,19,16,15,65.0,219.0,2.15,22.5,253.5,253.5,196.75
2016,4,19,16,30,119.0,234.0,2.1,22.0,297.0,295.86,230.47
2016,4,19,16,45,66.5,193.0,2.1,22.0,227.5,220.87,172.01
2016,4,19,17,0,14.0,152.0,2.1,22.0,158.0,153.15,118.87
2016,4,19,17,15,7.5,131.0,1.85,21.5,134.5,129.41,100.45
2016,4,19,17,30,1.0,110.0,1.6,21.0,111.0,106.48,82.34
2016,4,19,17,45,149.5,96.0,1.4,21.0,128.5,130.11,96.83
2016,4,19,18,0,298.0,82.0,1.2,21.0,146.0,134.82,93.01
2016,4,19,18,15,215.5,61.5,1.15,20.5,100.5,85.11,54.76
2016,4,19,18,30,133.0,41.0,1.1,20.0,55.0,46.07,26.65
2016,4,19,18,45,66.5,20.5,1.05,19.5,27.5,17.46,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.35,17.0,0.5,0.48,0.0
2016,4,20,6,30,0.0,1.0,0.4,17.0,1.0,0.96,0.0
2016,4,20,6,45,0.0,2.5,0.45,17.5,2.5,2.41,0.0
2016,4,20,7,0,0.0,4.0,0.5,18.0,4.0,3.85,0.0
2016,4,20,7,15,0.0,6.0,0.6,18.0,6.0,5.78,0.0
2016,4,20,7,30,0.0,8.0,0.7,18.0,8.0,7.71,0.9
2016,4,20,7,45,0.0,19.0,0.85,18.5,19.0,18.33,9.84
2016,4,20,8,0,0.0,30.0,1.0,19.0,30.0,28.96,18.66
2016,4,20,8,15,296.5,90.0,1.1,19.5,244.5,231.79,183.73
2016,4,20,8,30,593.0,150.0,1.2,20.0,459.0,466.4,363.76
2016,4,20,8,45,627.0,154.5,1.3,20.5,512.0,523.04,405.15
2016,4,20,9,0,661.0,159.0,1.4,21.0,565.0,581.72,448.27
2016,4,20,9,15,608.0,193.5,1.4,21.5,590.5,613.32,468.76
2016,4,20,9,30,555.0,228.0,1.4,22.0,616.0,636.76,482.86
2016,4,20,9,45,652.5,199.5,1.45,22.5,683.0,709.16,534.29
2016,4,20,10,0,750.0,171.0,1.5,23.0,750.0,785.29,585.76
2016,4,20,10,15,762.0,174.5,1.5,23.0,786.5,826.98,611.74
2016,4,20,10,30,774.0,178.0,1.5,23.0,823.0,864.63,635.14
2016,4,20,10,45,782.0,181.0,1.5,23.0,852.5,898.17,655.7
2016,4,20,11,0,790.0,184.0,1.5,23.0,882.0,929.25,674.59
2016,4,20,11,15,796.0,185.0,1.5,23.0,903.0,953.78,689.24
2016,4,20,11,30,802.0,186.0,1.5,23.0,924.0,975.44,702.15
2016,4,20,11,45,836.0,166.5,1.5,23.5,945.0,1000.74,716.01
2016,4,20,12,0,870.0,147.0,1.5,24.0,966.0,1017.61,724.52
2016,4,20,12,15,870.5,147.0,1.45,24.0,970.5,1023.64,727.06
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,1026.19,727.68
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.5,1022.75,725.57
2016,4,20,13,0,863.0,151.0,1.4,24.0,966.0,1015.86,721.52
2016,4,20,13,15,860.0,150.5,1.35,23.5,953.0,1004.07,715.16
2016,4,20,13,30,857.0,150.0,1.3,23.0,940.0,988.94,706.84
2016,4,20,13,45,850.0,149.5,1.3,23.0,919.0,966.73,693.63
2016,4,20,14,0,843.0,149.0,1.3,23.0,898.0,946.27,681.64
2016,4,20,14,15,575.5,274.0,1.3,23.0,778.0,811.47,592.72
2016,4,20,14,30,308.0,399.0,1.3,23.0,658.0,679.63,498.31
2016,4,20,14,45,286.5,385.0,1.35,23.0,618.0,636.24,470.59
2016,4,20,15,0,265.0,371.0,1.4,23.0,578.0,593.34,441.85
2016,4,20,15,15,240.5,353.0,1.45,23.0,533.0,540.56,405.69
2016,4,20,15,30,216.0,335.0,1.5,23.0,488.0,493.67,373.02
2016,4,20,15,45,490.5,225.0,1.55,23.0,540.0,567.93,433.5
2016,4,20,16,0,765.0,115.0,1.6,23.0,592.0,608.82,467.06
2016,4,20,16,15,741.5,110.5,1.55,22.5,540.0,551.49,424.72
2016,4,20,16,30,718.0,106.0,1.5,22.0,488.0,494.72,382.24
2016,4,20,16,45,685.5,101.0,1.5,22.0,433.0,434.11,334.96
2016,4,20,17,0,653.0,96.0,1.5,22.0,378.0,375.83,288.0
2016,4,20,17,15,608.5,89.0,1.4,21.5,322.5,313.8,237.22
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,256.16,188.77
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,195.69,137.95
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,142.95,94.19
2016,4,20,18,15,334.0,50.5,1.1,20.5,111.0,89.51,53.36
2016,4,20,18,30,238.0,37.0,1.1,20.0,63.0,48.6,25.33
2016,4,20,18,45,119.0,18.5,1.1,19.5,31.5,14.77,0.19
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.5,0.95,18.5,2.5,2.41,0.0
2016,4,21,7,0,0.0,4.0,1.2,19.0,4.0,3.85,0.0
2016,4,21,7,15,0.0,5.5,1.2,19.0,5.5,5.3,0.0
2016,4,21,7,30,0.0,7.0,1.2,19.0,7.0,6.75,0.05
2016,4,21,7,45,0.0,7.0,1.3,19.5,7.0,6.75,0.03
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,29.5,1.3,20.0,29.5,28.49,18.08
2016,4,21,8,30,0.0,52.0,1.2,20.0,52.0,50.26,35.92
2016,4,21,8,45,0.0,47.0,1.2,20.5,47.0,45.43,31.73
2016,4,21,9,0,0.0,42.0,1.2,21.0,42.0,40.6,27.61
2016,4,21,9,15,0.0,40.0,1.1,21.5,40.0,38.68,25.89
2016,4,21,9,30,0.0,38.0,1.0,22.0,38.0,36.75,24.19
2016,4,21,9,45,59.0,206.5,0.95,22.5,252.5,248.86,191.5
2016,4,21,10,0,118.0,375.0,0.9,23.0,467.0,472.78,353.76
2016,4,21,10,15,233.0,380.0,0.85,23.0,571.5,579.53,428.59
2016,4,21,10,30,348.0,385.0,0.8,23.0,676.0,698.54,509.62
2016,4,21,10,45,585.5,273.5,0.75,23.5,783.0,817.32,591.03
2016,4,21,11,0,823.0,162.0,0.7,24.0,890.0,937.94,665.48
2016,4,21,11,15,829.0,163.0,0.7,24.0,911.5,963.09,678.55
2016,4,21,11,30,835.0,164.0,0.7,24.0,933.0,985.26,691.17
2016,4,21,11,45,855.0,153.5,0.7,24.0,951.0,1000.61,699.73
2016,4,21,12,0,875.0,143.0,0.7,24.0,969.0,1018.76,710.15
2016,4,21,12,15,876.0,143.5,0.75,24.0,974.0,1025.77,715.0
2016,4,21,12,30,877.0,144.0,0.8,24.0,979.0,1029.29,718.04
2016,4,21,12,45,877.0,143.0,0.9,24.5,975.5,1026.79,717.27
2016,4,21,13,0,877.0,142.0,1.0,25.0,972.0,1020.78,714.47
2016,4,21,13,15,874.5,141.5,1.1,25.0,959.5,1009.31,709.77
2016,4,21,13,30,872.0,141.0,1.2,25.0,947.0,994.44,702.99
2016,4,21,13,45,864.0,141.5,1.3,25.0,925.5,971.99,691.44
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,946.53,677.9
2016,4,21,14,15,848.5,140.0,1.45,24.5,875.0,916.15,661.66
2016,4,21,14,30,841.0,138.0,1.5,24.0,846.0,886.85,645.93
2016,4,21,14,45,831.5,135.5,1.6,24.0,810.0,848.63,623.45
2016,4,21,15,0,822.0,133.0,1.7,24.0,774.0,808.22,599.14
2016,4,21,15,15,808.0,130.0,1.7,24.0,731.0,761.84,569.45
2016,4,21,15,30,794.0,127.0,1.7,24.0,688.0,714.08,538.44
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,660.95,502.06
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,607.37,463.87
2016,4,21,16,15,734.0,113.5,1.7,23.5,540.0,550.15,422.74
2016,4,21,16,30,710.0,109.0,1.7,23.0,488.0,493.49,380.61
2016,4,21,16,45,528.5,135.0,1.7,23.0,400.0,391.22,301.87
2016,4,21,17,0,347.0,161.0,1.7,23.0,312.0,307.16,236.51
2016,4,21,17,15,324.5,140.5,1.6,22.5,266.0,257.78,197.11
2016,4,21,17,30,302.0,120.0,1.5,22.0,220.0,210.7,158.49
2016,4,21,17,45,266.5,99.5,1.4,21.5,175.5,162.87,119.07
2016,4,21,18,0,231.0,79.0,1.3,21.0,131.0,119.23,83.11
2016,4,21,18,15,175.5,59.0,1.3,20.5,91.5,77.93,50.74
2016,4,21,18,30,120.0,39.0,1.3,20.0,52.0,43.58,25.23
2016,4,21,18,45,60.0,19.5,1.35,20.0,26.0,16.8,2.06
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,11.62,0.0
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,46.99,22.05
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,91.48,51.8
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,148.78,96.29
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,205.27,144.9
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,268.97,200.36
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,330.76,254.32
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,395.75,309.44
2016,4,22,8,15,786.5,81.5,2.55,19.0,458.5,457.62,359.75
2016,4,22,8,30,816.0,86.0,2.5,20.0,516.0,521.33,409.41
2016,4,22,8,45,837.0,89.5,2.5,21.0,570.0,580.57,453.88
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,639.04,496.07
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,693.75,535.98
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,747.57,572.26
2016,4,22,9,45,901.0,101.0,2.55,22.5,768.0,796.91,604.01
2016,4,22,10,0,912.0,104.0,2.6,23.0,812.0,844.37,634.01
2016,4,22,10,15,921.0,105.5,2.6,23.0,849.5,886.5,660.91
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,926.14,685.93
2016,4,22,10,45,935.5,109.0,2.65,23.5,916.5,960.4,706.3
2016,4,22,11,0,941.0,111.0,2.7,24.0,946.0,991.56,724.55
2016,4,22,11,15,945.5,111.5,2.75,24.0,968.0,1016.97,740.46
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,1038.93,754.25
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,1055.37,763.11
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,1068.11,769.71
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,1075.07,773.81
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,1078.22,775.67
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.5,1075.55,774.48
2016,4,22,13,0,954.0,114.0,3.0,25.0,1017.0,1069.06,771.05
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.5,1055.8,762.49
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1038.84,751.74
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,1016.87,738.35
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,991.48,722.8
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,959.97,702.86
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,925.43,680.95
2016,4,22,14,45,913.5,107.0,2.75,25.0,849.5,885.6,655.44
2016,4,22,15,0,903.0,106.0,2.7,25.0,812.0,843.38,628.2
2016,4,22,15,15,891.0,103.5,2.65,24.5,768.0,796.31,598.6
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,747.47,567.35
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,693.51,530.93
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,639.81,492.01
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,580.76,448.46
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,522.0,403.81
2016,4,22,16,45,774.5,84.0,2.05,23.0,461.5,460.0,354.59
