Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,15,135.0,179.0,1.75,26.5,236.5,223.73,170.13
2016,5,12,17,30,112.0,158.0,1.5,26.0,199.0,187.39,141.93
2016,5,12,17,45,94.5,132.5,1.3,25.5,163.0,150.92,113.28
2016,5,12,18,0,77.0,107.0,1.1,25.0,127.0,116.78,86.22
2016,5,12,18,15,53.5,81.5,1.05,24.5,94.0,84.2,60.58
2016,5,12,18,30,30.0,56.0,1.0,24.0,61.0,54.81,37.5
2016,5,12,18,45,15.0,33.0,1.0,23.5,35.5,31.16,18.39
2016,5,12,19,0,0.0,10.0,1.0,23.0,10.0,9.64,0.0
2016,5,12,19,15,0.0,5.0,1.1,22.5,5.0,4.91,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,6.88,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,13.62,0.59
2016,5,13,6,15,55.0,41.0,2.6,19.0,49.0,38.39,23.99
2016,5,13,6,30,97.0,68.0,2.6,19.0,84.0,70.95,49.03
2016,5,13,6,45,149.0,95.0,2.65,19.5,130.0,110.69,79.76
2016,5,13,7,0,201.0,122.0,2.7,20.0,176.0,157.01,116.56
2016,5,13,7,15,248.5,144.0,2.7,20.5,226.5,204.03,154.53
2016,5,13,7,30,296.0,166.0,2.7,21.0,277.0,256.48,196.88
2016,5,13,7,45,340.5,181.5,2.75,21.5,329.0,306.84,237.33
2016,5,13,8,0,385.0,197.0,2.8,22.0,381.0,361.77,280.78
2016,5,13,8,15,417.5,210.5,2.75,22.5,431.5,413.15,320.6
2016,5,13,8,30,450.0,224.0,2.7,23.0,482.0,469.17,362.89
2016,5,13,8,45,483.5,231.5,2.7,23.5,531.5,520.86,401.15
2016,5,13,9,0,517.0,239.0,2.7,24.0,581.0,574.77,440.12
2016,5,13,9,15,538.0,247.5,2.6,24.5,626.0,622.88,473.46
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,671.44,506.21
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,715.5,535.11
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,760.36,563.8
2016,5,13,10,15,365.0,347.5,2.15,26.0,649.0,660.59,487.96
2016,5,13,10,30,127.0,433.0,2.0,26.0,545.0,544.85,399.91
2016,5,13,10,45,70.5,351.5,1.95,26.5,414.5,411.85,304.55
2016,5,13,11,0,14.0,270.0,1.9,27.0,284.0,276.38,204.39
2016,5,13,11,15,142.0,372.5,1.85,27.0,508.5,509.94,376.36
2016,5,13,11,30,270.0,475.0,1.8,27.0,733.0,745.0,536.17
2016,5,13,11,45,304.0,453.5,1.75,27.5,747.5,761.1,544.34
2016,5,13,12,0,338.0,432.0,1.7,28.0,762.0,776.58,553.98
2016,5,13,12,15,298.0,464.0,1.65,28.0,756.0,771.08,548.03
2016,5,13,12,30,258.0,496.0,1.6,28.0,750.0,763.89,541.23
2016,5,13,12,45,211.5,499.5,1.6,28.0,707.0,715.35,508.38
2016,5,13,13,0,165.0,503.0,1.6,28.0,664.0,671.11,478.26
2016,5,13,13,15,117.0,479.0,1.6,28.0,592.5,597.63,428.45
2016,5,13,13,30,69.0,455.0,1.6,28.0,521.0,519.7,374.81
2016,5,13,13,45,282.0,417.5,1.6,28.0,677.5,692.49,499.57
2016,5,13,14,0,495.0,380.0,1.6,28.0,834.0,850.05,606.69
2016,5,13,14,15,390.5,398.5,1.55,28.0,750.0,756.89,542.18
2016,5,13,14,30,286.0,417.0,1.5,28.0,666.0,671.65,483.95
2016,5,13,14,45,380.5,363.0,1.5,28.0,680.0,687.49,498.84
2016,5,13,15,0,475.0,309.0,1.5,28.0,694.0,699.46,509.92
2016,5,13,15,15,297.0,329.5,1.45,28.0,566.0,559.76,411.18
2016,5,13,15,30,119.0,350.0,1.4,28.0,438.0,433.66,319.84
2016,5,13,15,45,116.0,325.5,1.4,28.0,407.0,401.24,298.1
2016,5,13,16,0,113.0,301.0,1.4,28.0,376.0,366.58,273.84
2016,5,13,16,15,68.5,256.0,1.3,27.5,300.5,290.09,218.07
2016,5,13,16,30,24.0,211.0,1.2,27.0,225.0,217.03,163.8
2016,5,13,16,45,183.5,194.0,1.2,27.0,282.0,278.95,212.29
2016,5,13,17,0,343.0,177.0,1.2,27.0,339.0,321.58,242.97
2016,5,13,17,15,297.5,165.5,1.05,26.5,293.5,272.85,204.86
2016,5,13,17,30,252.0,154.0,0.9,26.0,248.0,228.83,170.52
2016,5,13,17,45,221.0,131.5,0.8,25.5,203.5,183.21,134.5
2016,5,13,18,0,190.0,109.0,0.7,25.0,159.0,141.17,101.13
2016,5,13,18,15,145.0,85.5,0.75,24.5,118.5,100.41,69.65
2016,5,13,18,30,100.0,62.0,0.8,24.0,78.0,65.09,43.11
2016,5,13,18,45,50.0,38.5,0.85,24.0,46.5,35.53,21.26
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,9.34,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,18.23,3.63
2016,5,14,6,15,59.0,40.5,1.45,20.0,50.0,38.23,23.74
2016,5,14,6,30,118.0,62.0,1.5,20.0,81.0,67.85,45.49
2016,5,14,6,45,155.5,84.0,1.55,20.5,120.0,101.57,71.68
2016,5,14,7,0,193.0,106.0,1.6,21.0,159.0,140.72,103.07
2016,5,14,7,15,230.5,124.0,1.45,21.5,201.5,180.6,135.34
2016,5,14,7,30,268.0,142.0,1.3,22.0,244.0,224.73,170.87
2016,5,14,7,45,183.0,172.0,1.2,23.0,246.5,236.65,181.82
2016,5,14,8,0,98.0,202.0,1.1,24.0,249.0,238.28,183.04
2016,5,14,8,15,83.5,223.5,0.95,24.0,267.0,257.95,197.68
2016,5,14,8,30,69.0,245.0,0.8,24.0,285.0,275.97,210.42
2016,5,14,8,45,49.0,250.0,0.65,24.5,280.0,273.04,206.64
2016,5,14,9,0,29.0,255.0,0.5,25.0,275.0,267.93,201.16
2016,5,14,9,15,24.5,261.0,0.4,25.0,278.5,270.38,202.1
2016,5,14,9,30,20.0,267.0,0.3,25.0,282.0,274.2,203.95
2016,5,14,9,45,22.5,288.5,0.25,25.5,306.5,298.18,220.32
2016,5,14,10,0,25.0,310.0,0.2,26.0,331.0,322.34,236.38
2016,5,14,10,15,22.0,307.5,0.2,26.0,326.5,318.39,232.89
2016,5,14,10,30,19.0,305.0,0.2,26.0,322.0,314.15,229.48
2016,5,14,10,45,23.0,331.5,0.25,26.0,352.5,344.55,251.04
2016,5,14,11,0,27.0,358.0,0.3,26.0,383.0,379.75,275.47
2016,5,14,11,15,22.0,332.5,0.4,25.5,353.0,345.94,252.21
2016,5,14,11,30,17.0,307.0,0.5,25.0,323.0,316.45,232.14
2016,5,14,11,45,14.0,256.5,0.6,25.0,269.5,264.11,194.8
2016,5,14,12,0,11.0,206.0,0.7,25.0,216.0,211.74,156.73
2016,5,14,12,15,12.5,234.5,0.8,24.5,246.5,241.32,179.32
2016,5,14,12,30,14.0,263.0,0.9,24.0,277.0,270.88,201.48
2016,5,14,12,45,16.0,291.5,1.0,24.0,307.0,300.89,223.5
2016,5,14,13,0,18.0,320.0,1.1,24.0,337.0,330.83,245.36
2016,5,14,13,15,17.0,309.5,1.2,23.5,326.0,319.21,237.54
2016,5,14,13,30,16.0,299.0,1.3,23.0,315.0,307.54,229.85
2016,5,14,13,45,27.0,344.5,1.4,23.0,370.5,367.02,273.99
2016,5,14,14,0,38.0,390.0,1.5,23.0,426.0,421.89,313.92
2016,5,14,14,15,118.5,412.0,1.5,23.0,517.0,519.81,386.17
2016,5,14,14,30,199.0,434.0,1.5,23.0,608.0,608.15,449.51
2016,5,14,14,45,207.5,414.0,1.55,23.0,589.0,588.17,436.19
2016,5,14,15,0,216.0,394.0,1.6,23.0,570.0,566.98,422.76
2016,5,14,15,15,354.0,330.0,1.6,22.5,599.5,604.09,454.31
2016,5,14,15,30,492.0,266.0,1.6,22.0,629.0,629.14,476.29
2016,5,14,15,45,471.5,254.0,1.6,22.0,584.5,580.37,441.5
2016,5,14,16,0,451.0,242.0,1.6,22.0,540.0,532.21,407.08
2016,5,14,16,15,380.5,238.5,1.45,22.0,475.5,461.44,354.17
2016,5,14,16,30,310.0,235.0,1.3,22.0,411.0,399.34,307.1
2016,5,14,16,45,188.5,214.5,1.15,22.0,318.5,301.17,232.29
2016,5,14,17,0,67.0,194.0,1.0,22.0,226.0,216.43,167.19
2016,5,14,17,15,56.5,171.0,0.8,21.5,195.5,185.9,143.91
2016,5,14,17,30,46.0,148.0,0.6,21.0,165.0,156.58,121.04
2016,5,14,17,45,37.5,123.5,0.45,21.0,136.0,127.67,97.98
2016,5,14,18,0,29.0,99.0,0.3,21.0,107.0,99.9,75.59
2016,5,14,18,15,15.0,75.5,0.5,20.5,80.0,73.9,54.83
2016,5,14,18,30,1.0,52.0,0.7,20.0,53.0,49.48,34.99
2016,5,14,18,45,0.5,31.5,0.9,20.0,32.0,30.08,18.25
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,10.61,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,5.41,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,1.5,2.85,15.0,1.5,1.47,0.0
2016,5,15,6,0,0.0,3.0,3.0,15.0,3.0,2.89,0.0
2016,5,15,6,15,0.0,9.5,3.05,15.0,9.5,9.16,1.83
2016,5,15,6,30,0.0,16.0,3.1,15.0,16.0,15.43,7.35
2016,5,15,6,45,0.0,23.5,3.15,15.0,23.5,22.67,13.66
2016,5,15,7,0,0.0,31.0,3.2,15.0,31.0,29.92,19.92
2016,5,15,7,15,0.0,39.5,3.25,15.0,39.5,38.14,26.91
2016,5,15,7,30,0.0,48.0,3.3,15.0,48.0,46.36,33.81
2016,5,15,7,45,7.5,108.0,3.35,15.5,112.0,107.12,84.38
2016,5,15,8,0,15.0,168.0,3.4,16.0,176.0,168.59,134.32
2016,5,15,8,15,16.5,186.5,3.4,16.5,196.0,188.27,149.48
2016,5,15,8,30,18.0,205.0,3.4,17.0,216.0,208.1,164.62
2016,5,15,8,45,21.5,227.0,3.45,17.5,241.0,232.68,183.36
2016,5,15,9,0,25.0,249.0,3.5,18.0,266.0,257.61,202.14
2016,5,15,9,15,34.0,280.5,3.4,18.5,305.0,298.18,232.85
2016,5,15,9,30,43.0,312.0,3.3,19.0,344.0,337.82,262.29
2016,5,15,9,45,49.5,337.5,3.25,19.5,376.0,370.35,285.89
2016,5,15,10,0,56.0,363.0,3.2,20.0,408.0,403.32,309.51
2016,5,15,10,15,35.0,314.5,3.1,20.0,343.5,339.7,260.62
2016,5,15,10,30,14.0,266.0,3.0,20.0,279.0,271.41,207.96
2016,5,15,10,45,18.5,304.5,2.9,20.5,322.0,313.84,239.65
2016,5,15,11,0,23.0,343.0,2.8,21.0,365.0,356.57,270.7
2016,5,15,11,15,23.0,349.5,2.75,21.0,372.0,363.62,275.46
2016,5,15,11,30,23.0,356.0,2.7,21.0,379.0,370.58,280.3
2016,5,15,11,45,29.5,385.5,2.65,21.5,414.5,412.0,310.06
2016,5,15,12,0,36.0,415.0,2.6,22.0,450.0,448.65,335.8
2016,5,15,12,15,30.0,392.5,2.6,22.0,422.0,420.37,314.92
2016,5,15,12,30,24.0,370.0,2.6,22.0,394.0,386.47,290.17
2016,5,15,12,45,22.0,356.5,2.6,22.0,378.5,371.03,278.98
2016,5,15,13,0,20.0,343.0,2.6,22.0,363.0,355.49,267.62
2016,5,15,13,15,20.0,337.5,2.6,22.0,357.0,349.75,263.57
2016,5,15,13,30,20.0,332.0,2.6,22.0,351.0,343.92,259.45
2016,5,15,13,45,21.0,335.0,2.6,22.0,355.0,347.33,262.22
2016,5,15,14,0,22.0,338.0,2.6,22.0,359.0,350.62,264.9
2016,5,15,14,15,24.0,336.0,2.6,21.5,357.5,349.74,265.11
2016,5,15,14,30,26.0,334.0,2.6,21.0,356.0,352.5,268.08
2016,5,15,14,45,20.5,299.5,2.6,21.0,317.0,309.11,235.84
2016,5,15,15,0,15.0,265.0,2.6,21.0,278.0,269.96,206.58
2016,5,15,15,15,12.0,237.5,2.55,21.0,247.5,240.04,184.1
2016,5,15,15,30,9.0,210.0,2.5,21.0,217.0,210.4,161.6
2016,5,15,15,45,42.0,251.0,2.5,21.0,279.5,274.45,212.37
2016,5,15,16,0,75.0,292.0,2.5,21.0,342.0,333.3,258.11
2016,5,15,16,15,40.5,234.0,2.45,20.5,260.5,251.99,195.87
2016,5,15,16,30,6.0,176.0,2.4,20.0,179.0,173.45,134.77
2016,5,15,16,45,3.0,148.0,2.4,20.0,149.5,144.47,112.22
2016,5,15,17,0,0.0,120.0,2.4,20.0,120.0,115.89,89.61
2016,5,15,17,15,0.0,104.5,2.25,20.0,104.5,100.86,77.74
2016,5,15,17,30,0.0,89.0,2.1,20.0,89.0,85.87,65.71
2016,5,15,17,45,0.0,73.5,2.0,20.0,73.5,70.92,53.54
2016,5,15,18,0,0.0,58.0,1.9,20.0,58.0,56.03,41.2
2016,5,15,18,15,0.0,43.5,1.7,19.5,43.5,42.02,29.47
2016,5,15,18,30,0.0,29.0,1.5,19.0,29.0,27.99,17.54
2016,5,15,18,45,0.0,18.0,1.35,19.0,18.0,17.36,8.26
2016,5,15,19,0,0.0,7.0,1.2,19.0,7.0,6.75,0.0
2016,5,15,19,15,0.0,3.5,1.15,19.0,3.5,3.44,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,4.42,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,8.68,0.0
2016,5,16,6,15,0.0,22.0,2.95,18.0,22.0,21.23,11.54
2016,5,16,6,30,0.0,35.0,3.0,18.0,35.0,33.8,22.49
2016,5,16,6,45,0.0,51.0,3.15,18.0,51.0,49.22,35.72
2016,5,16,7,0,0.0,67.0,3.3,18.0,67.0,64.57,48.72
2016,5,16,7,15,0.0,84.5,3.3,18.5,84.5,81.4,62.61
2016,5,16,7,30,0.0,102.0,3.3,19.0,102.0,98.29,76.26
2016,5,16,7,45,32.5,149.5,3.35,19.5,165.5,156.71,123.14
2016,5,16,8,0,65.0,197.0,3.4,20.0,229.0,218.93,172.36
2016,5,16,8,15,67.0,221.5,3.3,20.0,258.0,247.78,194.77
2016,5,16,8,30,69.0,246.0,3.2,20.0,287.0,276.83,217.05
2016,5,16,8,45,36.0,206.5,3.1,20.5,228.0,222.77,173.54
2016,5,16,9,0,3.0,167.0,3.0,21.0,169.0,163.72,125.86
2016,5,16,9,15,4.5,176.0,2.9,21.5,179.5,173.74,133.24
2016,5,16,9,30,6.0,185.0,2.8,22.0,190.0,183.89,140.56
2016,5,16,9,45,22.0,263.0,2.75,22.5,281.0,272.77,208.58
2016,5,16,10,0,38.0,341.0,2.7,23.0,372.0,366.71,278.11
2016,5,16,10,15,23.0,262.5,2.5,23.0,281.5,277.86,210.62
2016,5,16,10,30,8.0,184.0,2.3,23.0,191.0,185.87,140.22
2016,5,16,10,45,124.0,323.0,2.15,23.5,437.0,435.97,330.15
2016,5,16,11,0,240.0,462.0,2.0,24.0,683.0,686.83,505.12
2016,5,16,11,15,132.0,410.0,1.85,24.5,532.0,537.47,395.79
2016,5,16,11,30,24.0,358.0,1.7,25.0,381.0,378.3,279.02
2016,5,16,11,45,29.0,383.5,1.6,25.5,411.5,409.39,301.19
2016,5,16,12,0,34.0,409.0,1.5,26.0,442.0,440.5,322.04
2016,5,16,12,15,212.0,426.0,1.4,26.0,634.5,641.09,465.59
2016,5,16,12,30,390.0,443.0,1.3,26.0,827.0,841.55,598.5
2016,5,16,12,45,203.5,377.5,1.25,26.0,578.5,588.3,425.98
2016,5,16,13,0,17.0,312.0,1.2,26.0,330.0,321.87,235.68
2016,5,16,13,15,16.5,305.5,1.3,26.0,322.5,314.7,232.19
2016,5,16,13,30,16.0,299.0,1.4,26.0,315.0,307.48,227.29
2016,5,16,13,45,15.5,289.5,1.5,26.5,304.5,297.25,219.77
2016,5,16,14,0,15.0,280.0,1.6,27.0,294.0,286.99,212.24
2016,5,16,14,15,24.0,318.0,1.75,26.5,339.5,335.77,248.97
2016,5,16,14,30,33.0,356.0,1.9,26.0,385.0,380.45,282.36
2016,5,16,14,45,49.5,364.0,2.1,26.0,405.5,400.86,298.21
2016,5,16,15,0,66.0,372.0,2.3,26.0,426.0,419.92,313.2
2016,5,16,15,15,69.0,354.0,2.4,26.0,408.0,401.31,300.5
2016,5,16,15,30,72.0,336.0,2.5,26.0,390.0,382.3,287.55
2016,5,16,15,45,133.5,320.5,2.7,26.0,412.5,408.04,308.91
2016,5,16,16,0,195.0,305.0,2.9,26.0,435.0,425.05,323.28
2016,5,16,16,15,123.0,270.5,2.95,25.5,350.0,338.24,258.61
2016,5,16,16,30,51.0,236.0,3.0,25.0,265.0,256.89,197.09
2016,5,16,16,45,96.0,219.5,3.1,24.5,268.0,259.52,200.48
2016,5,16,17,0,141.0,203.0,3.2,24.0,271.0,258.1,199.81
2016,5,16,17,15,133.0,178.5,3.15,23.5,236.0,222.6,172.05
2016,5,16,17,30,125.0,154.0,3.1,23.0,201.0,187.96,144.49
2016,5,16,17,45,306.0,114.0,3.1,23.0,203.5,189.63,139.81
2016,5,16,18,0,487.0,74.0,3.1,23.0,206.0,170.3,115.02
2016,5,16,18,15,410.5,63.0,3.0,22.0,156.5,118.47,74.12
2016,5,16,18,30,334.0,52.0,2.9,21.0,107.0,74.99,42.79
2016,5,16,18,45,225.5,36.5,2.8,20.5,67.5,36.23,19.16
2016,5,16,19,0,117.0,21.0,2.7,20.0,28.0,16.36,2.22
2016,5,16,19,15,58.5,10.5,2.65,19.5,14.0,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.49,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.96,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.89,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.82,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,7.23,0.45
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,9.64,2.51
2016,5,17,7,15,0.0,24.0,3.15,18.5,24.0,23.16,13.9
2016,5,17,7,30,0.0,38.0,3.2,19.0,38.0,36.69,25.15
2016,5,17,7,45,0.0,42.5,3.25,19.5,42.5,41.05,28.61
2016,5,17,8,0,0.0,47.0,3.3,20.0,47.0,45.41,32.02
2016,5,17,8,15,2.0,109.5,3.3,20.5,111.0,106.88,81.95
2016,5,17,8,30,4.0,172.0,3.3,21.0,175.0,168.53,130.73
2016,5,17,8,45,2.0,124.0,3.3,21.5,125.5,121.22,92.38
2016,5,17,9,0,0.0,76.0,3.3,22.0,76.0,73.55,53.86
2016,5,17,9,15,1.5,119.5,3.2,22.0,121.0,116.79,88.24
2016,5,17,9,30,3.0,163.0,3.1,22.0,166.0,160.27,122.2
2016,5,17,9,45,9.0,214.0,3.05,22.5,221.5,214.81,164.04
2016,5,17,10,0,15.0,265.0,3.0,23.0,277.0,269.99,205.47
2016,5,17,10,15,14.5,266.0,2.95,23.0,278.5,271.21,205.86
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,272.34,206.36
2016,5,17,10,45,13.5,255.5,2.9,23.5,268.0,261.12,197.27
2016,5,17,11,0,13.0,244.0,2.9,24.0,256.0,249.82,188.21
2016,5,17,11,15,15.0,276.0,2.85,24.0,290.5,283.52,213.33
2016,5,17,11,30,17.0,308.0,2.8,24.0,325.0,317.32,238.17
2016,5,17,11,45,37.0,382.0,2.8,24.5,418.5,415.64,309.9
2016,5,17,12,0,57.0,456.0,2.8,25.0,512.0,510.53,376.87
2016,5,17,12,15,95.0,481.5,2.75,25.0,574.5,574.71,422.52
2016,5,17,12,30,133.0,507.0,2.7,25.0,637.0,643.87,470.86
2016,5,17,12,45,470.0,342.5,2.7,25.0,801.5,823.68,605.11
2016,5,17,13,0,807.0,178.0,2.7,25.0,966.0,986.62,716.73
2016,5,17,13,15,606.5,299.0,2.7,25.0,887.0,905.85,660.78
2016,5,17,13,30,406.0,420.0,2.7,25.0,808.0,819.61,597.43
2016,5,17,13,45,327.0,439.5,2.7,25.5,748.0,756.23,552.38
2016,5,17,14,0,248.0,459.0,2.7,26.0,688.0,694.47,507.75
2016,5,17,14,15,139.0,404.0,2.7,25.5,532.0,529.83,392.72
2016,5,17,14,30,30.0,349.0,2.7,25.0,376.0,370.76,276.81
2016,5,17,14,45,69.0,371.0,2.7,25.0,428.5,424.19,318.06
2016,5,17,15,0,108.0,393.0,2.7,25.0,481.0,474.69,355.83
2016,5,17,15,15,69.5,343.5,2.7,25.0,399.0,391.22,294.63
2016,5,17,15,30,31.0,294.0,2.7,25.0,317.0,310.86,235.04
2016,5,17,15,45,43.0,288.5,2.7,25.0,318.5,311.83,236.87
2016,5,17,16,0,55.0,283.0,2.7,25.0,320.0,311.55,237.45
2016,5,17,16,15,27.5,211.5,2.7,24.5,230.0,222.31,170.08
2016,5,17,16,30,0.0,140.0,2.7,24.0,140.0,135.41,102.84
2016,5,17,16,45,137.0,166.0,2.75,24.0,231.5,229.28,178.0
2016,5,17,17,0,274.0,192.0,2.8,24.0,323.0,306.45,236.75
2016,5,17,17,15,258.0,170.0,2.75,23.5,281.0,262.65,201.79
2016,5,17,17,30,242.0,148.0,2.7,23.0,239.0,220.43,167.75
2016,5,17,17,45,216.5,126.0,2.65,23.0,198.0,177.41,132.48
2016,5,17,18,0,191.0,104.0,2.6,23.0,157.0,137.33,99.54
2016,5,17,18,15,154.5,82.5,2.6,22.5,119.0,99.16,69.15
2016,5,17,18,30,118.0,61.0,2.6,22.0,81.0,65.48,43.21
2016,5,17,18,45,62.5,40.5,2.6,22.0,50.5,38.01,23.36
2016,5,17,19,0,7.0,20.0,2.6,22.0,20.0,18.83,4.24
2016,5,17,19,15,3.5,10.0,2.65,21.5,10.0,9.83,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.86,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,15.44,4.43
2016,5,18,6,15,7.5,37.5,3.9,15.0,39.0,35.84,23.57
2016,5,18,6,30,15.0,59.0,3.9,15.0,62.0,56.77,41.45
2016,5,18,6,45,32.5,81.5,3.9,15.5,90.0,81.9,62.18
2016,5,18,7,0,50.0,104.0,3.9,16.0,118.0,109.34,84.76
2016,5,18,7,15,55.5,129.5,3.95,16.0,148.5,138.52,109.25
2016,5,18,7,30,61.0,155.0,4.0,16.0,179.0,168.49,134.09
2016,5,18,7,45,30.5,130.0,4.1,16.5,142.0,137.32,108.65
2016,5,18,8,0,0.0,105.0,4.2,17.0,105.0,101.47,78.88
2016,5,18,8,15,30.5,174.5,4.1,17.0,192.5,184.35,146.37
2016,5,18,8,30,61.0,244.0,4.0,17.0,280.0,270.4,214.88
2016,5,18,8,45,62.5,267.5,3.95,17.5,307.0,297.89,235.41
2016,5,18,9,0,64.0,291.0,3.9,18.0,334.0,325.48,255.83
2016,5,18,9,15,70.5,316.0,3.8,18.5,366.5,358.07,279.84
2016,5,18,9,30,77.0,341.0,3.7,19.0,399.0,391.13,303.84
2016,5,18,9,45,51.0,325.5,3.65,19.5,365.5,359.34,277.84
2016,5,18,10,0,25.0,310.0,3.6,20.0,332.0,325.23,250.22
2016,5,18,10,15,85.5,374.0,3.5,20.5,449.5,441.37,338.28
2016,5,18,10,30,146.0,438.0,3.4,21.0,567.0,565.48,428.56
2016,5,18,10,45,231.5,440.0,3.3,21.5,651.0,649.98,489.33
2016,5,18,11,0,317.0,442.0,3.2,22.0,735.0,742.24,553.93
2016,5,18,11,15,374.5,430.5,3.15,22.0,784.0,792.93,589.35
2016,5,18,11,30,432.0,419.0,3.1,22.0,833.0,847.73,627.28
2016,5,18,11,45,253.5,447.5,3.05,22.5,691.5,703.77,521.7
2016,5,18,12,0,75.0,476.0,3.0,23.0,550.0,548.4,406.25
2016,5,18,12,15,76.5,479.0,2.95,23.0,554.5,553.55,410.53
2016,5,18,12,30,78.0,482.0,2.9,23.0,559.0,558.27,413.71
2016,5,18,12,45,56.0,445.5,2.85,23.5,500.5,499.26,370.42
2016,5,18,13,0,34.0,409.0,2.8,24.0,442.0,440.19,327.03
2016,5,18,13,15,92.0,449.5,2.8,24.0,538.0,537.25,398.77
2016,5,18,13,30,150.0,490.0,2.8,24.0,634.0,637.26,470.04
2016,5,18,13,45,93.5,440.0,2.8,24.0,529.5,525.49,389.95
2016,5,18,14,0,37.0,390.0,2.8,24.0,425.0,420.49,313.7
2016,5,18,14,15,179.5,399.5,2.85,24.0,558.0,561.81,421.04
2016,5,18,14,30,322.0,409.0,2.9,24.0,691.0,694.09,517.26
2016,5,18,14,45,454.0,342.0,2.95,24.0,722.0,731.15,546.89
2016,5,18,15,0,586.0,275.0,3.0,24.0,753.0,755.06,567.69
2016,5,18,15,15,338.5,310.0,3.1,23.5,583.0,571.85,434.65
2016,5,18,15,30,91.0,345.0,3.2,23.0,413.0,404.89,308.46
2016,5,18,15,45,59.0,299.0,3.3,23.0,342.0,333.07,255.36
2016,5,18,16,0,27.0,253.0,3.4,23.0,271.0,264.23,203.1
2016,5,18,16,15,38.0,244.0,3.5,22.5,267.5,260.11,201.28
2016,5,18,16,30,49.0,235.0,3.6,22.0,264.0,254.77,198.21
2016,5,18,16,45,24.5,149.5,3.7,22.0,164.0,157.07,121.59
2016,5,18,17,0,0.0,64.0,3.8,22.0,64.0,61.87,45.15
2016,5,18,17,15,0.0,55.5,3.8,21.5,55.5,53.63,38.71
2016,5,18,17,30,0.0,47.0,3.8,21.0,47.0,45.4,32.13
2016,5,18,17,45,194.5,70.0,3.8,20.5,123.0,118.96,87.38
2016,5,18,18,0,389.0,93.0,3.8,20.0,199.0,168.0,118.53
2016,5,18,18,15,317.5,77.5,3.75,19.5,151.0,118.27,78.78
2016,5,18,18,30,246.0,62.0,3.7,19.0,103.0,76.94,48.15
2016,5,18,18,45,157.0,42.0,3.65,19.0,64.5,40.91,24.2
2016,5,18,19,0,68.0,22.0,3.6,19.0,26.0,18.52,4.96
2016,5,18,19,15,34.0,11.0,3.6,18.5,13.0,10.81,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.41,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.85,0.0
2016,5,19,6,45,0.0,6.0,3.1,15.5,6.0,5.78,0.0
2016,5,19,7,0,0.0,8.0,3.3,16.0,8.0,7.71,0.92
2016,5,19,7,15,0.0,13.0,3.15,16.0,13.0,12.54,5.04
2016,5,19,7,30,0.0,18.0,3.0,16.0,18.0,17.37,9.12
2016,5,19,7,45,0.0,22.5,2.95,16.0,22.5,21.72,12.75
2016,5,19,8,0,0.0,27.0,2.9,16.0,27.0,26.07,16.35
2016,5,19,8,15,0.0,42.0,3.0,16.0,42.0,40.58,28.41
2016,5,19,8,30,0.0,57.0,3.1,16.0,57.0,55.11,40.36
2016,5,19,8,45,0.0,61.5,3.25,16.0,61.5,59.48,43.82
2016,5,19,9,0,0.0,66.0,3.4,16.0,66.0,63.86,47.27
2016,5,19,9,15,0.0,64.0,3.3,16.0,64.0,61.93,45.54
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,60.01,43.84
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,76.03,56.69
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,92.06,69.4
2016,5,19,10,15,0.0,97.0,2.85,17.0,97.0,94.03,70.84
2016,5,19,10,30,0.0,99.0,2.6,17.0,99.0,96.01,72.29
2016,5,19,10,45,3.5,135.5,2.35,17.5,139.0,134.74,103.04
2016,5,19,11,0,7.0,172.0,2.1,18.0,179.0,173.75,133.41
2016,5,19,11,15,148.5,322.0,2.25,18.0,464.5,464.43,358.98
2016,5,19,11,30,290.0,472.0,2.4,18.0,750.0,759.38,569.86
2016,5,19,11,45,270.5,484.0,2.55,18.5,746.0,756.76,564.44
2016,5,19,12,0,251.0,496.0,2.7,19.0,742.0,752.54,560.37
2016,5,19,12,15,186.5,500.5,2.6,19.5,683.5,689.88,513.39
2016,5,19,12,30,122.0,505.0,2.5,20.0,625.0,630.36,468.6
2016,5,19,12,45,223.0,489.5,2.45,20.5,708.0,715.13,530.37
2016,5,19,13,0,324.0,474.0,2.4,21.0,791.0,802.6,591.16
2016,5,19,13,15,568.0,325.0,2.25,21.5,872.0,893.45,658.03
2016,5,19,13,30,812.0,176.0,2.1,22.0,953.0,969.63,708.16
2016,5,19,13,45,538.5,316.0,1.95,22.5,827.0,837.5,614.38
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,706.76,516.68
2016,5,19,14,15,156.0,420.5,1.8,23.0,564.0,561.33,415.62
2016,5,19,14,30,47.0,385.0,1.8,23.0,427.0,421.31,314.21
2016,5,19,14,45,32.0,330.5,1.8,23.0,358.5,352.52,265.06
2016,5,19,15,0,17.0,276.0,1.8,23.0,290.0,282.23,213.3
2016,5,19,15,15,73.0,315.5,1.7,23.0,371.0,366.1,277.84
2016,5,19,15,30,129.0,355.0,1.6,23.0,452.0,445.17,336.51
2016,5,19,15,45,67.0,268.5,1.5,23.0,318.5,308.61,234.91
2016,5,19,16,0,5.0,182.0,1.4,23.0,185.0,179.5,136.37
2016,5,19,16,15,3.0,171.0,1.4,22.5,173.0,167.27,127.88
2016,5,19,16,30,1.0,160.0,1.4,22.0,161.0,155.25,119.12
2016,5,19,16,45,8.5,164.5,1.45,22.0,169.0,163.01,125.79
2016,5,19,17,0,16.0,169.0,1.5,22.0,177.0,169.81,131.58
2016,5,19,17,15,11.5,149.0,1.5,21.5,154.5,147.7,114.61
2016,5,19,17,30,7.0,129.0,1.5,21.0,132.0,126.13,97.88
2016,5,19,17,45,234.5,104.5,1.5,21.0,169.5,162.36,120.84
2016,5,19,18,0,462.0,80.0,1.5,21.0,207.0,171.31,117.5
2016,5,19,18,15,389.0,68.0,1.45,20.5,158.0,120.43,76.98
2016,5,19,18,30,316.0,56.0,1.4,20.0,109.0,78.04,46.03
2016,5,19,18,45,215.5,39.5,1.4,19.5,69.5,39.36,21.71
2016,5,19,19,0,115.0,23.0,1.4,19.0,30.0,17.9,5.25
2016,5,19,19,15,57.5,11.5,1.55,18.5,15.0,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,60.5,12.5,1.6,13.5,16.5,12.29,0.0
2016,5,20,6,0,121.0,25.0,1.8,14.0,33.0,19.44,7.89
2016,5,20,6,15,221.0,41.5,1.8,14.5,73.5,42.77,24.44
2016,5,20,6,30,321.0,58.0,1.8,15.0,114.0,82.31,50.26
2016,5,20,6,45,397.0,69.5,1.85,15.5,164.0,125.41,82.66
2016,5,20,7,0,473.0,81.0,1.9,16.0,214.0,178.14,125.57
2016,5,20,7,15,260.0,114.5,1.9,16.5,190.5,180.08,136.91
2016,5,20,7,30,47.0,148.0,1.9,17.0,167.0,157.29,124.19
2016,5,20,7,45,101.5,178.0,1.95,17.5,225.5,210.89,166.74
2016,5,20,8,0,156.0,208.0,2.0,18.0,284.0,270.36,213.49
2016,5,20,8,15,181.0,232.5,2.0,18.5,330.5,315.85,248.66
2016,5,20,8,30,206.0,257.0,2.0,19.0,377.0,363.78,285.09
2016,5,20,8,45,200.0,283.0,2.0,19.5,408.0,396.87,309.14
2016,5,20,9,0,194.0,309.0,2.0,20.0,439.0,429.02,331.96
2016,5,20,9,15,242.5,325.0,2.0,20.5,499.5,488.18,375.32
2016,5,20,9,30,291.0,341.0,2.0,21.0,560.0,553.77,422.24
2016,5,20,9,45,335.0,348.0,2.05,21.5,612.5,607.77,460.22
2016,5,20,10,0,379.0,355.0,2.1,22.0,665.0,664.16,499.27
2016,5,20,10,15,601.0,252.5,2.1,22.5,769.0,769.41,576.64
2016,5,20,10,30,823.0,150.0,2.1,23.0,873.0,880.12,650.72
2016,5,20,10,45,829.5,152.0,2.15,23.5,900.0,911.21,668.51
2016,5,20,11,0,836.0,154.0,2.2,24.0,927.0,939.69,685.25
2016,5,20,11,15,840.5,155.0,2.15,24.0,946.5,957.9,695.63
2016,5,20,11,30,845.0,156.0,2.1,24.0,966.0,977.39,706.94
2016,5,20,11,45,857.5,150.0,2.1,24.5,980.5,994.87,716.11
2016,5,20,12,0,870.0,144.0,2.1,25.0,995.0,1009.35,723.43
2016,5,20,12,15,870.5,144.0,2.05,25.0,998.5,1014.62,725.84
2016,5,20,12,30,871.0,144.0,2.0,25.0,1002.0,1016.61,726.37
2016,5,20,12,45,869.0,144.0,2.0,25.5,997.0,1012.84,722.62
2016,5,20,13,0,867.0,144.0,2.0,26.0,992.0,1005.81,717.0
2016,5,20,13,15,864.0,143.0,2.0,26.0,979.5,993.55,709.65
2016,5,20,13,30,861.0,142.0,2.0,26.0,967.0,978.08,700.4
2016,5,20,13,45,856.0,141.0,2.0,26.0,946.5,957.55,688.02
2016,5,20,14,0,851.0,140.0,2.0,26.0,926.0,934.04,673.8
2016,5,20,14,15,844.0,138.5,2.0,26.0,898.0,905.36,656.26
2016,5,20,14,30,837.0,137.0,2.0,26.0,870.0,874.08,637.0
2016,5,20,14,45,826.0,135.5,2.0,26.0,835.0,839.67,615.59
2016,5,20,15,0,815.0,134.0,2.0,26.0,800.0,800.22,590.67
2016,5,20,15,15,802.5,131.5,2.05,25.5,759.0,756.84,564.34
2016,5,20,15,30,790.0,129.0,2.1,25.0,718.0,712.05,536.53
2016,5,20,15,45,774.0,125.5,2.15,25.0,672.5,662.69,502.95
2016,5,20,16,0,758.0,122.0,2.2,25.0,627.0,612.74,467.42
2016,5,20,16,15,737.5,117.5,2.2,25.0,577.0,558.8,427.78
2016,5,20,16,30,717.0,113.0,2.2,25.0,527.0,504.72,386.97
2016,5,20,16,45,689.0,108.5,2.25,25.0,474.5,448.01,343.12
2016,5,20,17,0,661.0,104.0,2.3,25.0,422.0,393.06,299.29
2016,5,20,17,15,624.0,97.5,2.15,24.5,368.5,334.78,252.03
2016,5,20,17,30,587.0,91.0,2.0,24.0,315.0,279.87,206.34
2016,5,20,17,45,534.5,83.0,1.9,23.5,262.0,223.0,158.95
2016,5,20,18,0,482.0,75.0,1.8,23.0,209.0,171.86,116.3
2016,5,20,18,15,409.5,64.0,1.65,22.5,160.0,120.78,75.84
2016,5,20,18,30,337.0,53.0,1.5,22.0,111.0,77.58,44.43
2016,5,20,18,45,231.5,38.0,1.4,21.5,71.0,38.84,20.69
2016,5,20,19,0,126.0,23.0,1.3,21.0,31.0,17.86,5.68
2016,5,20,19,15,63.0,11.5,1.35,21.0,15.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,18.0,11.0,1.9,19.5,12.5,10.81,0.0
2016,5,21,6,0,36.0,22.0,2.1,20.0,25.0,19.79,8.11
2016,5,21,6,15,92.5,47.5,2.15,20.0,62.5,45.79,29.2
2016,5,21,6,30,149.0,73.0,2.2,20.0,100.0,80.14,54.37
2016,5,21,6,45,87.0,87.0,2.3,20.5,104.0,94.77,69.17
2016,5,21,7,0,25.0,101.0,2.4,21.0,108.0,101.3,77.37
2016,5,21,7,15,12.5,109.0,2.4,21.5,112.5,107.91,83.11
2016,5,21,7,30,0.0,117.0,2.4,22.0,117.0,112.53,86.81
2016,5,21,7,45,33.0,158.5,2.4,22.5,174.5,165.34,128.35
2016,5,21,8,0,66.0,200.0,2.4,23.0,232.0,222.04,172.34
2016,5,21,8,15,34.5,183.5,2.4,23.0,200.5,194.9,150.64
2016,5,21,8,30,3.0,167.0,2.4,23.0,169.0,163.1,125.04
2016,5,21,8,45,1.5,135.5,2.45,23.5,136.5,132.04,100.06
2016,5,21,9,0,0.0,104.0,2.5,24.0,104.0,100.69,74.88
2016,5,21,9,15,21.0,208.5,2.5,24.0,224.0,218.24,166.72
2016,5,21,9,30,42.0,313.0,2.5,24.0,344.0,337.53,256.48
2016,5,21,9,45,27.5,283.0,2.5,24.5,304.5,298.92,225.97
2016,5,21,10,0,13.0,253.0,2.5,25.0,265.0,256.51,193.11
2016,5,21,10,15,12.5,247.5,2.45,25.0,259.0,251.3,188.97
2016,5,21,10,30,12.0,242.0,2.4,25.0,253.0,245.99,184.7
2016,5,21,10,45,21.5,308.0,2.4,25.5,328.0,319.77,239.1
2016,5,21,11,0,31.0,374.0,2.4,26.0,403.0,398.72,295.61
2016,5,21,11,15,29.0,375.5,2.35,26.0,403.5,399.33,295.28
2016,5,21,11,30,27.0,377.0,2.3,26.0,404.0,399.72,295.17
2016,5,21,11,45,21.0,331.5,2.3,26.5,352.5,344.59,254.69
2016,5,21,12,0,15.0,286.0,2.3,27.0,301.0,294.14,217.48
2016,5,21,12,15,17.0,285.0,2.25,27.0,302.5,295.3,218.51
2016,5,21,12,30,19.0,284.0,2.2,27.0,304.0,300.26,222.15
2016,5,21,12,45,89.5,395.0,2.2,27.0,483.5,481.5,354.48
2016,5,21,13,0,160.0,506.0,2.2,27.0,663.0,667.12,482.47
2016,5,21,13,15,147.5,497.5,2.2,27.0,641.0,644.29,465.55
2016,5,21,13,30,135.0,489.0,2.2,27.0,619.0,621.08,449.85
2016,5,21,13,45,111.5,470.0,2.25,27.0,576.0,572.27,416.51
2016,5,21,14,0,88.0,451.0,2.3,27.0,533.0,528.55,386.36
2016,5,21,14,15,250.5,410.0,2.35,27.0,632.0,639.88,469.71
2016,5,21,14,30,413.0,369.0,2.4,27.0,731.0,736.71,540.04
2016,5,21,14,45,311.0,384.0,2.45,27.0,650.5,648.23,477.13
2016,5,21,15,0,209.0,399.0,2.5,27.0,570.0,565.29,418.01
2016,5,21,15,15,207.0,377.0,2.55,27.0,539.5,533.16,396.69
2016,5,21,15,30,205.0,355.0,2.6,27.0,509.0,500.62,374.47
2016,5,21,15,45,238.0,326.0,2.65,27.0,493.5,484.99,364.89
2016,5,21,16,0,271.0,297.0,2.7,27.0,478.0,468.03,353.87
2016,5,21,16,15,410.5,233.5,2.7,26.5,483.5,476.78,363.44
2016,5,21,16,30,550.0,170.0,2.7,26.0,489.0,468.89,359.31
2016,5,21,16,45,298.5,181.0,2.75,26.0,352.0,324.31,248.88
2016,5,21,17,0,47.0,192.0,2.8,26.0,215.0,205.76,157.52
2016,5,21,17,15,224.5,166.5,2.65,25.5,255.0,247.0,188.7
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,266.95,199.65
2016,5,21,17,45,347.0,126.0,2.45,25.0,244.0,212.98,155.73
2016,5,21,18,0,292.0,111.0,2.4,25.0,193.0,165.55,117.54
2016,5,21,18,15,231.5,90.5,2.35,24.5,146.5,118.57,81.0
2016,5,21,18,30,171.0,70.0,2.3,24.0,100.0,78.76,51.47
2016,5,21,18,45,106.0,46.0,2.3,23.5,62.0,43.22,26.47
2016,5,21,19,0,41.0,22.0,2.3,23.0,24.0,19.74,7.26
2016,5,21,19,15,20.5,11.0,2.4,22.5,12.0,10.81,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,13.27,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,22.52,10.24
2016,5,22,6,15,172.0,45.5,2.3,21.0,72.0,46.0,27.4
2016,5,22,6,30,262.0,64.0,2.4,21.0,111.0,82.3,51.39
2016,5,22,6,45,332.0,78.5,2.5,21.5,159.0,123.86,82.29
2016,5,22,7,0,402.0,93.0,2.6,22.0,207.0,173.58,121.81
2016,5,22,7,15,205.5,112.5,2.6,22.0,171.5,163.41,122.4
2016,5,22,7,30,9.0,132.0,2.6,22.0,136.0,129.69,100.45
2016,5,22,7,45,28.0,163.0,2.6,22.5,176.5,167.64,130.22
2016,5,22,8,0,47.0,194.0,2.6,23.0,217.0,207.89,161.33
2016,5,22,8,15,67.5,224.0,2.6,23.5,261.5,250.13,193.56
2016,5,22,8,30,88.0,254.0,2.6,24.0,306.0,294.58,227.0
2016,5,22,8,45,61.5,260.5,2.6,24.5,298.5,290.2,222.31
2016,5,22,9,0,35.0,267.0,2.6,25.0,291.0,283.0,215.41
2016,5,22,9,15,106.0,313.0,2.6,25.0,392.0,379.29,288.47
2016,5,22,9,30,177.0,359.0,2.6,25.0,493.0,484.54,365.89
2016,5,22,9,45,99.0,327.5,2.6,25.5,403.5,401.21,302.05
2016,5,22,10,0,21.0,296.0,2.6,26.0,314.0,305.03,228.38
2016,5,22,10,15,14.5,240.5,2.6,26.0,253.0,246.13,184.4
2016,5,22,10,30,8.0,185.0,2.6,26.0,192.0,186.78,139.39
2016,5,22,10,45,13.5,251.0,2.65,26.5,263.0,256.59,191.65
2016,5,22,11,0,19.0,317.0,2.7,27.0,334.0,326.93,242.79
2016,5,22,11,15,13.5,249.0,2.75,27.0,261.5,255.46,189.75
2016,5,22,11,30,8.0,181.0,2.8,27.0,189.0,183.88,136.16
2016,5,22,11,45,10.0,200.0,2.85,27.0,210.0,204.61,151.91
2016,5,22,12,0,12.0,219.0,2.9,27.0,231.0,225.36,167.43
2016,5,22,12,15,29.0,330.5,2.95,27.0,359.5,356.52,264.45
2016,5,22,12,30,46.0,442.0,3.0,27.0,488.0,485.41,356.42
2016,5,22,12,45,131.0,472.5,3.1,27.5,601.5,605.63,442.24
2016,5,22,13,0,216.0,503.0,3.2,28.0,715.0,719.36,521.06
2016,5,22,13,15,201.5,497.5,3.25,28.0,693.5,697.04,505.22
2016,5,22,13,30,187.0,492.0,3.3,28.0,672.0,674.17,489.82
2016,5,22,13,45,152.0,478.0,3.35,28.0,622.0,623.01,454.34
2016,5,22,14,0,117.0,464.0,3.4,28.0,572.0,572.57,419.06
2016,5,22,14,15,269.0,415.0,3.4,28.0,654.0,661.4,486.6
2016,5,22,14,30,421.0,366.0,3.4,28.0,736.0,740.61,545.33
2016,5,22,14,45,465.0,336.0,3.45,28.0,729.5,733.95,542.37
2016,5,22,15,0,509.0,306.0,3.5,28.0,723.0,722.84,536.76
2016,5,22,15,15,274.0,307.5,3.5,27.5,530.5,519.24,390.18
2016,5,22,15,30,39.0,309.0,3.5,27.0,338.0,331.15,248.65
2016,5,22,15,45,314.5,254.5,3.55,27.0,466.0,469.92,358.89
2016,5,22,16,0,590.0,200.0,3.6,27.0,594.0,582.08,444.27
