Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,295.0,164.5,3.55,26.5,361.5,340.79,263.02
2016,5,22,16,30,0.0,129.0,3.5,26.0,129.0,124.76,93.58
2016,5,22,16,45,241.0,146.5,3.45,26.0,263.5,262.65,203.31
2016,5,22,17,0,482.0,164.0,3.4,26.0,398.0,372.42,285.01
2016,5,22,17,15,442.5,152.0,3.2,25.5,346.5,317.58,240.82
2016,5,22,17,30,403.0,140.0,3.0,25.0,295.0,266.6,199.53
2016,5,22,17,45,350.5,125.0,2.9,25.0,244.5,213.41,156.21
2016,5,22,18,0,298.0,110.0,2.8,25.0,194.0,166.16,117.95
2016,5,22,18,15,236.5,90.5,2.65,24.5,147.5,119.57,81.66
2016,5,22,18,30,175.0,71.0,2.5,24.0,101.0,80.21,52.49
2016,5,22,18,45,110.5,47.0,2.45,24.0,63.5,44.37,27.22
2016,5,22,19,0,46.0,23.0,2.4,24.0,26.0,20.57,8.21
2016,5,22,19,15,23.0,11.5,2.45,23.5,13.0,11.3,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,13.27,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,22.54,10.5
2016,5,23,6,15,200.0,44.5,2.4,21.0,75.0,44.89,25.84
2016,5,23,6,30,294.0,62.0,2.5,21.0,115.0,83.66,51.21
2016,5,23,6,45,359.0,76.0,2.7,21.5,163.0,125.82,82.78
2016,5,23,7,0,424.0,90.0,2.9,22.0,211.0,175.54,122.67
2016,5,23,7,15,212.0,57.0,2.95,22.5,117.5,112.54,80.99
2016,5,23,7,30,0.0,24.0,3.0,23.0,24.0,23.16,13.5
2016,5,23,7,45,74.5,116.5,3.1,23.5,153.5,141.88,109.08
2016,5,23,8,0,149.0,209.0,3.2,24.0,283.0,268.03,207.76
2016,5,23,8,15,150.0,236.5,3.25,24.0,317.5,304.07,235.38
2016,5,23,8,30,151.0,264.0,3.3,24.0,352.0,340.09,262.71
2016,5,23,8,45,82.0,241.5,3.35,24.5,290.0,283.95,218.41
2016,5,23,9,0,13.0,219.0,3.4,25.0,228.0,220.52,167.86
2016,5,23,9,15,14.5,234.0,3.45,25.0,244.5,236.91,180.15
2016,5,23,9,30,16.0,249.0,3.5,25.0,261.0,253.42,192.31
2016,5,23,9,45,14.5,250.0,3.55,25.5,262.0,254.06,191.96
2016,5,23,10,0,13.0,251.0,3.6,26.0,263.0,254.51,191.54
2016,5,23,10,15,24.0,308.0,3.65,26.0,330.0,323.27,242.9
2016,5,23,10,30,35.0,365.0,3.7,26.0,397.0,390.62,292.16
2016,5,23,10,45,35.0,376.5,3.75,26.5,409.0,403.47,300.37
2016,5,23,11,0,35.0,388.0,3.8,27.0,421.0,416.2,308.65
2016,5,23,11,15,22.5,293.5,3.85,27.0,315.0,311.24,231.71
2016,5,23,11,30,10.0,199.0,3.9,27.0,209.0,203.41,151.15
2016,5,23,11,45,13.0,251.0,3.95,27.5,264.0,257.52,191.49
2016,5,23,12,0,16.0,303.0,4.0,28.0,319.0,311.8,231.02
2016,5,23,12,15,91.0,407.5,4.05,28.0,497.5,495.33,366.07
2016,5,23,12,30,166.0,512.0,4.1,28.0,676.0,680.39,496.13
2016,5,23,12,45,89.5,379.0,4.15,28.0,467.5,470.23,347.12
2016,5,23,13,0,13.0,246.0,4.2,28.0,259.0,252.8,187.1
2016,5,23,13,15,30.5,338.5,4.2,28.0,368.0,365.09,270.75
2016,5,23,13,30,48.0,431.0,4.2,28.0,477.0,473.83,349.15
2016,5,23,13,45,30.0,330.0,4.2,28.0,358.5,354.65,262.84
2016,5,23,14,0,12.0,229.0,4.2,28.0,240.0,234.05,173.8
2016,5,23,14,15,388.0,204.0,4.15,28.0,545.5,561.96,427.44
2016,5,23,14,30,764.0,179.0,4.1,28.0,851.0,854.91,635.03
2016,5,23,14,45,755.0,175.5,4.1,28.0,817.0,819.51,609.89
2016,5,23,15,0,746.0,172.0,4.1,28.0,783.0,782.22,585.45
2016,5,23,15,15,732.0,168.5,4.05,28.0,743.0,740.23,557.36
2016,5,23,15,30,718.0,165.0,4.0,28.0,703.0,696.03,526.42
2016,5,23,15,45,451.5,237.5,4.0,28.0,569.0,550.42,417.52
2016,5,23,16,0,185.0,310.0,4.0,28.0,435.0,423.24,320.01
2016,5,23,16,15,287.0,266.5,4.0,27.5,442.0,433.52,330.69
2016,5,23,16,30,389.0,223.0,4.0,27.0,449.0,431.25,330.59
2016,5,23,16,45,308.5,213.0,4.0,27.0,381.5,360.36,276.13
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,297.41,227.53
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,255.35,194.85
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,215.71,163.4
2016,5,23,17,45,175.5,135.0,3.75,25.5,195.0,175.68,131.32
2016,5,23,18,0,154.0,112.0,3.7,25.0,156.0,138.13,101.02
2016,5,23,18,15,122.5,89.5,3.7,24.5,119.5,102.11,72.49
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,70.0,47.61
2016,5,23,18,45,49.5,45.5,3.7,24.0,53.5,42.45,27.03
2016,5,23,19,0,8.0,24.0,3.7,24.0,24.0,22.39,9.85
2016,5,23,19,15,4.0,12.0,3.8,23.5,12.0,11.8,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,7.0,2.45,21.0,7.0,6.88,0.0
2016,5,24,6,0,0.0,14.0,2.6,21.0,14.0,13.5,4.16
2016,5,24,6,15,0.0,30.0,2.75,21.0,30.0,28.97,17.76
2016,5,24,6,30,0.0,46.0,2.9,21.0,46.0,44.23,30.84
2016,5,24,6,45,0.0,66.0,3.05,21.5,66.0,63.24,46.79
2016,5,24,7,0,0.0,86.0,3.2,22.0,86.0,82.41,62.58
2016,5,24,7,15,26.5,119.0,3.4,22.5,129.5,120.86,92.99
2016,5,24,7,30,53.0,152.0,3.6,23.0,173.0,162.93,126.13
2016,5,24,7,45,50.0,173.0,3.8,23.5,195.0,185.53,143.87
2016,5,24,8,0,47.0,194.0,4.0,24.0,217.0,207.8,160.98
2016,5,24,8,15,52.5,219.0,4.1,24.0,248.0,237.79,184.12
2016,5,24,8,30,58.0,244.0,4.2,24.0,279.0,268.37,207.44
2016,5,24,8,45,30.0,203.0,4.3,24.5,221.5,215.44,165.39
2016,5,24,9,0,2.0,162.0,4.4,25.0,164.0,158.16,119.71
2016,5,24,9,15,5.5,187.0,4.4,25.5,191.5,185.02,140.12
2016,5,24,9,30,9.0,212.0,4.4,26.0,219.0,212.25,160.44
2016,5,24,9,45,132.0,302.5,4.45,26.5,411.0,401.87,305.71
2016,5,24,10,0,255.0,393.0,4.5,27.0,603.0,599.89,449.91
2016,5,24,10,15,211.0,417.0,4.5,27.0,595.5,592.95,442.23
2016,5,24,10,30,167.0,441.0,4.5,27.0,588.0,585.61,435.04
2016,5,24,10,45,90.0,348.0,4.5,27.5,428.0,428.89,320.12
2016,5,24,11,0,13.0,255.0,4.5,28.0,268.0,260.44,193.44
2016,5,24,11,15,30.5,343.5,4.5,28.0,373.0,368.54,273.77
2016,5,24,11,30,48.0,432.0,4.5,28.0,478.0,474.77,350.18
2016,5,24,11,45,40.5,420.5,4.5,28.5,460.5,456.87,335.93
2016,5,24,12,0,33.0,409.0,4.5,29.0,443.0,438.57,321.87
2016,5,24,12,15,31.5,405.5,4.5,29.0,437.5,433.93,318.5
2016,5,24,12,30,30.0,402.0,4.5,29.0,432.0,429.04,314.95
2016,5,24,12,45,33.0,409.0,4.5,29.0,441.5,438.92,322.15
2016,5,24,13,0,36.0,416.0,4.5,29.0,451.0,448.53,329.14
2016,5,24,13,15,27.5,372.0,4.5,29.0,399.0,395.54,291.08
2016,5,24,13,30,19.0,328.0,4.5,29.0,347.0,338.66,249.95
2016,5,24,13,45,18.5,320.5,4.5,29.0,339.0,330.34,244.19
2016,5,24,14,0,18.0,313.0,4.5,29.0,331.0,321.97,238.29
2016,5,24,14,15,63.0,372.5,4.5,29.0,429.0,424.64,314.79
2016,5,24,14,30,108.0,432.0,4.5,29.0,527.0,521.05,384.9
2016,5,24,14,45,94.0,408.0,4.5,29.0,489.0,481.39,356.42
2016,5,24,15,0,80.0,384.0,4.5,29.0,451.0,442.41,328.71
2016,5,24,15,15,116.5,371.5,4.45,28.5,463.0,457.54,342.0
2016,5,24,15,30,153.0,359.0,4.4,28.0,475.0,466.26,350.41
2016,5,24,15,45,168.5,335.0,4.35,28.0,454.5,445.78,336.36
2016,5,24,16,0,184.0,311.0,4.3,28.0,434.0,423.56,320.88
2016,5,24,16,15,139.5,283.5,4.1,27.5,373.0,360.38,274.17
2016,5,24,16,30,95.0,256.0,3.9,27.0,312.0,299.97,229.03
2016,5,24,16,45,250.5,214.0,3.75,27.0,341.0,332.82,255.27
2016,5,24,17,0,406.0,172.0,3.6,27.0,370.0,347.21,265.0
2016,5,24,17,15,342.0,169.0,3.5,26.5,322.0,294.93,223.82
2016,5,24,17,30,278.0,166.0,3.4,26.0,274.0,250.2,188.59
2016,5,24,17,45,229.0,146.5,3.3,25.5,226.0,200.93,149.65
2016,5,24,18,0,180.0,127.0,3.2,25.0,178.0,157.3,115.32
2016,5,24,18,15,133.5,101.5,3.15,24.5,135.0,114.48,81.96
2016,5,24,18,30,87.0,76.0,3.1,24.0,92.0,77.37,53.7
2016,5,24,18,45,43.5,49.0,3.1,24.0,57.0,46.26,30.2
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,21.12,9.32
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,10.61,2.08
2016,5,25,6,15,0.0,26.5,3.35,23.0,26.5,25.58,14.89
2016,5,25,6,30,0.0,42.0,3.5,23.0,42.0,40.55,27.58
2016,5,25,6,45,0.0,60.5,3.65,23.5,60.5,58.15,42.24
2016,5,25,7,0,0.0,79.0,3.8,24.0,79.0,75.87,56.76
2016,5,25,7,15,59.5,119.0,3.95,24.0,142.0,129.85,98.82
2016,5,25,7,30,119.0,159.0,4.1,24.0,205.0,191.45,147.22
2016,5,25,7,45,59.5,139.5,4.25,24.5,162.5,157.45,121.02
2016,5,25,8,0,0.0,120.0,4.4,25.0,120.0,115.87,87.84
2016,5,25,8,15,0.0,135.0,4.4,25.0,135.0,130.43,99.1
2016,5,25,8,30,0.0,150.0,4.4,25.0,150.0,145.02,110.22
2016,5,25,8,45,7.5,189.0,4.4,25.5,194.5,187.32,142.74
2016,5,25,9,0,15.0,228.0,4.4,26.0,239.0,230.48,175.35
2016,5,25,9,15,16.0,244.5,4.45,26.0,256.5,248.1,188.3
2016,5,25,9,30,17.0,261.0,4.5,26.0,274.0,265.78,201.3
2016,5,25,9,45,13.5,243.0,4.55,26.5,254.0,246.41,185.76
2016,5,25,10,0,10.0,225.0,4.6,27.0,234.0,226.66,170.09
2016,5,25,10,15,94.5,333.0,4.6,27.0,416.5,411.06,309.88
2016,5,25,10,30,179.0,441.0,4.6,27.0,599.0,595.92,443.78
2016,5,25,10,45,127.5,442.5,4.6,27.5,557.0,556.65,412.27
2016,5,25,11,0,76.0,444.0,4.6,28.0,515.0,509.99,376.33
2016,5,25,11,15,66.0,444.0,4.55,28.0,506.5,502.53,370.42
2016,5,25,11,30,56.0,444.0,4.5,28.0,498.0,494.4,363.93
2016,5,25,11,45,37.0,384.0,4.45,28.0,420.5,416.79,307.74
2016,5,25,12,0,18.0,324.0,4.4,28.0,343.0,334.39,247.42
2016,5,25,12,15,17.5,316.0,4.35,28.0,334.0,326.2,241.55
2016,5,25,12,30,17.0,308.0,4.3,28.0,325.0,317.88,235.43
2016,5,25,12,45,21.5,343.0,4.3,28.5,364.0,356.78,263.47
2016,5,25,13,0,26.0,378.0,4.3,29.0,403.0,400.48,294.51
2016,5,25,13,15,42.0,412.5,4.2,29.0,453.5,450.19,330.49
2016,5,25,13,30,58.0,447.0,4.1,29.0,504.0,499.3,365.63
2016,5,25,13,45,54.0,431.5,4.1,29.5,483.5,478.58,350.25
2016,5,25,14,0,50.0,416.0,4.1,30.0,463.0,457.81,335.14
2016,5,25,14,15,68.0,419.5,4.05,30.0,481.0,475.88,348.94
2016,5,25,14,30,86.0,423.0,4.0,30.0,499.0,492.71,361.7
2016,5,25,14,45,94.5,408.5,3.95,30.0,489.0,482.22,354.94
2016,5,25,15,0,103.0,394.0,3.9,30.0,479.0,470.88,347.65
2016,5,25,15,15,82.5,363.5,3.95,29.5,429.5,420.41,312.24
2016,5,25,15,30,62.0,333.0,4.0,29.0,380.0,371.41,277.44
2016,5,25,15,45,32.0,247.5,4.05,29.0,271.5,263.74,197.81
2016,5,25,16,0,2.0,162.0,4.1,29.0,163.0,158.14,117.68
2016,5,25,16,15,9.5,184.0,4.05,28.5,189.5,183.67,138.19
2016,5,25,16,30,17.0,206.0,4.0,28.0,216.0,208.27,157.85
2016,5,25,16,45,108.0,206.5,4.0,28.0,260.0,254.21,194.18
2016,5,25,17,0,199.0,207.0,4.0,28.0,304.0,287.79,219.6
2016,5,25,17,15,179.0,186.0,3.85,27.5,265.5,247.87,188.61
2016,5,25,17,30,159.0,165.0,3.7,27.0,227.0,210.01,158.97
2016,5,25,17,45,143.0,141.0,3.55,26.5,190.0,172.66,129.3
2016,5,25,18,0,127.0,117.0,3.4,26.0,153.0,137.19,100.85
2016,5,25,18,15,99.0,93.0,3.4,25.5,117.5,101.85,72.99
2016,5,25,18,30,71.0,69.0,3.4,25.0,82.0,70.07,48.27
2016,5,25,18,45,37.5,46.5,3.4,25.0,53.5,44.17,28.57
2016,5,25,19,0,4.0,24.0,3.4,25.0,25.0,22.87,10.81
2016,5,25,19,15,2.0,12.0,3.4,24.5,12.5,11.8,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.1,23.5,5.0,4.91,0.0
2016,5,26,6,0,0.0,10.0,3.2,24.0,10.0,9.64,1.41
2016,5,26,6,15,0.0,25.5,3.4,24.0,25.5,24.61,14.05
2016,5,26,6,30,0.0,41.0,3.6,24.0,41.0,39.61,26.69
2016,5,26,6,45,0.0,60.0,3.8,24.0,60.0,57.69,41.78
2016,5,26,7,0,0.0,79.0,4.0,24.0,79.0,75.87,56.76
2016,5,26,7,15,10.0,109.5,4.15,24.0,113.5,107.68,82.27
2016,5,26,7,30,20.0,140.0,4.3,24.0,148.0,140.82,108.61
2016,5,26,7,45,10.0,93.5,4.5,24.5,97.5,94.19,70.87
2016,5,26,8,0,0.0,47.0,4.7,25.0,47.0,45.41,31.27
2016,5,26,8,15,0.0,66.0,4.7,25.0,66.0,63.82,45.98
2016,5,26,8,30,0.0,85.0,4.7,25.0,85.0,82.24,60.53
2016,5,26,8,45,3.0,137.5,4.7,25.5,139.5,134.84,101.79
2016,5,26,9,0,6.0,190.0,4.7,26.0,194.0,187.84,142.5
2016,5,26,9,15,44.5,268.0,4.55,25.5,301.5,292.41,223.28
2016,5,26,9,30,83.0,346.0,4.4,25.0,409.0,399.56,304.07
2016,5,26,9,45,132.0,374.5,4.3,25.0,480.5,472.39,357.99
2016,5,26,10,0,181.0,403.0,4.2,25.0,552.0,546.13,411.77
2016,5,26,10,15,97.0,328.5,3.9,25.0,409.0,408.58,308.8
2016,5,26,10,30,13.0,254.0,3.6,25.0,266.0,258.5,194.34
2016,5,26,10,45,60.5,358.0,3.35,25.0,414.0,407.84,306.5
2016,5,26,11,0,108.0,462.0,3.1,25.0,562.0,557.55,413.51
2016,5,26,11,15,173.5,474.0,3.25,25.0,639.0,638.77,471.78
2016,5,26,11,30,239.0,486.0,3.4,25.0,716.0,717.7,527.98
2016,5,26,11,45,285.5,456.5,3.55,25.5,734.5,741.74,545.11
2016,5,26,12,0,332.0,427.0,3.7,26.0,753.0,761.43,559.65
2016,5,26,12,15,312.5,458.5,4.0,26.0,767.0,775.8,569.18
2016,5,26,12,30,293.0,490.0,4.3,26.0,781.0,788.6,577.67
2016,5,26,12,45,298.5,486.0,4.65,26.5,781.0,789.38,578.73
2016,5,26,13,0,304.0,482.0,5.0,27.0,781.0,788.75,579.2
2016,5,26,13,15,306.0,478.0,5.1,27.0,775.5,783.27,576.2
2016,5,26,13,30,308.0,474.0,5.2,27.0,770.0,776.45,572.32
2016,5,26,13,45,515.5,346.0,5.35,27.5,829.0,843.79,626.28
2016,5,26,14,0,723.0,218.0,5.5,28.0,888.0,898.42,668.77
2016,5,26,14,15,490.5,324.0,5.35,28.0,773.0,774.41,577.19
2016,5,26,14,30,258.0,430.0,5.2,28.0,658.0,657.46,488.05
2016,5,26,14,45,281.0,406.0,5.1,28.0,645.0,644.02,480.12
2016,5,26,15,0,304.0,382.0,5.0,28.0,632.0,628.18,469.98
2016,5,26,15,15,404.5,324.5,4.8,28.0,640.0,639.43,480.86
2016,5,26,15,30,505.0,267.0,4.6,28.0,648.0,639.42,483.16
2016,5,26,15,45,449.5,268.5,4.4,28.0,591.5,579.47,438.76
2016,5,26,16,0,394.0,270.0,4.2,28.0,535.0,521.07,395.44
2016,5,26,16,15,429.0,236.5,4.05,27.5,504.5,491.25,374.89
2016,5,26,16,30,464.0,203.0,3.9,27.0,474.0,455.07,348.69
2016,5,26,16,45,456.0,190.5,3.75,27.0,436.0,413.48,316.33
2016,5,26,17,0,448.0,178.0,3.6,27.0,398.0,371.96,283.28
2016,5,26,17,15,408.5,165.0,3.6,26.5,347.0,317.99,240.88
2016,5,26,17,30,369.0,152.0,3.6,26.0,296.0,267.49,200.48
2016,5,26,17,45,320.5,135.5,3.65,25.5,246.5,216.06,159.2
2016,5,26,18,0,272.0,119.0,3.7,25.0,197.0,169.95,122.22
2016,5,26,18,15,211.0,98.0,3.8,24.5,151.0,123.32,85.93
2016,5,26,18,30,150.0,77.0,3.9,24.0,105.0,83.86,56.46
2016,5,26,18,45,86.0,51.5,4.05,24.0,66.0,49.09,31.47
2016,5,26,19,0,22.0,26.0,4.2,24.0,27.0,24.16,12.1
2016,5,26,19,15,11.0,13.0,4.2,23.5,13.5,12.78,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.0,12.5,4.85,22.5,13.5,12.29,0.0
2016,5,27,6,0,26.0,25.0,4.9,23.0,27.0,22.31,10.88
2016,5,27,6,15,78.0,52.0,4.9,23.0,65.0,49.21,31.93
2016,5,27,6,30,130.0,79.0,4.9,23.0,103.0,84.42,58.02
2016,5,27,6,45,65.0,69.0,4.95,23.0,81.0,75.24,53.59
2016,5,27,7,0,0.0,59.0,5.0,23.0,59.0,57.02,41.51
2016,5,27,7,15,0.0,87.5,5.1,23.0,87.5,84.24,63.8
2016,5,27,7,30,0.0,116.0,5.2,23.0,116.0,111.55,85.83
2016,5,27,7,45,16.5,152.0,5.35,23.5,160.0,152.49,118.12
2016,5,27,8,0,33.0,188.0,5.5,24.0,204.0,195.78,151.91
2016,5,27,8,15,16.5,111.0,5.5,24.5,119.0,115.93,87.92
2016,5,27,8,30,0.0,34.0,5.5,25.0,34.0,32.86,20.89
2016,5,27,8,45,11.5,141.5,5.5,25.5,149.5,143.78,109.11
2016,5,27,9,0,23.0,249.0,5.5,26.0,265.0,255.93,195.5
2016,5,27,9,15,12.0,197.0,5.45,26.0,206.0,199.18,151.05
2016,5,27,9,30,1.0,145.0,5.4,26.0,147.0,141.25,105.63
2016,5,27,9,45,0.5,91.5,5.35,26.5,92.5,89.03,64.57
2016,5,27,10,0,0.0,38.0,5.3,27.0,38.0,36.79,23.39
2016,5,27,10,15,0.0,39.5,5.2,27.0,39.5,38.25,24.51
2016,5,27,10,30,0.0,41.0,5.1,27.0,41.0,39.72,25.61
2016,5,27,10,45,2.0,96.0,5.0,27.5,98.0,94.93,68.54
2016,5,27,11,0,4.0,151.0,4.9,28.0,155.0,150.41,110.9
2016,5,27,11,15,10.5,228.5,4.7,28.0,239.0,232.44,172.9
2016,5,27,11,30,17.0,306.0,4.5,28.0,323.0,315.01,233.96
2016,5,27,11,45,20.0,334.0,4.35,28.5,353.5,345.85,255.66
2016,5,27,12,0,23.0,362.0,4.2,29.0,384.0,376.71,277.26
2016,5,27,12,15,18.5,305.5,3.9,29.0,323.5,316.8,233.42
2016,5,27,12,30,14.0,249.0,3.6,29.0,263.0,256.86,189.38
2016,5,27,12,45,16.0,285.5,3.3,29.0,302.0,294.64,217.13
2016,5,27,13,0,18.0,322.0,3.0,29.0,341.0,332.36,244.27
2016,5,27,13,15,17.0,307.0,2.65,29.0,324.0,316.35,232.32
2016,5,27,13,30,16.0,292.0,2.3,29.0,307.0,300.29,220.51
2016,5,27,13,45,17.0,299.0,1.95,29.5,315.0,307.71,225.28
2016,5,27,14,0,18.0,306.0,1.6,30.0,323.0,315.02,229.77
2016,5,27,14,15,51.5,365.0,1.45,29.5,411.0,406.57,296.22
2016,5,27,14,30,85.0,424.0,1.3,29.0,499.0,492.65,356.67
2016,5,27,14,45,115.5,414.0,1.15,29.0,511.5,508.63,367.7
2016,5,27,15,0,146.0,404.0,1.0,29.0,524.0,518.57,374.91
2016,5,27,15,15,433.5,287.5,1.05,29.0,619.0,625.8,456.28
2016,5,27,15,30,721.0,171.0,1.1,29.0,714.0,704.74,515.09
2016,5,27,15,45,712.5,162.0,1.2,29.0,670.5,658.08,483.82
2016,5,27,16,0,704.0,153.0,1.3,29.0,627.0,610.34,452.04
2016,5,27,16,15,681.5,147.5,1.4,28.5,578.0,556.81,415.73
2016,5,27,16,30,659.0,142.0,1.5,28.0,529.0,503.99,378.52
2016,5,27,16,45,638.5,132.5,1.6,28.0,478.5,449.24,337.83
2016,5,27,17,0,618.0,123.0,1.7,28.0,428.0,395.55,296.5
2016,5,27,17,15,580.0,115.5,1.65,27.5,374.5,338.36,251.57
2016,5,27,17,30,542.0,108.0,1.6,27.0,321.0,284.67,208.25
2016,5,27,17,45,499.0,97.0,1.6,26.5,269.5,229.1,162.96
2016,5,27,18,0,456.0,86.0,1.6,26.0,218.0,179.08,121.86
2016,5,27,18,15,384.5,74.0,1.5,25.0,169.0,128.42,82.39
2016,5,27,18,30,313.0,62.0,1.4,24.0,120.0,85.99,51.55
2016,5,27,18,45,216.0,45.5,1.35,23.5,79.5,46.81,26.57
2016,5,27,19,0,119.0,29.0,1.3,23.0,39.0,24.14,12.44
2016,5,27,19,15,59.5,14.5,1.4,23.0,19.5,14.25,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,32.0,15.5,2.25,21.5,18.0,15.24,0.0
2016,5,28,6,0,64.0,31.0,2.4,22.0,36.0,26.97,14.57
2016,5,28,6,15,149.0,52.0,2.6,22.0,76.0,50.82,31.68
2016,5,28,6,30,234.0,73.0,2.8,22.0,116.0,88.66,57.5
2016,5,28,6,45,117.0,67.0,3.0,22.5,88.5,80.68,55.93
2016,5,28,7,0,0.0,61.0,3.2,23.0,61.0,58.93,43.08
2016,5,28,7,15,0.0,77.0,3.4,23.0,77.0,74.29,55.64
2016,5,28,7,30,0.0,93.0,3.6,23.0,93.0,89.7,68.02
2016,5,28,7,45,0.0,89.5,3.8,23.5,89.5,86.48,65.02
2016,5,28,8,0,0.0,86.0,4.0,24.0,86.0,83.18,61.98
2016,5,28,8,15,127.5,169.5,4.05,24.5,244.5,228.25,177.21
2016,5,28,8,30,255.0,253.0,4.1,25.0,403.0,387.19,299.3
2016,5,28,8,45,313.0,264.5,4.15,25.5,465.0,447.0,343.94
2016,5,28,9,0,371.0,276.0,4.2,26.0,527.0,511.78,391.85
2016,5,28,9,15,283.5,317.5,4.2,26.5,517.0,510.01,387.49
2016,5,28,9,30,196.0,359.0,4.2,27.0,507.0,497.4,374.97
2016,5,28,9,45,477.0,266.0,4.2,27.5,652.0,637.88,482.19
2016,5,28,10,0,758.0,173.0,4.2,28.0,797.0,792.46,593.9
2016,5,28,10,15,767.5,175.5,4.15,28.0,830.0,829.41,617.17
2016,5,28,10,30,777.0,178.0,4.1,28.0,863.0,864.46,639.66
2016,5,28,10,45,785.5,179.0,4.05,28.0,890.0,895.03,658.97
2016,5,28,11,0,794.0,180.0,4.0,28.0,917.0,923.26,676.66
2016,5,28,11,15,568.5,315.5,3.95,28.0,849.0,863.14,632.01
2016,5,28,11,30,343.0,451.0,3.9,28.0,781.0,786.75,572.46
2016,5,28,11,45,307.0,471.5,3.9,28.5,770.0,777.19,563.79
2016,5,28,12,0,271.0,492.0,3.9,29.0,759.0,765.52,553.33
2016,5,28,12,15,546.5,333.0,3.85,29.0,873.5,886.7,644.16
2016,5,28,12,30,822.0,174.0,3.8,29.0,988.0,1000.07,721.18
2016,5,28,12,45,540.0,334.5,3.8,29.0,868.5,881.79,638.88
2016,5,28,13,0,258.0,495.0,3.8,29.0,749.0,755.72,545.32
2016,5,28,13,15,213.5,494.5,3.8,29.0,703.0,704.57,510.38
2016,5,28,13,30,169.0,494.0,3.8,29.0,657.0,657.64,477.44
2016,5,28,13,45,485.0,331.5,3.8,29.0,785.0,800.08,586.26
2016,5,28,14,0,801.0,169.0,3.8,29.0,913.0,919.31,670.94
2016,5,28,14,15,794.0,167.0,3.75,29.0,886.0,891.36,651.97
2016,5,28,14,30,787.0,165.0,3.7,29.0,859.0,860.96,632.41
2016,5,28,14,45,769.0,167.0,3.65,29.0,823.5,822.96,607.66
2016,5,28,15,0,751.0,169.0,3.6,29.0,788.0,783.58,581.86
2016,5,28,15,15,738.0,165.5,3.55,28.5,748.5,742.33,555.69
2016,5,28,15,30,725.0,162.0,3.5,28.0,709.0,698.88,526.78
2016,5,28,15,45,708.0,158.0,3.5,28.0,664.5,651.21,493.07
2016,5,28,16,0,691.0,154.0,3.5,28.0,620.0,603.2,458.41
2016,5,28,16,15,669.0,148.5,3.35,27.5,572.0,550.64,420.13
2016,5,28,16,30,647.0,143.0,3.2,27.0,524.0,498.75,381.39
2016,5,28,16,45,621.5,135.5,3.05,27.0,473.5,444.12,338.93
2016,5,28,17,0,596.0,128.0,2.9,27.0,423.0,391.11,296.72
2016,5,28,17,15,558.5,120.5,2.9,26.5,370.5,335.31,252.25
2016,5,28,17,30,521.0,113.0,2.9,26.0,318.0,281.94,208.68
2016,5,28,17,45,477.5,101.5,2.9,25.5,267.0,227.9,164.1
2016,5,28,18,0,434.0,90.0,2.9,25.0,216.0,178.5,123.17
2016,5,28,18,15,363.0,77.5,2.9,24.5,167.5,128.65,83.88
2016,5,28,18,30,292.0,65.0,2.9,24.0,119.0,86.96,53.24
2016,5,28,18,45,199.0,47.5,2.9,24.0,79.0,48.14,27.9
2016,5,28,19,0,106.0,30.0,2.9,24.0,39.0,24.93,13.17
2016,5,28,19,15,53.0,15.0,2.9,23.5,19.5,14.74,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.0,4.5,4.42,0.0
2016,5,29,6,0,0.0,9.0,2.3,21.0,9.0,8.67,0.92
2016,5,29,6,15,0.0,19.0,2.35,21.0,19.0,18.33,9.22
2016,5,29,6,30,0.0,29.0,2.4,21.0,29.0,27.99,17.51
2016,5,29,6,45,0.0,41.0,2.5,21.5,41.0,39.59,27.29
2016,5,29,7,0,0.0,53.0,2.6,22.0,53.0,51.2,36.91
2016,5,29,7,15,75.0,106.0,2.7,22.0,136.0,121.82,92.6
2016,5,29,7,30,150.0,159.0,2.8,22.0,219.0,201.45,155.49
2016,5,29,7,45,189.5,182.0,2.9,22.5,268.5,248.1,192.23
2016,5,29,8,0,229.0,205.0,3.0,23.0,318.0,299.78,232.6
2016,5,29,8,15,232.5,230.5,3.05,23.0,356.0,338.53,262.86
2016,5,29,8,30,236.0,256.0,3.1,23.0,394.0,378.15,293.18
2016,5,29,8,45,183.0,284.0,3.2,23.5,397.0,386.48,298.08
2016,5,29,9,0,130.0,312.0,3.3,24.0,400.0,389.35,298.37
2016,5,29,9,15,65.0,207.0,3.35,24.5,251.0,246.8,189.12
2016,5,29,9,30,0.0,102.0,3.4,25.0,102.0,98.8,72.61
2016,5,29,9,45,16.5,217.5,3.45,25.5,231.0,223.81,169.42
2016,5,29,10,0,33.0,333.0,3.5,26.0,360.0,353.55,265.88
2016,5,29,10,15,31.5,342.0,3.5,26.0,368.5,362.78,271.77
2016,5,29,10,30,30.0,351.0,3.5,26.0,377.0,371.8,277.9
2016,5,29,10,45,29.0,357.5,3.5,26.5,383.5,378.6,281.9
2016,5,29,11,0,28.0,364.0,3.5,27.0,390.0,385.23,285.79
2016,5,29,11,15,23.5,347.0,3.45,27.0,369.5,364.99,270.66
2016,5,29,11,30,19.0,330.0,3.4,27.0,349.0,340.47,252.5
2016,5,29,11,45,28.5,376.0,3.4,27.5,404.0,400.11,295.38
2016,5,29,12,0,38.0,422.0,3.4,28.0,459.0,456.03,334.56
2016,5,29,12,15,441.0,288.0,3.35,28.0,724.5,736.34,544.43
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,996.17,719.41
2016,5,29,12,45,839.0,157.0,3.25,28.0,985.0,992.62,714.63
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,991.46,713.7
2016,5,29,13,15,831.5,159.0,3.1,28.0,968.0,980.09,705.9
2016,5,29,13,30,829.0,158.0,3.0,28.0,956.0,965.61,696.27
2016,5,29,13,45,820.0,159.5,2.95,28.0,935.5,944.42,682.78
2016,5,29,14,0,811.0,161.0,2.9,28.0,915.0,920.51,667.61
2016,5,29,14,15,804.0,159.0,2.8,28.0,888.0,892.37,649.35
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,861.76,629.49
2016,5,29,14,45,647.0,234.0,2.65,28.0,791.0,787.78,579.65
2016,5,29,15,0,497.0,311.0,2.6,28.0,721.0,717.77,528.45
2016,5,29,15,15,422.0,320.0,2.55,27.5,656.0,648.61,480.96
2016,5,29,15,30,347.0,329.0,2.5,27.0,591.0,581.66,434.08
2016,5,29,15,45,531.0,235.0,2.45,27.0,608.0,603.46,454.37
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,606.09,459.42
2016,5,29,16,15,694.0,136.5,2.4,27.0,576.5,554.06,421.1
2016,5,29,16,30,673.0,132.0,2.4,27.0,528.0,502.55,382.52
2016,5,29,16,45,523.0,157.0,2.4,27.0,447.0,415.21,315.93
2016,5,29,17,0,373.0,182.0,2.4,27.0,366.0,342.36,259.88
2016,5,29,17,15,449.0,146.5,2.25,26.5,342.5,316.99,238.79
2016,5,29,17,30,525.0,111.0,2.1,26.0,319.0,281.81,207.97
2016,5,29,17,45,466.5,103.0,2.0,25.5,266.5,226.72,163.06
2016,5,29,18,0,408.0,95.0,1.9,25.0,214.0,177.94,123.4
2016,5,29,18,15,339.0,81.5,1.95,24.5,166.0,128.89,84.98
2016,5,29,18,30,270.0,68.0,2.0,24.0,118.0,87.79,54.74
2016,5,29,18,45,179.0,49.5,2.05,24.0,78.0,50.69,30.38
2016,5,29,19,0,88.0,31.0,2.1,24.0,38.0,25.71,13.98
2016,5,29,19,15,44.0,15.5,2.3,23.5,19.0,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.25,21.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.2,21.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.5,1.15,21.0,3.5,3.37,0.0
2016,5,30,7,0,0.0,5.0,1.1,21.0,5.0,4.82,0.0
2016,5,30,7,15,0.0,9.0,1.0,21.0,9.0,8.68,1.63
2016,5,30,7,30,0.0,13.0,0.9,21.0,13.0,12.54,4.84
2016,5,30,7,45,0.0,54.0,0.8,21.0,54.0,52.18,37.63
2016,5,30,8,0,0.0,95.0,0.7,21.0,95.0,91.84,69.69
2016,5,30,8,15,85.5,178.5,0.75,21.5,229.0,215.98,167.71
2016,5,30,8,30,171.0,262.0,0.8,22.0,363.0,348.25,267.43
2016,5,30,8,45,320.0,251.0,0.9,22.5,460.0,437.67,334.01
2016,5,30,9,0,469.0,240.0,1.0,23.0,557.0,541.5,409.89
2016,5,30,9,15,549.0,226.0,1.05,23.0,621.5,605.58,455.88
2016,5,30,9,30,629.0,212.0,1.1,23.0,686.0,676.34,505.99
2016,5,30,9,45,645.0,216.5,1.15,23.5,725.5,719.43,534.11
2016,5,30,10,0,661.0,221.0,1.2,24.0,765.0,761.83,561.49
2016,5,30,10,15,672.0,225.0,1.4,24.0,798.0,798.59,587.43
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,833.84,612.2
2016,5,30,10,45,691.0,232.0,1.85,24.5,857.5,863.7,632.15
2016,5,30,11,0,699.0,235.0,2.1,25.0,884.0,891.52,650.57
2016,5,30,11,15,705.0,237.0,2.2,25.0,903.5,914.23,665.49
2016,5,30,11,30,711.0,239.0,2.3,25.0,923.0,934.53,678.92
2016,5,30,11,45,766.5,202.5,2.45,25.0,948.5,958.85,695.52
2016,5,30,12,0,822.0,166.0,2.6,25.0,974.0,984.93,713.24
2016,5,30,12,15,823.5,166.0,2.55,25.0,978.5,991.23,716.41
2016,5,30,12,30,825.0,166.0,2.5,25.0,983.0,994.39,717.84
2016,5,30,12,45,830.0,162.0,2.5,25.0,981.0,993.89,717.54
2016,5,30,13,0,835.0,158.0,2.5,25.0,979.0,984.81,711.87
2016,5,30,13,15,832.5,157.0,2.4,25.0,967.5,973.77,704.16
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,959.64,694.56
2016,5,30,13,45,829.5,152.5,2.2,25.5,937.5,941.95,681.44
2016,5,30,14,0,829.0,149.0,2.1,26.0,919.0,921.2,666.49
2016,5,30,14,15,822.5,147.0,2.0,26.0,893.0,897.05,650.75
2016,5,30,14,30,816.0,145.0,1.9,26.0,867.0,866.43,630.85
2016,5,30,14,45,810.5,141.5,1.85,26.0,834.5,832.77,609.44
2016,5,30,15,0,805.0,138.0,1.8,26.0,802.0,796.81,586.45
2016,5,30,15,15,793.5,135.0,1.85,26.0,763.0,754.6,559.91
2016,5,30,15,30,782.0,132.0,1.9,26.0,724.0,710.93,532.01
2016,5,30,15,45,772.5,126.0,1.95,26.0,680.5,664.42,500.85
2016,5,30,16,0,763.0,120.0,2.0,26.0,637.0,616.76,467.41
2016,5,30,16,15,743.0,116.5,1.95,26.0,588.5,564.34,429.02
2016,5,30,16,30,723.0,113.0,1.9,26.0,540.0,511.63,389.47
2016,5,30,16,45,693.0,109.5,1.9,26.0,487.5,454.97,346.07
2016,5,30,17,0,663.0,106.0,1.9,26.0,435.0,400.22,302.89
2016,5,30,17,15,627.5,100.0,1.7,25.5,382.0,343.12,257.0
2016,5,30,17,30,592.0,94.0,1.5,25.0,329.0,289.14,212.52
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,232.07,165.41
2016,5,30,18,0,467.0,84.0,1.2,25.0,222.0,181.0,123.43
2016,5,30,18,15,398.5,73.0,1.1,24.5,173.0,130.99,84.03
2016,5,30,18,30,330.0,62.0,1.0,24.0,124.0,88.82,53.05
2016,5,30,18,45,236.0,46.5,0.95,23.5,83.5,49.42,27.89
2016,5,30,19,0,142.0,31.0,0.9,23.0,43.0,24.07,12.99
2016,5,30,19,15,71.0,15.5,0.95,23.0,21.5,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,2.0,21.0,10.5,10.32,0.0
2016,5,31,6,0,0.0,21.0,2.1,21.0,21.0,20.28,9.86
2016,5,31,6,15,3.5,42.0,2.1,21.0,42.5,39.91,26.61
2016,5,31,6,30,7.0,63.0,2.1,21.0,64.0,60.29,43.79
2016,5,31,6,45,20.5,84.5,2.15,21.5,90.0,82.78,61.98
2016,5,31,7,0,34.0,106.0,2.2,22.0,116.0,107.69,81.94
2016,5,31,7,15,17.0,95.5,2.25,22.0,100.5,96.41,73.42
2016,5,31,7,30,0.0,85.0,2.3,22.0,85.0,82.07,62.01
2016,5,31,7,45,35.0,144.5,2.35,22.5,162.0,152.55,118.13
2016,5,31,8,0,70.0,204.0,2.4,23.0,239.0,227.07,176.2
2016,5,31,8,15,72.5,228.5,2.45,23.0,268.0,256.33,198.52
2016,5,31,8,30,75.0,253.0,2.5,23.0,297.0,285.81,220.81
2016,5,31,8,45,41.0,223.0,2.55,23.0,247.5,241.06,185.62
2016,5,31,9,0,7.0,193.0,2.6,23.0,198.0,191.32,146.22
2016,5,31,9,15,11.0,221.0,2.6,23.5,229.0,221.7,169.15
2016,5,31,9,30,15.0,249.0,2.6,24.0,260.0,252.48,191.87
2016,5,31,9,45,10.0,207.5,2.65,24.5,215.5,209.02,157.96
2016,5,31,10,0,5.0,166.0,2.7,25.0,171.0,165.08,123.74
2016,5,31,10,15,184.0,280.5,2.75,25.0,443.5,436.69,332.68
2016,5,31,10,30,363.0,395.0,2.8,25.0,716.0,713.39,530.06
2016,5,31,10,45,248.0,432.0,2.9,25.5,654.5,657.34,485.0
2016,5,31,11,0,133.0,469.0,3.0,26.0,593.0,590.82,434.26
2016,5,31,11,15,92.5,454.0,3.1,26.0,541.5,536.86,395.6
2016,5,31,11,30,52.0,439.0,3.2,26.0,490.0,484.82,357.59
2016,5,31,11,45,43.5,426.5,3.35,26.0,469.0,465.07,343.57
2016,5,31,12,0,35.0,414.0,3.5,26.0,448.0,444.88,329.02
2016,5,31,12,15,17.5,261.5,3.75,26.0,278.5,275.79,205.67
2016,5,31,12,30,0.0,109.0,4.0,26.0,109.0,105.97,76.87
2016,5,31,12,45,0.0,101.5,4.25,26.0,101.5,98.66,71.38
2016,5,31,13,0,0.0,94.0,4.5,26.0,94.0,91.33,65.75
2016,5,31,13,15,0.0,78.0,4.6,26.0,78.0,75.74,53.68
2016,5,31,13,30,0.0,62.0,4.7,26.0,62.0,60.16,41.58
2016,5,31,13,45,0.0,60.0,4.85,26.0,60.0,58.2,40.09
2016,5,31,14,0,0.0,58.0,5.0,26.0,58.0,56.24,38.6
2016,5,31,14,15,0.0,53.0,4.65,25.5,53.0,51.37,34.91
2016,5,31,14,30,0.0,48.0,4.3,25.0,48.0,46.51,31.2
2016,5,31,14,45,0.0,42.5,3.95,25.0,42.5,41.16,27.04
2016,5,31,15,0,0.0,37.0,3.6,25.0,37.0,35.82,22.86
2016,5,31,15,15,0.0,56.0,3.5,24.5,56.0,54.22,37.59
2016,5,31,15,30,0.0,75.0,3.4,24.0,75.0,72.62,52.38
2016,5,31,15,45,0.0,103.5,3.35,24.0,103.5,100.23,74.37
2016,5,31,16,0,0.0,132.0,3.3,24.0,132.0,127.79,96.3
2016,5,31,16,15,30.0,190.5,3.25,23.5,208.0,203.19,156.45
2016,5,31,16,30,60.0,249.0,3.2,23.0,284.0,274.12,212.24
2016,5,31,16,45,69.5,228.5,3.15,23.0,266.0,255.24,197.91
2016,5,31,17,0,79.0,208.0,3.1,23.0,248.0,235.29,182.65
2016,5,31,17,15,72.5,184.0,3.0,22.5,217.0,204.7,159.05
2016,5,31,17,30,66.0,160.0,2.9,22.0,186.0,174.85,135.64
2016,5,31,17,45,52.0,136.0,2.8,22.0,154.5,143.72,110.79
2016,5,31,18,0,38.0,112.0,2.7,22.0,123.0,114.31,87.17
2016,5,31,18,15,24.5,89.0,2.55,22.0,95.5,87.68,65.68
2016,5,31,18,30,11.0,66.0,2.4,22.0,68.0,63.53,46.1
2016,5,31,18,45,5.5,43.5,2.25,22.0,44.5,41.46,27.75
2016,5,31,19,0,0.0,21.0,2.1,22.0,21.0,20.27,10.23
2016,5,31,19,15,0.0,10.5,2.1,22.0,10.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,19.5,18.5,15.24,0.0
2016,6,1,6,0,79.0,31.0,0.8,20.0,37.0,25.7,14.18
2016,6,1,6,15,160.0,51.0,0.85,20.0,76.5,50.44,31.46
2016,6,1,6,30,241.0,71.0,0.9,20.0,116.0,87.52,56.73
2016,6,1,6,45,276.0,84.5,1.0,20.5,152.5,120.48,82.1
2016,6,1,7,0,311.0,98.0,1.1,21.0,189.0,158.34,112.92
2016,6,1,7,15,353.0,114.0,1.1,21.0,237.5,204.35,150.88
2016,6,1,7,30,395.0,130.0,1.1,21.0,286.0,254.98,192.52
2016,6,1,7,45,486.5,132.5,1.15,21.5,353.5,316.2,241.05
2016,6,1,8,0,578.0,135.0,1.2,22.0,421.0,388.01,297.14
2016,6,1,8,15,607.0,141.5,1.2,22.0,471.5,440.71,338.5
2016,6,1,8,30,636.0,148.0,1.2,22.0,522.0,495.42,380.32
2016,6,1,8,45,405.0,230.5,1.3,22.5,476.5,469.78,359.24
2016,6,1,9,0,174.0,313.0,1.4,23.0,431.0,418.17,317.47
2016,6,1,9,15,157.0,336.5,1.4,23.0,449.0,438.34,331.6
2016,6,1,9,30,140.0,360.0,1.4,23.0,467.0,456.67,343.68
2016,6,1,9,45,118.5,376.5,1.4,23.5,470.0,462.93,346.21
2016,6,1,10,0,97.0,393.0,1.4,24.0,473.0,464.22,345.21
2016,6,1,10,15,177.5,411.5,1.4,24.0,565.5,557.54,412.51
2016,6,1,10,30,258.0,430.0,1.4,24.0,658.0,655.91,480.73
2016,6,1,10,45,185.0,447.0,1.45,24.0,613.0,611.64,447.48
2016,6,1,11,0,112.0,464.0,1.5,24.0,568.0,562.34,411.47
2016,6,1,11,15,137.5,479.0,1.5,24.0,609.5,608.36,443.77
2016,6,1,11,30,163.0,494.0,1.5,24.0,651.0,650.94,472.66
2016,6,1,11,45,185.5,499.5,1.5,24.5,680.5,681.22,492.12
2016,6,1,12,0,208.0,505.0,1.5,25.0,710.0,711.22,511.29
2016,6,1,12,15,301.0,474.5,1.5,25.0,772.5,778.75,558.47
2016,6,1,12,30,394.0,444.0,1.5,25.0,835.0,841.61,601.49
2016,6,1,12,45,377.0,448.5,1.5,25.0,821.5,828.45,591.86
2016,6,1,13,0,360.0,453.0,1.5,25.0,808.0,813.75,582.07
2016,6,1,13,15,374.5,441.0,1.55,25.0,806.0,812.14,582.45
2016,6,1,13,30,389.0,429.0,1.6,25.0,804.0,808.68,581.52
2016,6,1,13,45,202.5,361.0,1.65,25.0,556.0,556.63,409.3
2016,6,1,14,0,16.0,293.0,1.7,25.0,308.0,300.32,222.66
2016,6,1,14,15,37.5,348.5,1.75,25.0,382.0,377.25,280.77
2016,6,1,14,30,59.0,404.0,1.8,25.0,456.0,449.66,333.19
2016,6,1,14,45,142.0,402.5,1.9,25.5,522.0,519.33,384.79
2016,6,1,15,0,225.0,401.0,2.0,26.0,588.0,579.51,428.71
