Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,15,211.0,381.5,2.05,26.0,550.0,540.16,401.28
2016,6,1,15,30,197.0,362.0,2.1,26.0,512.0,501.29,374.48
2016,6,1,15,45,256.0,328.0,2.15,26.0,510.0,501.73,377.12
2016,6,1,16,0,315.0,294.0,2.2,26.0,508.0,494.01,373.28
2016,6,1,16,15,493.5,212.5,2.1,25.5,518.5,507.8,386.76
2016,6,1,16,30,672.0,131.0,2.0,25.0,529.0,502.21,384.35
2016,6,1,16,45,485.5,164.5,1.95,25.0,438.0,404.76,309.55
2016,6,1,17,0,299.0,198.0,1.9,25.0,347.0,325.41,248.52
2016,6,1,17,15,286.0,175.5,1.8,24.5,304.5,281.16,214.25
2016,6,1,17,30,273.0,153.0,1.7,24.0,262.0,238.09,179.93
2016,6,1,17,45,246.0,133.0,1.6,24.0,220.0,194.76,144.79
2016,6,1,18,0,219.0,113.0,1.5,24.0,178.0,154.42,111.93
2016,6,1,18,15,183.0,92.0,1.4,23.5,139.0,114.84,80.5
2016,6,1,18,30,147.0,71.0,1.3,23.0,100.0,79.57,53.28
2016,6,1,18,45,95.5,50.5,1.2,23.0,67.0,49.79,31.88
2016,6,1,19,0,44.0,30.0,1.1,23.0,34.0,26.44,15.13
2016,6,1,19,15,22.0,15.0,1.1,22.5,17.0,14.74,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.42,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,8.67,1.07
2016,6,2,6,15,0.0,19.5,0.95,20.0,19.5,18.81,9.72
2016,6,2,6,30,0.0,30.0,1.2,20.0,30.0,28.96,18.44
2016,6,2,6,45,0.0,42.5,1.45,20.5,42.5,41.04,28.65
2016,6,2,7,0,0.0,55.0,1.7,21.0,55.0,53.14,38.69
2016,6,2,7,15,0.0,53.0,1.8,21.0,53.0,51.2,37.02
2016,6,2,7,30,0.0,51.0,1.9,21.0,51.0,49.27,35.31
2016,6,2,7,45,12.0,116.0,2.05,21.0,122.0,116.44,89.93
2016,6,2,8,0,24.0,181.0,2.2,21.0,193.0,184.64,144.11
2016,6,2,8,15,37.0,211.0,2.3,21.0,232.0,221.97,173.05
2016,6,2,8,30,50.0,241.0,2.4,21.0,271.0,260.51,202.71
2016,6,2,8,45,65.5,271.5,2.5,21.5,314.0,302.39,234.22
2016,6,2,9,0,81.0,302.0,2.6,22.0,357.0,345.79,266.39
2016,6,2,9,15,56.5,300.5,2.65,22.0,340.0,331.88,254.77
2016,6,2,9,30,32.0,299.0,2.7,22.0,323.0,315.53,241.38
2016,6,2,9,45,83.5,350.5,2.8,22.5,418.5,407.59,310.65
2016,6,2,10,0,135.0,402.0,2.9,23.0,514.0,506.58,382.72
2016,6,2,10,15,162.0,421.5,2.9,23.0,561.0,554.14,416.53
2016,6,2,10,30,189.0,441.0,2.9,23.0,608.0,602.96,451.08
2016,6,2,10,45,180.0,456.0,2.95,23.5,619.5,615.84,458.29
2016,6,2,11,0,171.0,471.0,3.0,24.0,631.0,627.61,464.89
2016,6,2,11,15,125.5,470.0,2.9,24.0,589.0,587.87,434.9
2016,6,2,11,30,80.0,469.0,2.8,24.0,547.0,541.59,400.41
2016,6,2,11,45,244.5,453.5,2.75,24.5,693.5,696.76,513.1
2016,6,2,12,0,409.0,438.0,2.7,25.0,840.0,846.54,616.1
2016,6,2,12,15,643.5,286.5,2.55,25.0,923.0,934.81,680.28
2016,6,2,12,30,878.0,135.0,2.4,25.0,1006.0,1010.34,727.57
2016,6,2,12,45,671.0,289.0,2.25,25.0,953.0,964.93,695.71
2016,6,2,13,0,464.0,443.0,2.1,25.0,900.0,909.11,650.8
2016,6,2,13,15,393.0,454.0,1.95,25.0,838.0,843.05,605.56
2016,6,2,13,30,322.0,465.0,1.8,25.0,776.0,779.69,561.63
2016,6,2,13,45,391.5,431.5,1.65,25.0,802.0,806.19,580.93
2016,6,2,14,0,461.0,398.0,1.5,25.0,828.0,831.71,598.25
2016,6,2,14,15,668.5,256.5,1.45,25.0,859.5,868.65,629.03
2016,6,2,14,30,876.0,115.0,1.4,25.0,891.0,886.63,641.07
2016,6,2,14,45,713.0,206.0,1.35,25.0,821.5,816.15,595.32
2016,6,2,15,0,550.0,297.0,1.3,25.0,752.0,747.3,546.01
2016,6,2,15,15,534.5,281.5,1.25,25.0,706.0,698.57,514.0
2016,6,2,15,30,519.0,266.0,1.2,25.0,660.0,649.48,480.98
2016,6,2,15,45,663.5,184.5,1.2,25.0,656.5,647.87,483.88
2016,6,2,16,0,808.0,103.0,1.2,25.0,653.0,630.06,474.28
2016,6,2,16,15,789.0,100.0,1.2,25.0,603.5,576.79,435.88
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,523.63,396.73
2016,6,2,16,45,744.5,93.0,1.2,25.0,501.5,466.61,353.54
2016,6,2,17,0,719.0,89.0,1.2,25.0,449.0,410.95,309.98
2016,6,2,17,15,686.0,84.5,1.15,24.5,395.5,352.47,263.42
2016,6,2,17,30,653.0,80.0,1.1,24.0,342.0,297.65,218.3
2016,6,2,17,45,606.0,74.0,1.1,23.5,288.5,240.48,170.85
2016,6,2,18,0,559.0,68.0,1.1,23.0,235.0,188.21,127.03
2016,6,2,18,15,492.5,60.0,1.0,22.5,184.5,135.97,84.9
2016,6,2,18,30,426.0,52.0,0.9,22.0,134.0,91.34,51.53
2016,6,2,18,45,328.5,40.0,0.8,22.0,91.5,49.19,25.1
2016,6,2,19,0,231.0,28.0,0.7,22.0,49.0,21.54,11.47
2016,6,2,19,15,115.5,14.0,0.7,21.5,24.5,10.89,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.5,1.05,17.5,11.5,11.3,0.0
2016,6,3,6,0,0.0,23.0,1.1,18.0,23.0,22.17,11.68
2016,6,3,6,15,5.5,43.0,1.1,18.0,44.0,40.87,27.76
2016,6,3,6,30,11.0,63.0,1.1,18.0,65.0,60.68,44.53
2016,6,3,6,45,20.5,84.5,1.15,18.5,90.0,82.74,62.68
2016,6,3,7,0,30.0,106.0,1.2,19.0,115.0,106.76,82.22
2016,6,3,7,15,59.5,132.5,0.95,19.0,154.5,142.04,110.2
2016,6,3,7,30,89.0,159.0,0.7,19.0,194.0,180.88,140.79
2016,6,3,7,45,122.0,185.0,0.45,19.5,241.0,224.41,174.14
2016,6,3,8,0,155.0,211.0,0.2,20.0,288.0,271.49,209.14
2016,6,3,8,15,158.0,237.0,0.5,20.5,323.0,307.26,236.67
2016,6,3,8,30,161.0,263.0,0.8,21.0,358.0,343.19,263.88
2016,6,3,8,45,243.0,275.5,1.1,21.5,433.5,414.72,318.06
2016,6,3,9,0,325.0,288.0,1.4,22.0,509.0,492.38,375.84
2016,6,3,9,15,590.5,189.0,1.6,22.0,622.5,597.72,457.55
2016,6,3,9,30,856.0,90.0,1.8,22.0,736.0,717.95,546.02
2016,6,3,9,45,600.5,229.5,2.0,22.5,695.0,696.2,525.79
2016,6,3,10,0,345.0,369.0,2.2,23.0,654.0,646.44,483.67
2016,6,3,10,15,264.5,405.0,2.25,23.0,628.5,627.07,467.88
2016,6,3,10,30,184.0,441.0,2.3,23.0,603.0,598.39,445.08
2016,6,3,10,45,201.5,454.0,2.35,23.5,637.0,633.03,468.71
2016,6,3,11,0,219.0,467.0,2.4,24.0,671.0,667.86,491.79
2016,6,3,11,15,212.0,479.5,2.35,24.0,680.5,678.99,498.21
2016,6,3,11,30,205.0,492.0,2.3,24.0,690.0,689.03,504.05
2016,6,3,11,45,108.0,349.0,2.3,24.0,453.5,454.94,339.12
2016,6,3,12,0,11.0,206.0,2.3,24.0,217.0,211.49,157.99
2016,6,3,12,15,108.0,358.0,2.25,24.0,465.5,466.19,349.34
2016,6,3,12,30,205.0,510.0,2.2,24.0,714.0,715.02,522.02
2016,6,3,12,45,231.0,503.0,2.15,24.0,732.0,733.42,533.07
2016,6,3,13,0,257.0,496.0,2.1,24.0,750.0,754.49,547.61
2016,6,3,13,15,267.0,487.0,2.05,24.0,748.0,752.43,546.31
2016,6,3,13,30,277.0,478.0,2.0,24.0,746.0,749.02,544.34
2016,6,3,13,45,147.0,392.0,1.95,24.0,534.0,530.98,392.6
2016,6,3,14,0,17.0,306.0,1.9,24.0,322.0,313.96,233.97
2016,6,3,14,15,11.0,232.5,1.9,24.0,243.0,236.07,177.1
2016,6,3,14,30,5.0,159.0,1.9,24.0,164.0,158.74,118.67
2016,6,3,14,45,232.5,241.0,1.9,24.0,434.5,438.96,336.05
2016,6,3,15,0,460.0,323.0,1.9,24.0,705.0,699.62,522.1
2016,6,3,15,15,282.0,340.5,1.9,24.0,571.0,557.74,417.66
2016,6,3,15,30,104.0,358.0,1.9,24.0,437.0,426.54,320.56
2016,6,3,15,45,229.0,321.5,1.95,24.0,481.5,474.64,359.92
2016,6,3,16,0,354.0,285.0,2.0,24.0,526.0,510.81,388.6
2016,6,3,16,15,233.5,275.0,1.9,23.5,429.5,408.97,312.74
2016,6,3,16,30,113.0,265.0,1.8,23.0,333.0,320.06,245.77
2016,6,3,16,45,389.0,184.5,1.75,23.0,385.5,376.38,290.73
2016,6,3,17,0,665.0,104.0,1.7,23.0,438.0,401.18,307.31
2016,6,3,17,15,631.5,98.5,1.6,23.0,385.5,345.3,261.19
2016,6,3,17,30,598.0,93.0,1.5,23.0,333.0,292.3,216.79
2016,6,3,17,45,547.0,86.0,1.45,23.0,280.5,236.09,169.8
2016,6,3,18,0,496.0,79.0,1.4,23.0,228.0,185.3,127.2
2016,6,3,18,15,430.5,69.0,1.25,22.5,179.5,134.89,86.72
2016,6,3,18,30,365.0,59.0,1.1,22.0,131.0,91.42,54.1
2016,6,3,18,45,269.5,45.0,0.95,21.5,89.0,50.99,28.13
2016,6,3,19,0,174.0,31.0,0.8,21.0,47.0,23.91,13.53
2016,6,3,19,15,87.0,15.5,0.8,20.5,23.5,12.1,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,110.5,13.5,2.6,16.5,22.5,13.27,0.0
2016,6,4,6,0,221.0,27.0,2.8,17.0,45.0,20.96,10.8
2016,6,4,6,15,322.5,38.5,2.85,17.5,87.0,44.58,23.06
2016,6,4,6,30,424.0,50.0,2.9,18.0,129.0,85.44,48.12
2016,6,4,6,45,212.0,58.0,3.0,18.5,97.5,85.91,57.14
2016,6,4,7,0,0.0,66.0,3.1,19.0,66.0,63.66,47.75
2016,6,4,7,15,17.0,107.0,3.2,19.5,113.5,107.17,83.11
2016,6,4,7,30,34.0,148.0,3.3,20.0,161.0,152.56,119.49
2016,6,4,7,45,82.0,179.5,3.4,21.0,218.5,203.43,159.15
2016,6,4,8,0,130.0,211.0,3.5,22.0,276.0,260.4,203.27
2016,6,4,8,15,65.0,147.5,3.55,22.0,180.0,174.82,135.85
2016,6,4,8,30,0.0,84.0,3.6,22.0,84.0,81.27,60.39
2016,6,4,8,45,10.0,163.5,3.7,22.5,170.5,164.06,126.16
2016,6,4,9,0,20.0,243.0,3.8,23.0,257.0,247.95,190.86
2016,6,4,9,15,152.5,293.5,3.85,23.5,408.5,392.97,303.07
2016,6,4,9,30,285.0,344.0,3.9,24.0,560.0,548.72,419.01
2016,6,4,9,45,277.5,367.0,3.95,24.5,586.5,578.16,438.06
2016,6,4,10,0,270.0,390.0,4.0,25.0,613.0,606.25,456.41
2016,6,4,10,15,187.0,411.0,4.05,25.0,568.5,564.47,423.69
2016,6,4,10,30,104.0,432.0,4.1,25.0,524.0,516.14,386.08
2016,6,4,10,45,273.5,413.5,4.2,25.5,665.5,660.99,493.71
2016,6,4,11,0,443.0,395.0,4.3,26.0,807.0,809.96,599.66
2016,6,4,11,15,336.0,441.5,4.35,26.0,758.0,762.0,562.27
2016,6,4,11,30,229.0,488.0,4.4,26.0,709.0,707.96,521.36
2016,6,4,11,45,307.0,465.0,4.45,26.0,765.0,768.81,566.14
2016,6,4,12,0,385.0,442.0,4.5,26.0,821.0,826.33,607.62
2016,6,4,12,15,281.0,477.0,4.55,26.0,755.0,760.7,559.15
2016,6,4,12,30,177.0,512.0,4.6,26.0,689.0,689.0,506.46
2016,6,4,12,45,532.5,315.0,4.65,26.0,841.0,853.1,633.57
2016,6,4,13,0,888.0,118.0,4.7,26.0,993.0,997.14,733.79
2016,6,4,13,15,885.5,117.5,4.7,25.5,981.0,986.25,727.29
2016,6,4,13,30,883.0,117.0,4.7,25.0,969.0,972.1,719.74
2016,6,4,13,45,595.0,282.5,4.7,25.0,852.0,855.08,638.8
2016,6,4,14,0,307.0,448.0,4.7,25.0,735.0,735.13,546.48
2016,6,4,14,15,373.0,406.5,4.65,25.0,744.5,745.52,556.96
2016,6,4,14,30,439.0,365.0,4.6,25.0,754.0,754.29,565.45
2016,6,4,14,45,281.0,384.5,4.6,25.0,630.0,622.31,468.58
2016,6,4,15,0,123.0,404.0,4.6,25.0,506.0,499.48,376.37
2016,6,4,15,15,213.0,374.0,4.55,25.0,540.0,534.41,405.38
2016,6,4,15,30,303.0,344.0,4.5,25.0,574.0,564.31,429.58
2016,6,4,15,45,198.0,327.0,4.45,25.0,473.5,458.53,350.18
2016,6,4,16,0,93.0,310.0,4.4,25.0,373.0,361.97,276.72
2016,6,4,16,15,216.5,275.5,4.2,24.5,408.5,399.33,308.19
2016,6,4,16,30,340.0,241.0,4.0,24.0,444.0,423.86,328.38
2016,6,4,16,45,339.5,216.5,3.8,24.0,403.5,381.28,295.26
2016,6,4,17,0,339.0,192.0,3.6,24.0,363.0,338.28,261.32
2016,6,4,17,15,330.5,169.5,3.35,23.5,320.0,293.7,225.79
2016,6,4,17,30,322.0,147.0,3.1,23.0,277.0,249.75,189.92
2016,6,4,17,45,305.0,126.0,2.85,23.0,234.5,205.58,153.03
2016,6,4,18,0,288.0,105.0,2.6,23.0,192.0,163.24,117.42
2016,6,4,18,15,253.5,86.5,2.35,22.5,151.5,122.24,84.1
2016,6,4,18,30,219.0,68.0,2.1,22.0,111.0,85.31,55.24
2016,6,4,18,45,164.0,49.5,1.9,21.5,76.0,51.53,31.5
2016,6,4,19,0,109.0,31.0,1.7,21.0,41.0,25.78,15.11
2016,6,4,19,15,54.5,15.5,1.7,20.5,20.5,13.2,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,14.5,3.45,18.5,22.5,14.25,0.0
2016,6,5,6,0,194.0,29.0,3.6,19.0,45.0,22.46,11.86
2016,6,5,6,15,299.0,41.5,3.65,19.5,88.0,46.06,24.65
2016,6,5,6,30,404.0,54.0,3.7,20.0,131.0,87.17,49.97
2016,6,5,6,45,477.0,63.0,3.8,20.5,182.0,131.84,83.16
2016,6,5,7,0,550.0,72.0,3.9,21.0,233.0,184.92,126.22
2016,6,5,7,15,598.5,78.5,4.05,21.5,287.0,237.17,171.03
2016,6,5,7,30,647.0,85.0,4.2,22.0,341.0,294.52,220.18
2016,6,5,7,45,684.5,89.5,4.35,22.5,396.0,350.54,267.98
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,409.85,317.36
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,466.55,363.5
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,523.68,408.67
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,578.13,450.64
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,633.04,491.83
2016,6,5,9,15,832.5,109.0,4.9,25.0,705.0,683.62,529.45
2016,6,5,9,30,847.0,112.0,4.9,25.0,751.0,732.3,563.35
2016,6,5,9,45,526.0,256.5,4.95,25.5,661.0,663.53,506.62
2016,6,5,10,0,205.0,401.0,5.0,26.0,571.0,561.56,422.99
2016,6,5,10,15,547.0,259.5,5.0,26.0,737.0,724.67,550.15
2016,6,5,10,30,889.0,118.0,5.0,26.0,903.0,896.17,671.97
2016,6,5,10,45,896.5,118.5,5.05,26.5,931.0,928.1,690.86
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,957.33,708.63
2016,6,5,11,15,908.0,120.0,5.1,27.0,979.5,980.86,723.62
2016,6,5,11,30,912.0,121.0,5.1,27.0,1000.0,1001.23,736.56
2016,6,5,11,45,614.5,299.5,5.1,27.0,895.5,907.6,671.09
2016,6,5,12,0,317.0,478.0,5.1,27.0,791.0,794.93,583.68
2016,6,5,12,15,622.5,297.0,5.05,27.0,914.0,923.36,682.61
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,1040.67,761.32
2016,6,5,12,45,593.0,306.0,5.0,27.0,894.0,903.36,666.53
2016,6,5,13,0,258.0,496.0,5.0,27.0,751.0,755.15,553.89
2016,6,5,13,15,591.0,305.0,4.95,27.0,878.5,891.45,660.05
2016,6,5,13,30,924.0,114.0,4.9,27.0,1006.0,1008.66,740.45
2016,6,5,13,45,920.0,113.5,4.9,27.0,986.5,989.24,727.27
2016,6,5,14,0,916.0,113.0,4.9,27.0,967.0,966.61,712.9
2016,6,5,14,15,910.5,111.5,4.85,27.0,940.0,938.52,694.54
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,907.54,674.25
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,870.47,649.76
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,831.33,623.77
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,789.23,595.31
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,745.34,565.42
2016,6,5,15,45,762.5,141.0,4.4,27.0,696.0,674.41,514.82
2016,6,5,16,0,666.0,173.0,4.3,27.0,629.0,608.27,465.01
2016,6,5,16,15,734.0,134.5,4.05,26.5,602.0,578.9,444.69
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,541.9,417.35
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,485.35,373.29
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,429.57,328.58
2016,6,5,17,15,730.0,82.5,2.9,24.5,415.5,370.68,280.1
2016,6,5,17,30,699.0,78.0,2.5,24.0,361.0,313.1,231.54
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.5,254.39,181.6
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,199.89,134.94
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,145.27,90.52
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,98.16,54.87
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,53.51,26.87
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,23.2,13.2
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,11.46,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,13.5,2.75,16.5,24.5,13.27,0.0
2016,6,6,6,0,261.0,27.0,3.0,17.0,49.0,20.95,10.83
2016,6,6,6,15,372.0,37.5,3.1,17.5,94.0,45.31,22.54
2016,6,6,6,30,483.0,48.0,3.2,18.0,139.0,88.91,48.62
2016,6,6,6,45,552.0,55.5,3.35,19.0,192.0,136.09,83.92
2016,6,6,7,0,621.0,63.0,3.5,20.0,245.0,191.15,129.06
2016,6,6,7,15,666.5,68.5,3.45,20.5,300.0,245.62,176.31
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,305.93,228.31
2016,6,6,7,45,745.0,78.0,3.35,21.5,411.0,363.14,277.27
2016,6,6,8,0,778.0,82.0,3.3,22.0,467.0,423.06,327.02
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.5,479.99,373.26
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,537.96,418.82
2016,6,6,8,45,841.5,92.0,3.65,24.0,624.5,592.92,460.01
2016,6,6,9,0,859.0,95.0,3.8,25.0,675.0,647.49,499.56
2016,6,6,9,15,872.5,97.0,3.75,25.0,721.5,697.92,535.99
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,747.31,569.32
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,792.7,598.41
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,836.27,625.83
2016,6,6,10,15,913.0,104.5,3.65,26.0,884.5,874.76,650.44
2016,6,6,10,30,920.0,106.0,3.6,26.0,919.0,910.78,673.19
2016,6,6,10,45,925.5,107.5,3.55,26.5,946.5,942.8,691.74
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,971.91,708.2
2016,6,6,11,15,934.0,110.0,3.45,27.0,994.0,995.1,722.11
2016,6,6,11,30,937.0,111.0,3.4,27.0,1014.0,1015.01,733.93
2016,6,6,11,45,940.0,110.5,3.35,27.0,1026.5,1030.06,742.65
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,1041.66,749.26
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,1047.79,752.48
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,1050.42,753.62
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,1047.59,749.92
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,1041.28,744.19
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,1030.0,736.92
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,1015.25,727.6
2016,6,6,13,45,931.0,108.5,3.0,28.0,993.5,994.73,715.1
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,970.99,700.61
2016,6,6,14,15,920.5,107.0,2.95,28.0,945.5,943.22,683.14
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,912.52,663.78
2016,6,6,14,45,899.0,109.0,2.85,28.0,882.0,874.15,639.31
2016,6,6,15,0,883.0,112.0,2.8,28.0,846.0,833.87,613.49
2016,6,6,15,15,872.5,110.0,2.75,28.0,805.5,791.3,585.92
2016,6,6,15,30,862.0,108.0,2.7,28.0,765.0,746.95,556.9
2016,6,6,15,45,849.5,104.5,2.65,28.0,719.5,698.19,524.53
2016,6,6,16,0,837.0,101.0,2.6,28.0,674.0,648.3,489.43
2016,6,6,16,15,819.5,98.0,2.5,27.5,624.5,595.14,451.32
2016,6,6,16,30,802.0,95.0,2.4,27.0,575.0,541.46,411.73
2016,6,6,16,45,780.5,91.0,2.3,27.0,522.5,484.94,368.08
2016,6,6,17,0,759.0,87.0,2.2,27.0,470.0,429.28,323.84
2016,6,6,17,15,727.5,82.5,2.05,26.5,415.5,370.32,276.45
2016,6,6,17,30,696.0,78.0,1.9,26.0,361.0,312.72,228.86
2016,6,6,17,45,654.0,72.0,1.8,25.5,306.5,254.51,180.16
2016,6,6,18,0,612.0,66.0,1.7,25.0,252.0,200.57,134.57
2016,6,6,18,15,547.0,58.5,1.55,24.0,199.5,145.82,90.37
2016,6,6,18,30,482.0,51.0,1.4,23.0,147.0,98.47,54.7
2016,6,6,18,45,380.5,40.5,1.25,22.5,102.0,53.92,26.83
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,23.11,13.06
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,11.4,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,95.0,15.0,1.25,18.5,23.0,14.74,0.0
2016,6,7,6,0,190.0,30.0,1.3,19.0,46.0,23.28,12.56
2016,6,7,6,15,293.5,43.0,1.45,19.5,88.5,46.89,25.57
2016,6,7,6,30,397.0,56.0,1.6,20.0,131.0,88.07,50.99
2016,6,7,6,45,463.5,66.0,1.75,20.5,181.0,132.18,83.81
2016,6,7,7,0,530.0,76.0,1.9,21.0,231.0,183.96,125.68
2016,6,7,7,15,577.5,83.0,1.85,21.5,284.5,235.2,169.04
2016,6,7,7,30,625.0,90.0,1.8,22.0,338.0,291.46,216.41
2016,6,7,7,45,660.0,95.5,1.8,23.0,391.5,346.23,261.64
2016,6,7,8,0,695.0,101.0,1.8,24.0,445.0,404.04,307.8
2016,6,7,8,15,720.0,105.5,1.9,24.5,497.0,458.73,351.06
2016,6,7,8,30,745.0,110.0,2.0,25.0,549.0,515.48,394.52
2016,6,7,8,45,766.0,113.0,2.1,25.5,598.5,568.63,434.13
2016,6,7,9,0,787.0,116.0,2.2,26.0,648.0,622.17,472.9
2016,6,7,9,15,429.5,228.5,2.2,26.0,521.5,523.22,396.47
2016,6,7,9,30,72.0,341.0,2.2,26.0,395.0,385.39,288.5
2016,6,7,9,45,209.5,356.0,2.2,26.5,526.5,511.89,382.58
2016,6,7,10,0,347.0,371.0,2.2,27.0,658.0,648.88,479.18
2016,6,7,10,15,599.0,252.5,2.2,27.0,771.5,760.77,561.33
2016,6,7,10,30,851.0,134.0,2.2,27.0,885.0,877.86,639.96
2016,6,7,10,45,854.0,137.5,2.25,27.5,911.5,907.67,656.61
2016,6,7,11,0,857.0,141.0,2.3,28.0,938.0,934.66,672.17
2016,6,7,11,15,624.0,283.5,2.35,28.0,870.5,880.32,635.04
2016,6,7,11,30,391.0,426.0,2.4,28.0,803.0,805.29,578.51
2016,6,7,11,45,295.5,466.0,2.45,28.0,753.0,757.91,544.76
2016,6,7,12,0,200.0,506.0,2.5,28.0,703.0,703.26,505.44
2016,6,7,12,15,233.5,502.0,2.5,28.0,733.0,734.08,527.39
2016,6,7,12,30,267.0,498.0,2.5,28.0,763.0,767.95,550.55
2016,6,7,12,45,570.5,320.0,2.55,28.5,883.5,895.27,643.86
2016,6,7,13,0,874.0,142.0,2.6,29.0,1004.0,1006.33,716.09
2016,6,7,13,15,871.5,141.5,2.6,29.0,992.5,995.77,708.62
2016,6,7,13,30,869.0,141.0,2.6,29.0,981.0,981.99,700.36
2016,6,7,13,45,617.0,281.0,2.6,29.0,872.0,874.34,630.1
2016,6,7,14,0,365.0,421.0,2.6,29.0,763.0,762.08,549.02
2016,6,7,14,15,606.0,278.5,2.6,29.0,825.5,833.69,605.75
2016,6,7,14,30,847.0,136.0,2.6,29.0,888.0,882.61,640.28
2016,6,7,14,45,841.0,132.0,2.65,29.0,855.5,847.92,618.28
2016,6,7,15,0,835.0,128.0,2.7,29.0,823.0,810.86,595.21
2016,6,7,15,15,823.5,126.0,2.65,29.0,783.5,770.99,569.41
2016,6,7,15,30,812.0,124.0,2.6,29.0,744.0,727.54,540.98
2016,6,7,15,45,797.5,121.0,2.6,29.0,699.0,679.68,509.08
2016,6,7,16,0,783.0,118.0,2.6,29.0,654.0,631.01,474.67
2016,6,7,16,15,567.0,179.0,2.5,28.5,552.0,522.58,394.5
2016,6,7,16,30,351.0,240.0,2.4,28.0,450.0,429.64,324.66
2016,6,7,16,45,525.0,170.0,2.3,28.0,452.0,432.03,327.16
2016,6,7,17,0,699.0,100.0,2.2,28.0,454.0,414.71,312.24
2016,6,7,17,15,666.5,95.0,2.1,27.5,401.0,357.93,266.82
2016,6,7,17,30,634.0,90.0,2.0,27.0,348.0,303.85,222.48
2016,6,7,17,45,585.0,83.5,1.9,26.5,294.5,246.6,175.27
2016,6,7,18,0,536.0,77.0,1.8,26.0,241.0,194.47,131.97
2016,6,7,18,15,470.5,68.0,1.65,25.5,191.0,142.52,90.37
2016,6,7,18,30,405.0,59.0,1.5,25.0,141.0,98.08,57.09
2016,6,7,18,45,307.5,46.5,1.35,24.5,97.5,55.68,30.02
2016,6,7,19,0,210.0,34.0,1.2,24.0,54.0,26.24,15.5
2016,6,7,19,15,105.0,17.0,1.2,23.5,27.0,13.25,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,15.5,0.55,21.5,21.0,15.24,0.0
2016,6,8,6,0,129.0,31.0,0.6,22.0,42.0,25.73,14.28
2016,6,8,6,15,221.5,47.5,0.7,22.0,82.5,47.89,27.84
2016,6,8,6,30,314.0,64.0,0.8,22.0,123.0,86.53,52.62
2016,6,8,6,45,382.5,75.5,0.95,22.5,171.5,127.69,82.75
2016,6,8,7,0,451.0,87.0,1.1,23.0,220.0,176.65,121.38
2016,6,8,7,15,500.5,96.0,1.3,23.5,271.5,226.66,162.73
2016,6,8,7,30,550.0,105.0,1.5,24.0,323.0,281.13,207.78
2016,6,8,7,45,536.0,124.5,1.7,24.5,362.5,325.52,245.43
2016,6,8,8,0,522.0,144.0,1.9,25.0,402.0,368.7,280.81
2016,6,8,8,15,599.0,137.5,1.95,25.0,465.5,430.32,329.24
2016,6,8,8,30,676.0,131.0,2.0,25.0,529.0,497.66,381.08
2016,6,8,8,45,688.5,139.5,2.15,25.5,575.5,548.03,418.58
2016,6,8,9,0,701.0,148.0,2.3,26.0,622.0,598.17,454.98
2016,6,8,9,15,717.5,152.5,2.35,26.0,666.0,646.62,489.93
2016,6,8,9,30,734.0,157.0,2.4,26.0,710.0,694.7,523.91
2016,6,8,9,45,735.0,167.5,2.45,26.0,747.0,736.23,552.33
2016,6,8,10,0,736.0,178.0,2.5,26.0,784.0,775.72,578.33
2016,6,8,10,15,746.0,180.5,2.5,26.0,817.0,811.29,601.15
2016,6,8,10,30,756.0,183.0,2.5,26.0,850.0,846.15,623.35
2016,6,8,10,45,758.5,189.0,2.55,26.5,876.0,875.75,641.03
2016,6,8,11,0,761.0,195.0,2.6,27.0,902.0,902.82,656.99
2016,6,8,11,15,766.0,196.5,2.6,27.0,921.5,925.21,670.76
2016,6,8,11,30,771.0,198.0,2.6,27.0,941.0,944.95,682.87
2016,6,8,11,45,526.5,343.5,2.6,27.0,853.5,864.94,625.53
2016,6,8,12,0,282.0,489.0,2.6,27.0,766.0,770.77,554.92
2016,6,8,12,15,518.0,354.0,2.6,27.0,867.0,876.22,633.69
2016,6,8,12,30,754.0,219.0,2.6,27.0,968.0,977.57,703.41
2016,6,8,12,45,750.5,221.0,2.6,27.0,964.0,975.05,700.88
2016,6,8,13,0,747.0,223.0,2.6,27.0,960.0,969.62,697.57
2016,6,8,13,15,543.5,338.5,2.6,27.0,871.5,878.42,634.55
2016,6,8,13,30,340.0,454.0,2.6,27.0,783.0,785.48,567.11
2016,6,8,13,45,229.5,461.0,2.6,27.0,681.5,677.6,492.58
2016,6,8,14,0,119.0,468.0,2.6,27.0,580.0,576.54,420.7
2016,6,8,14,15,66.0,362.5,2.6,27.0,425.0,416.71,308.16
2016,6,8,14,30,13.0,257.0,2.6,27.0,270.0,261.31,194.18
2016,6,8,14,45,367.5,223.0,2.6,27.0,530.0,539.43,408.8
2016,6,8,15,0,722.0,189.0,2.6,27.0,790.0,782.82,582.76
2016,6,8,15,15,493.0,271.5,2.55,27.0,673.0,657.44,489.78
2016,6,8,15,30,264.0,354.0,2.5,27.0,556.0,545.63,406.44
2016,6,8,15,45,468.0,260.0,2.45,27.0,592.0,586.06,440.83
2016,6,8,16,0,672.0,166.0,2.4,27.0,628.0,606.42,458.75
2016,6,8,16,15,650.5,160.5,2.3,26.5,580.0,555.38,421.72
2016,6,8,16,30,629.0,155.0,2.2,26.0,532.0,504.97,384.66
2016,6,8,16,45,607.0,146.0,2.15,26.0,483.0,451.8,344.07
2016,6,8,17,0,585.0,137.0,2.1,26.0,434.0,399.87,303.36
2016,6,8,17,15,549.0,128.5,1.95,25.5,382.0,344.34,259.38
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,290.99,216.16
2016,6,8,17,45,470.5,108.5,1.65,25.0,279.5,237.53,172.02
2016,6,8,18,0,428.0,97.0,1.5,25.0,229.0,188.54,131.42
2016,6,8,18,15,365.0,84.0,1.4,24.5,180.5,139.31,92.44
2016,6,8,18,30,302.0,71.0,1.3,24.0,132.0,97.26,60.88
2016,6,8,18,45,222.0,53.5,1.25,23.5,91.0,57.53,34.1
2016,6,8,19,0,142.0,36.0,1.2,23.0,50.0,29.7,18.44
2016,6,8,19,15,71.0,18.0,1.2,22.5,25.0,15.24,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,84.5,15.0,0.8,20.5,22.0,14.74,0.0
2016,6,9,6,0,169.0,30.0,0.8,21.0,44.0,23.27,12.44
2016,6,9,6,15,266.0,44.0,0.7,21.5,85.5,46.41,25.72
2016,6,9,6,30,363.0,58.0,0.6,22.0,127.0,85.65,49.96
2016,6,9,6,45,435.0,67.5,0.5,22.5,176.0,128.73,81.25
2016,6,9,7,0,507.0,77.0,0.4,23.0,225.0,179.45,120.99
2016,6,9,7,15,554.5,84.0,0.6,23.5,277.0,229.29,162.4
2016,6,9,7,30,602.0,91.0,0.8,24.0,329.0,284.17,207.95
2016,6,9,7,45,639.5,96.0,1.0,24.5,382.5,338.06,252.43
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,395.3,298.52
2016,6,9,8,15,702.5,105.5,1.35,25.0,487.0,449.22,341.58
2016,6,9,8,30,728.0,110.0,1.5,25.0,538.0,505.31,385.16
2016,6,9,8,45,747.5,114.0,1.65,25.5,587.0,557.7,424.21
2016,6,9,9,0,767.0,118.0,1.8,26.0,636.0,610.37,462.44
2016,6,9,9,15,782.0,121.0,1.9,26.5,680.5,658.99,496.58
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,706.95,528.76
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,750.78,557.08
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,793.17,584.13
2016,6,9,10,15,476.5,283.5,2.4,28.0,680.0,686.99,506.45
2016,6,9,10,30,133.0,438.0,2.5,28.0,556.0,549.97,401.87
2016,6,9,10,45,225.0,440.0,2.6,28.0,646.5,639.17,466.93
2016,6,9,11,0,317.0,442.0,2.7,28.0,737.0,735.82,534.36
2016,6,9,11,15,587.5,290.5,2.75,28.0,851.5,852.03,620.36
2016,6,9,11,30,858.0,139.0,2.8,28.0,966.0,965.48,695.71
2016,6,9,11,45,860.0,140.0,2.9,28.5,978.0,980.0,703.05
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,991.34,709.29
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,998.02,713.67
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,1001.54,716.19
2016,6,9,12,45,863.0,142.0,3.15,29.0,995.5,999.47,715.26
2016,6,9,13,0,862.0,142.0,3.2,29.0,992.0,994.26,712.48
2016,6,9,13,15,859.5,141.0,3.2,29.0,981.0,983.41,705.82
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,969.4,697.25
2016,6,9,13,45,852.5,139.5,3.25,29.0,950.5,950.85,686.19
2016,6,9,14,0,848.0,139.0,3.3,29.0,931.0,929.35,673.24
2016,6,9,14,15,841.5,137.5,3.25,29.0,905.0,902.21,655.97
2016,6,9,14,30,835.0,136.0,3.2,29.0,879.0,872.46,636.99
2016,6,9,14,45,516.0,271.5,3.2,29.0,725.5,713.73,526.8
2016,6,9,15,0,197.0,407.0,3.2,29.0,572.0,562.72,413.95
2016,6,9,15,15,189.0,386.5,3.15,28.5,538.5,528.17,391.52
2016,6,9,15,30,181.0,366.0,3.1,28.0,505.0,493.71,368.23
2016,6,9,15,45,201.5,340.5,3.1,28.0,486.5,474.44,355.65
2016,6,9,16,0,222.0,315.0,3.1,28.0,468.0,452.96,341.09
2016,6,9,16,15,443.0,227.5,3.0,28.0,503.5,494.01,374.84
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,510.21,388.14
2016,6,9,16,45,635.0,135.0,2.85,28.0,488.5,455.68,345.99
2016,6,9,17,0,606.0,130.0,2.8,28.0,438.0,403.04,304.62
2016,6,9,17,15,570.5,122.0,2.6,27.5,386.0,347.08,260.22
2016,6,9,17,30,535.0,114.0,2.4,27.0,334.0,294.29,217.33
2016,6,9,17,45,490.0,104.0,2.25,26.5,282.5,239.33,172.42
2016,6,9,18,0,445.0,94.0,2.1,26.0,231.0,190.07,131.87
2016,6,9,18,15,381.0,82.0,1.95,25.5,183.0,140.61,92.62
2016,6,9,18,30,317.0,70.0,1.8,25.0,135.0,98.4,60.97
2016,6,9,18,45,234.5,53.0,1.65,24.5,93.5,58.06,33.94
2016,6,9,19,0,152.0,36.0,1.5,24.0,52.0,27.81,16.88
2016,6,9,19,15,76.0,18.0,1.55,23.5,26.0,15.25,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,14.25,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.45,11.78
2016,6,10,6,15,293.5,41.5,1.25,21.5,86.5,45.13,24.09
2016,6,10,6,30,394.0,54.0,1.4,22.0,128.0,85.2,48.42
2016,6,10,6,45,464.5,62.5,1.6,22.5,177.5,128.18,79.82
2016,6,10,7,0,535.0,71.0,1.8,23.0,227.0,179.28,120.65
2016,6,10,7,15,581.0,77.5,1.85,23.0,279.5,229.79,163.58
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,285.13,210.62
2016,6,10,7,45,342.5,142.0,1.95,23.5,280.5,267.8,204.29
2016,6,10,8,0,58.0,200.0,2.0,24.0,229.0,217.38,167.4
2016,6,10,8,15,160.0,225.5,2.0,24.5,317.0,296.34,228.05
2016,6,10,8,30,262.0,251.0,2.0,25.0,405.0,386.44,295.77
2016,6,10,8,45,194.5,281.0,2.0,25.5,401.0,388.45,295.42
2016,6,10,9,0,127.0,311.0,2.0,26.0,397.0,384.78,290.59
2016,6,10,9,15,149.5,335.5,2.0,26.0,443.5,430.81,324.06
2016,6,10,9,30,172.0,360.0,2.0,26.0,490.0,478.52,358.03
2016,6,10,9,45,504.5,238.5,2.0,26.5,648.0,627.5,470.51
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,792.6,584.99
2016,6,10,10,15,500.0,278.5,2.0,27.0,695.0,701.44,516.49
2016,6,10,10,30,163.0,440.0,2.0,27.0,584.0,577.89,421.67
2016,6,10,10,45,240.0,441.0,2.0,27.5,660.0,656.74,477.24
2016,6,10,11,0,317.0,442.0,2.0,28.0,736.0,735.6,530.09
2016,6,10,11,15,350.0,435.0,2.0,28.0,767.0,767.31,551.03
2016,6,10,11,30,383.0,428.0,2.0,28.0,798.0,798.9,572.13
2016,6,10,11,45,387.0,433.5,2.05,28.5,811.5,814.17,580.8
2016,6,10,12,0,391.0,439.0,2.1,29.0,825.0,827.97,588.66
2016,6,10,12,15,637.5,282.0,2.1,29.0,914.0,922.33,657.79
2016,6,10,12,30,884.0,125.0,2.1,29.0,1003.0,1004.69,709.48
2016,6,10,12,45,883.5,125.0,2.15,29.0,1000.0,1003.12,708.25
2016,6,10,13,0,883.0,125.0,2.2,29.0,997.0,998.33,705.96
2016,6,10,13,15,880.5,124.5,2.2,29.0,985.5,987.8,699.67
2016,6,10,13,30,878.0,124.0,2.2,29.0,974.0,974.03,691.48
2016,6,10,13,45,874.0,123.5,2.25,29.5,955.0,955.65,679.61
2016,6,10,14,0,870.0,123.0,2.3,30.0,936.0,934.22,665.88
2016,6,10,14,15,864.0,121.5,2.3,30.0,910.0,907.04,649.38
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,877.16,631.13
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,843.03,610.42
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,806.65,588.03
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,765.27,562.55
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,722.23,535.62
2016,6,10,15,45,528.0,213.0,2.3,29.0,608.0,582.52,435.0
2016,6,10,16,0,235.0,314.0,2.3,29.0,475.0,460.61,343.27
2016,6,10,16,15,495.5,208.0,2.25,29.0,516.0,507.25,381.83
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,525.07,396.43
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,469.43,353.61
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,414.39,310.54
2016,6,10,17,15,669.5,91.5,1.95,28.5,401.5,357.45,265.34
2016,6,10,17,30,638.0,86.0,1.8,28.0,349.0,303.09,220.95
2016,6,10,17,45,589.0,81.0,1.7,27.5,296.0,247.02,174.87
2016,6,10,18,0,540.0,76.0,1.6,27.0,243.0,196.04,132.64
2016,6,10,18,15,476.5,67.0,1.45,26.5,193.0,144.06,91.05
2016,6,10,18,30,413.0,58.0,1.3,26.0,143.0,99.33,57.44
2016,6,10,18,45,320.0,46.0,1.15,25.5,100.0,57.06,30.31
2016,6,10,19,0,227.0,34.0,1.0,25.0,57.0,26.14,15.51
2016,6,10,19,15,113.5,17.0,1.05,24.5,28.5,13.19,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.5,15.24,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,41.0,25.72,14.13
2016,6,11,6,15,196.0,48.5,2.2,23.0,80.0,47.4,28.01
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,84.91,52.39
2016,6,11,6,45,356.0,78.0,2.6,23.5,167.0,125.22,81.74
2016,6,11,7,0,428.0,90.0,2.8,24.0,215.0,173.73,119.87
2016,6,11,7,15,477.5,99.5,2.9,24.0,266.0,221.98,160.12
2016,6,11,7,30,527.0,109.0,3.0,24.0,317.0,276.44,205.7
2016,6,11,7,45,339.5,159.5,3.1,24.5,301.5,282.52,215.69
2016,6,11,8,0,152.0,210.0,3.2,25.0,286.0,268.18,206.47
2016,6,11,8,15,401.5,174.0,3.2,25.0,403.5,366.75,283.28
2016,6,11,8,30,651.0,138.0,3.2,25.0,521.0,489.63,378.14
2016,6,11,8,45,667.5,146.0,3.25,25.5,568.0,540.62,416.1
2016,6,11,9,0,684.0,154.0,3.3,26.0,615.0,591.82,453.47
2016,6,11,9,15,701.0,158.0,3.3,26.0,659.5,639.36,488.13
2016,6,11,9,30,718.0,162.0,3.3,26.0,704.0,686.61,521.89
2016,6,11,9,45,725.5,169.0,3.35,26.5,742.0,729.02,550.54
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,769.93,576.85
2016,6,11,10,15,511.5,298.0,3.4,27.0,728.0,729.93,542.94
2016,6,11,10,30,290.0,420.0,3.4,27.0,676.0,671.51,495.25
2016,6,11,10,45,524.5,306.5,3.4,27.5,787.5,782.29,577.79
2016,6,11,11,0,759.0,193.0,3.4,28.0,899.0,897.88,657.27
2016,6,11,11,15,764.5,194.5,3.4,28.0,919.0,920.77,670.93
2016,6,11,11,30,770.0,196.0,3.4,28.0,939.0,941.06,683.58
2016,6,11,11,45,572.5,320.5,3.4,28.0,876.5,886.19,643.72
2016,6,11,12,0,375.0,445.0,3.4,28.0,814.0,818.03,591.55
2016,6,11,12,15,573.5,324.5,3.35,28.0,892.0,901.32,653.96
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,976.27,705.06
2016,6,11,12,45,771.5,203.5,3.3,28.5,967.0,974.36,701.85
2016,6,11,13,0,771.0,203.0,3.3,29.0,964.0,969.56,697.5
2016,6,11,13,15,501.0,346.0,3.2,29.0,839.0,844.08,609.98
2016,6,11,13,30,231.0,489.0,3.1,29.0,714.0,711.16,512.39
2016,6,11,13,45,494.0,342.5,3.05,29.0,809.0,818.37,594.38
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,905.18,656.46
2016,6,11,14,15,749.5,193.5,2.9,29.0,878.5,877.99,637.9
2016,6,11,14,30,742.0,191.0,2.8,29.0,853.0,848.53,618.77
2016,6,11,14,45,707.5,203.5,2.75,29.0,815.5,810.48,594.2
2016,6,11,15,0,673.0,216.0,2.7,29.0,778.0,770.34,567.22
