Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,15,472.5,284.5,2.6,29.0,670.0,654.76,483.71
2016,6,11,15,30,272.0,353.0,2.5,29.0,562.0,550.88,407.08
2016,6,11,15,45,441.5,274.0,2.45,29.0,589.0,581.86,433.68
2016,6,11,16,0,611.0,195.0,2.4,29.0,616.0,596.12,446.67
2016,6,11,16,15,588.5,188.0,2.3,28.5,569.5,545.84,410.66
2016,6,11,16,30,566.0,181.0,2.2,28.0,523.0,495.17,373.91
2016,6,11,16,45,540.0,171.5,2.15,28.0,473.5,442.68,334.36
2016,6,11,17,0,514.0,162.0,2.1,28.0,424.0,391.93,295.2
2016,6,11,17,15,477.0,151.5,1.95,27.5,373.5,337.82,253.09
2016,6,11,17,30,440.0,141.0,1.8,27.0,323.0,287.13,212.8
2016,6,11,17,45,395.0,127.5,1.7,27.0,273.0,234.97,170.74
2016,6,11,18,0,350.0,114.0,1.6,27.0,223.0,187.62,132.46
2016,6,11,18,15,290.0,97.5,1.55,26.5,176.0,140.46,95.74
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,99.82,65.38
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,61.66,38.85
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,32.02,20.31
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,17.43,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,15.24,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,25.72,14.09
2016,6,12,6,15,182.0,49.5,2.4,23.0,78.5,49.16,29.78
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,84.72,53.01
2016,6,12,6,45,333.5,81.5,2.6,23.5,165.0,124.75,82.3
2016,6,12,7,0,402.0,95.0,2.7,24.0,212.0,172.62,119.88
2016,6,12,7,15,201.0,86.0,2.8,24.5,144.5,135.53,98.89
2016,6,12,7,30,0.0,77.0,2.9,25.0,77.0,74.42,55.05
2016,6,12,7,45,0.0,89.5,3.0,25.5,89.5,86.47,64.47
2016,6,12,8,0,0.0,102.0,3.1,26.0,102.0,98.55,73.7
2016,6,12,8,15,120.0,178.0,3.1,26.0,249.0,231.29,178.01
2016,6,12,8,30,240.0,254.0,3.1,26.0,396.0,377.01,289.19
2016,6,12,8,45,328.5,257.0,3.15,26.5,469.0,445.32,340.1
2016,6,12,9,0,417.0,260.0,3.2,27.0,542.0,523.32,397.53
2016,6,12,9,15,447.5,259.5,3.2,27.0,581.0,564.04,427.2
2016,6,12,9,30,478.0,259.0,3.2,27.0,620.0,606.21,457.67
2016,6,12,9,45,309.0,330.0,3.25,27.5,568.5,564.14,422.36
2016,6,12,10,0,140.0,401.0,3.3,28.0,517.0,508.11,376.61
2016,6,12,10,15,309.5,377.0,3.3,28.0,646.5,635.12,470.66
2016,6,12,10,30,479.0,353.0,3.3,28.0,776.0,772.33,567.94
2016,6,12,10,45,323.5,411.5,3.3,28.0,701.5,702.1,514.33
2016,6,12,11,0,168.0,470.0,3.3,28.0,627.0,622.21,454.29
2016,6,12,11,15,283.0,446.5,3.3,28.0,716.5,715.16,521.85
2016,6,12,11,30,398.0,423.0,3.3,28.0,806.0,807.93,586.91
2016,6,12,11,45,418.0,433.5,3.3,28.5,840.5,846.69,610.75
2016,6,12,12,0,438.0,444.0,3.3,29.0,875.0,881.45,632.09
2016,6,12,12,15,439.0,448.0,3.3,29.0,882.0,889.55,636.94
2016,6,12,12,30,440.0,452.0,3.3,29.0,889.0,895.77,640.82
2016,6,12,12,45,411.0,447.5,3.3,29.0,855.0,859.48,616.59
2016,6,12,13,0,382.0,443.0,3.3,29.0,821.0,824.05,593.03
2016,6,12,13,15,395.5,433.5,3.25,29.0,821.0,824.03,593.68
2016,6,12,13,30,409.0,424.0,3.2,29.0,821.0,822.13,592.87
2016,6,12,13,45,362.0,435.5,3.2,29.0,781.5,781.65,564.87
2016,6,12,14,0,315.0,447.0,3.2,29.0,742.0,741.37,537.04
2016,6,12,14,15,379.0,406.5,3.2,29.0,751.5,751.08,546.52
2016,6,12,14,30,443.0,366.0,3.2,29.0,761.0,759.22,554.48
2016,6,12,14,45,344.5,383.5,3.2,29.0,683.5,675.58,495.44
2016,6,12,15,0,246.0,401.0,3.2,29.0,606.0,599.77,441.26
2016,6,12,15,15,242.5,380.5,3.15,29.0,575.0,566.79,419.07
2016,6,12,15,30,239.0,360.0,3.1,29.0,544.0,531.06,394.49
2016,6,12,15,45,313.0,320.5,3.1,29.0,546.5,535.32,399.93
2016,6,12,16,0,387.0,281.0,3.1,29.0,549.0,530.19,398.03
2016,6,12,16,15,373.0,260.5,3.0,28.5,503.0,482.46,364.1
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,435.32,330.06
2016,6,12,16,45,453.0,193.5,2.8,28.0,442.0,420.08,318.9
2016,6,12,17,0,547.0,147.0,2.7,28.0,427.0,392.97,297.23
2016,6,12,17,15,510.5,138.0,2.5,27.5,376.0,338.79,254.45
2016,6,12,17,30,474.0,129.0,2.3,27.0,325.0,287.92,213.51
2016,6,12,17,45,432.0,116.5,2.15,27.0,275.5,235.72,170.83
2016,6,12,18,0,390.0,104.0,2.0,27.0,226.0,187.95,131.64
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,139.91,93.91
2016,6,12,18,30,266.0,76.0,1.9,26.0,131.0,98.94,63.23
2016,6,12,18,45,190.5,57.5,1.9,25.5,91.0,61.61,37.82
2016,6,12,19,0,115.0,39.0,1.9,25.0,51.0,32.23,20.53
2016,6,12,19,15,57.5,19.5,2.05,25.0,25.5,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,15.5,2.7,23.5,21.0,15.24,0.0
2016,6,13,6,0,130.0,31.0,2.9,24.0,42.0,24.12,12.76
2016,6,13,6,15,226.0,46.5,3.05,24.0,82.5,46.44,26.54
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,84.45,50.36
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,125.41,79.63
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,176.17,119.33
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,225.9,161.13
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,280.87,207.52
2016,6,13,7,45,625.0,99.5,3.65,25.5,379.5,334.18,252.0
2016,6,13,8,0,668.0,103.0,3.7,26.0,433.0,391.45,298.7
2016,6,13,8,15,693.5,108.0,3.7,26.0,484.0,445.33,342.36
2016,6,13,8,30,719.0,113.0,3.7,26.0,535.0,500.71,386.02
2016,6,13,8,45,499.5,205.0,3.7,26.5,510.5,497.09,381.03
2016,6,13,9,0,280.0,297.0,3.7,27.0,486.0,469.87,356.84
2016,6,13,9,15,537.0,210.5,3.65,27.5,604.0,576.94,439.2
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,702.73,531.78
2016,6,13,9,45,805.5,126.0,3.6,28.5,761.5,745.98,559.01
2016,6,13,10,0,817.0,128.0,3.6,29.0,801.0,787.81,585.32
2016,6,13,10,15,511.0,282.5,3.6,29.0,709.5,713.62,528.52
2016,6,13,10,30,205.0,437.0,3.6,29.0,618.0,610.98,447.79
2016,6,13,10,45,248.5,443.0,3.6,29.5,669.5,665.78,485.92
2016,6,13,11,0,292.0,449.0,3.6,30.0,721.0,718.89,521.52
2016,6,13,11,15,276.5,464.5,3.55,30.0,726.5,726.7,525.31
2016,6,13,11,30,261.0,480.0,3.5,30.0,732.0,732.86,528.26
2016,6,13,11,45,561.0,308.5,3.5,30.0,859.0,862.61,625.28
2016,6,13,12,0,861.0,137.0,3.5,30.0,986.0,985.52,707.32
2016,6,13,12,15,632.5,290.5,3.45,30.0,915.5,925.17,665.63
2016,6,13,12,30,404.0,444.0,3.4,30.0,845.0,849.47,607.82
2016,6,13,12,45,631.0,292.0,3.4,30.5,916.0,926.19,665.58
2016,6,13,13,0,858.0,140.0,3.4,31.0,987.0,988.11,704.86
2016,6,13,13,15,855.5,139.5,3.4,31.0,976.0,977.98,698.13
2016,6,13,13,30,853.0,139.0,3.4,31.0,965.0,964.7,690.05
2016,6,13,13,45,535.0,305.0,3.4,31.0,820.0,820.23,592.65
2016,6,13,14,0,217.0,471.0,3.4,31.0,675.0,670.56,482.71
2016,6,13,14,15,523.0,303.0,3.35,31.0,775.0,782.9,569.91
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,867.13,629.79
2016,6,13,14,45,490.0,272.5,3.25,31.0,705.5,693.24,508.41
2016,6,13,15,0,151.0,410.0,3.2,31.0,536.0,528.3,385.48
2016,6,13,15,15,228.5,378.0,3.15,30.5,559.0,550.97,405.61
2016,6,13,15,30,306.0,346.0,3.1,30.0,582.0,569.52,421.62
2016,6,13,15,45,302.5,324.5,3.05,30.0,545.5,532.04,395.44
2016,6,13,16,0,299.0,303.0,3.0,30.0,509.0,494.12,368.85
2016,6,13,16,15,400.0,249.5,2.85,30.0,504.0,490.22,367.81
2016,6,13,16,30,501.0,196.0,2.7,30.0,499.0,474.14,356.82
2016,6,13,16,45,390.0,201.5,2.6,30.0,424.5,396.05,297.98
2016,6,13,17,0,279.0,207.0,2.5,30.0,350.0,327.64,246.22
2016,6,13,17,15,350.0,170.5,2.35,29.5,329.0,305.04,228.33
2016,6,13,17,30,421.0,134.0,2.2,29.0,308.0,274.72,202.68
2016,6,13,17,45,383.5,120.0,2.1,28.5,261.0,225.34,163.04
2016,6,13,18,0,346.0,106.0,2.0,28.0,214.0,179.94,126.37
2016,6,13,18,15,297.5,90.0,1.95,27.5,170.0,134.9,90.82
2016,6,13,18,30,249.0,74.0,1.9,27.0,126.0,96.46,61.7
2016,6,13,18,45,177.0,56.0,1.9,26.5,87.5,59.79,36.58
2016,6,13,19,0,105.0,38.0,1.9,26.0,49.0,31.62,19.98
2016,6,13,19,15,52.5,19.0,2.1,26.0,24.5,16.07,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.5,16.0,2.9,23.0,19.5,15.73,0.0
2016,6,14,6,0,81.0,32.0,3.3,23.0,39.0,26.48,14.59
2016,6,14,6,15,167.0,51.0,3.5,23.0,78.0,49.56,30.51
2016,6,14,6,30,253.0,70.0,3.7,23.0,117.0,85.0,53.76
2016,6,14,6,45,322.5,84.0,3.95,23.5,164.5,124.88,82.92
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,172.71,120.48
2016,6,14,7,15,196.0,106.5,4.2,24.0,163.5,153.03,113.39
2016,6,14,7,30,0.0,115.0,4.2,24.0,115.0,110.5,84.51
2016,6,14,7,45,62.5,162.5,4.25,24.5,193.5,179.38,138.39
2016,6,14,8,0,125.0,210.0,4.3,25.0,272.0,256.08,197.84
2016,6,14,8,15,101.5,231.0,4.2,25.0,285.5,271.74,209.75
2016,6,14,8,30,78.0,252.0,4.1,25.0,299.0,285.34,219.67
2016,6,14,8,45,64.5,267.5,4.0,25.5,308.0,297.04,227.48
2016,6,14,9,0,51.0,283.0,3.9,26.0,317.0,307.28,233.94
2016,6,14,9,15,30.5,249.5,3.7,26.5,270.0,263.75,199.7
2016,6,14,9,30,10.0,216.0,3.5,27.0,223.0,216.55,162.7
2016,6,14,9,45,15.0,253.0,3.3,27.5,265.0,256.88,192.52
2016,6,14,10,0,20.0,290.0,3.1,28.0,307.0,297.66,221.96
2016,6,14,10,15,15.0,248.5,2.95,28.0,261.5,253.91,188.92
2016,6,14,10,30,10.0,207.0,2.8,28.0,216.0,209.72,155.6
2016,6,14,10,45,16.5,276.0,2.7,28.5,291.5,283.28,209.8
2016,6,14,11,0,23.0,345.0,2.6,29.0,367.0,357.39,262.7
2016,6,14,11,15,49.0,404.5,2.65,29.0,452.0,445.27,325.63
2016,6,14,11,30,75.0,464.0,2.7,29.0,537.0,530.74,385.43
2016,6,14,11,45,45.0,373.0,2.75,29.5,417.5,412.3,300.79
2016,6,14,12,0,15.0,282.0,2.8,30.0,298.0,289.76,211.9
2016,6,14,12,15,20.5,332.0,2.95,30.0,353.0,344.48,251.97
2016,6,14,12,30,26.0,382.0,3.1,30.0,408.0,403.83,294.34
2016,6,14,12,45,438.5,263.5,3.3,30.0,697.0,706.88,520.71
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,986.03,708.79
2016,6,14,13,15,848.5,144.5,3.6,30.0,975.0,976.02,701.03
2016,6,14,13,30,846.0,144.0,3.7,30.0,964.0,962.88,693.59
2016,6,14,13,45,557.5,302.5,3.8,30.5,838.5,839.19,608.86
2016,6,14,14,0,269.0,461.0,3.9,31.0,713.0,712.49,514.18
2016,6,14,14,15,550.5,297.5,3.9,30.5,794.5,802.53,586.92
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,869.06,636.55
2016,6,14,14,45,482.0,271.5,3.95,30.0,697.5,685.63,507.55
2016,6,14,15,0,132.0,409.0,4.0,30.0,519.0,511.84,376.55
2016,6,14,15,15,147.5,389.0,3.95,30.0,506.5,498.54,368.79
2016,6,14,15,30,163.0,369.0,3.9,30.0,494.0,483.66,359.16
2016,6,14,15,45,462.0,245.0,3.85,30.0,570.5,568.8,427.78
2016,6,14,16,0,761.0,121.0,3.8,30.0,647.0,622.95,471.44
2016,6,14,16,15,742.5,117.0,3.65,29.5,599.5,571.54,433.76
2016,6,14,16,30,724.0,113.0,3.5,29.0,552.0,520.25,395.73
2016,6,14,16,45,697.0,109.5,3.35,29.0,501.0,464.71,352.77
2016,6,14,17,0,670.0,106.0,3.2,29.0,450.0,411.34,310.44
2016,6,14,17,15,637.5,100.5,3.0,28.5,398.0,355.63,265.91
2016,6,14,17,30,605.0,95.0,2.8,28.0,346.0,302.63,222.45
2016,6,14,17,45,560.0,88.0,2.65,28.0,294.5,247.53,176.59
2016,6,14,18,0,515.0,81.0,2.5,28.0,243.0,197.08,134.42
2016,6,14,18,15,450.5,72.0,2.5,27.5,193.5,146.17,93.77
2016,6,14,18,30,386.0,63.0,2.5,27.0,144.0,101.98,60.48
2016,6,14,18,45,294.0,50.0,2.5,26.5,101.5,60.41,33.33
2016,6,14,19,0,202.0,37.0,2.5,26.0,59.0,29.38,18.21
2016,6,14,19,15,101.0,18.5,2.65,25.5,29.5,14.35,0.0
2016,6,14,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,15.73,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,27.81,15.46
2016,6,15,6,15,134.5,53.0,3.3,24.0,75.5,49.91,31.4
2016,6,15,6,30,211.0,74.0,3.4,24.0,114.0,85.43,55.54
2016,6,15,6,45,290.5,87.5,3.55,24.5,161.5,123.03,82.4
2016,6,15,7,0,370.0,101.0,3.7,25.0,209.0,170.62,119.04
2016,6,15,7,15,422.0,112.5,3.8,25.0,259.5,218.03,158.03
2016,6,15,7,30,474.0,124.0,3.9,25.0,310.0,271.07,201.95
2016,6,15,7,45,531.0,126.5,4.05,25.5,364.0,322.82,244.38
2016,6,15,8,0,588.0,129.0,4.2,26.0,418.0,381.19,291.45
2016,6,15,8,15,617.0,135.0,4.25,26.5,469.0,433.58,333.12
2016,6,15,8,30,646.0,141.0,4.3,27.0,520.0,487.97,375.22
2016,6,15,8,45,687.5,137.0,4.4,27.5,572.0,541.58,416.0
2016,6,15,9,0,729.0,133.0,4.5,28.0,624.0,597.68,457.7
2016,6,15,9,15,745.5,136.5,4.55,28.0,669.0,646.45,493.68
2016,6,15,9,30,762.0,140.0,4.6,28.0,714.0,694.49,528.48
2016,6,15,9,45,785.0,137.0,4.7,28.5,756.0,740.34,559.08
2016,6,15,10,0,808.0,134.0,4.8,29.0,798.0,785.67,588.76
2016,6,15,10,15,817.5,136.0,4.8,29.0,832.5,823.9,613.93
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,857.42,635.73
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,889.08,654.85
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,918.42,672.25
2016,6,15,11,15,852.5,137.5,4.75,30.0,944.0,942.02,686.8
2016,6,15,11,30,857.0,139.0,4.7,30.0,964.0,962.71,699.42
2016,6,15,11,45,866.0,135.0,4.7,30.5,978.5,979.39,708.37
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,993.06,715.4
2016,6,15,12,15,876.0,131.0,4.6,31.0,998.0,999.6,718.83
2016,6,15,12,30,877.0,131.0,4.5,31.0,1003.0,1002.93,720.34
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.5,1001.61,717.5
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,997.1,712.74
2016,6,15,13,15,873.5,130.0,4.2,32.0,985.0,986.41,705.57
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,972.5,696.46
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,954.03,684.5
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,932.57,670.7
2016,6,15,14,15,855.5,127.5,3.75,32.0,910.5,906.32,653.56
2016,6,15,14,30,850.0,126.0,3.6,32.0,885.0,877.35,634.69
2016,6,15,14,45,840.0,125.0,3.5,32.0,852.0,842.48,612.17
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,805.51,588.21
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,765.26,561.92
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,724.63,535.21
2016,6,15,15,45,793.5,118.0,3.15,32.0,698.5,677.5,503.89
2016,6,15,16,0,778.0,116.0,3.1,32.0,655.0,629.63,469.96
2016,6,15,16,15,760.0,112.5,2.95,31.5,607.0,578.26,433.4
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,526.92,395.88
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,472.09,354.75
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,417.45,312.58
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,361.31,268.11
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,307.73,224.48
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,251.98,178.64
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,200.51,135.87
2016,6,15,18,15,484.5,67.5,2.0,27.5,198.5,148.31,94.06
2016,6,15,18,30,421.0,59.0,2.0,27.0,148.0,103.33,60.07
2016,6,15,18,45,330.0,47.5,2.05,26.5,104.5,60.76,32.38
2016,6,15,19,0,239.0,36.0,2.1,26.0,61.0,28.95,17.9
2016,6,15,19,15,119.5,18.0,2.25,25.5,30.5,13.92,0.0
2016,6,15,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.0,2.9,22.5,21.0,15.73,0.0
2016,6,16,6,0,118.0,32.0,3.1,23.0,42.0,26.49,14.48
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,46.79,27.31
2016,6,16,6,30,311.0,64.0,3.4,24.0,122.0,84.48,50.89
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,125.41,79.85
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,176.78,119.76
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,226.6,161.56
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,281.79,208.11
2016,6,16,7,45,633.0,99.5,3.85,25.5,382.0,335.76,253.08
2016,6,16,8,0,683.0,101.0,3.9,26.0,437.0,394.45,300.94
2016,6,16,8,15,708.5,105.5,3.95,26.5,488.5,448.59,344.33
2016,6,16,8,30,734.0,110.0,4.0,27.0,540.0,504.94,388.08
2016,6,16,8,45,761.5,110.0,4.05,27.5,590.5,558.3,428.51
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,612.71,468.6
2016,6,16,9,15,803.0,113.0,4.1,28.0,686.0,661.66,504.42
2016,6,16,9,30,817.0,116.0,4.1,28.0,731.0,709.82,537.96
2016,6,16,9,45,830.5,116.5,4.15,28.5,771.0,752.73,565.71
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,795.34,592.9
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,833.23,617.56
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,868.94,640.59
2016,6,16,10,45,867.0,122.0,4.2,29.5,906.0,900.39,659.33
2016,6,16,11,0,874.0,123.0,4.2,30.0,933.0,929.24,676.21
2016,6,16,11,15,877.5,123.5,4.2,30.0,953.5,951.53,690.07
2016,6,16,11,30,881.0,124.0,4.2,30.0,974.0,970.79,702.01
2016,6,16,11,45,882.5,125.5,4.2,30.5,986.0,985.94,709.91
2016,6,16,12,0,884.0,127.0,4.2,31.0,998.0,997.83,715.76
2016,6,16,12,15,884.5,127.0,4.2,31.0,1002.5,1003.99,719.46
2016,6,16,12,30,885.0,127.0,4.2,31.0,1007.0,1006.9,721.21
2016,6,16,12,45,884.5,127.0,4.2,31.5,1003.5,1005.61,718.93
2016,6,16,13,0,884.0,127.0,4.2,32.0,1000.0,1001.11,714.72
2016,6,16,13,15,881.5,126.5,4.15,32.0,989.0,990.88,708.13
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,977.4,699.59
2016,6,16,13,45,874.0,125.5,4.1,32.0,959.0,958.36,687.82
2016,6,16,14,0,869.0,125.0,4.1,32.0,940.0,936.3,674.16
2016,6,16,14,15,863.5,123.5,4.0,32.0,914.5,909.9,657.18
2016,6,16,14,30,858.0,122.0,3.9,32.0,889.0,880.76,638.43
2016,6,16,14,45,843.5,124.0,3.85,32.0,855.0,844.82,615.39
2016,6,16,15,0,829.0,126.0,3.8,32.0,821.0,807.03,591.02
2016,6,16,15,15,818.5,124.0,3.7,32.0,782.5,766.86,564.69
2016,6,16,15,30,808.0,122.0,3.6,32.0,744.0,726.34,537.95
2016,6,16,15,45,793.5,119.5,3.55,32.0,700.5,679.48,506.64
2016,6,16,16,0,779.0,117.0,3.5,32.0,657.0,631.79,472.72
2016,6,16,16,15,761.0,113.5,3.35,31.5,609.0,580.39,436.03
2016,6,16,16,30,743.0,110.0,3.2,31.0,561.0,529.02,398.37
2016,6,16,16,45,719.5,105.5,3.1,31.0,510.5,473.35,355.91
2016,6,16,17,0,696.0,101.0,3.0,31.0,460.0,419.45,313.66
2016,6,16,17,15,664.0,96.0,2.8,30.5,407.5,363.04,268.97
2016,6,16,17,30,632.0,91.0,2.6,30.0,355.0,309.25,225.19
2016,6,16,17,45,589.5,84.5,2.45,29.5,302.5,253.8,179.64
2016,6,16,18,0,547.0,78.0,2.3,29.0,250.0,202.7,137.24
2016,6,16,18,15,483.5,69.5,2.2,28.0,200.0,150.5,95.71
2016,6,16,18,30,420.0,61.0,2.1,27.0,150.0,105.54,61.87
2016,6,16,18,45,327.5,49.0,2.05,26.5,106.0,62.25,33.57
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,30.04,18.81
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.32,0.53
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.0,15.24,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,44.0,24.18,12.66
2016,6,17,6,15,258.5,45.5,3.3,23.0,85.5,45.88,25.79
2016,6,17,6,30,361.0,60.0,3.4,23.0,127.0,85.16,49.73
2016,6,17,6,45,456.5,65.5,3.55,23.5,179.0,127.52,79.36
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,180.04,120.24
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.5,231.53,163.79
2016,6,17,7,30,646.0,84.0,3.6,25.0,338.0,287.96,211.53
2016,6,17,7,45,690.5,85.5,3.6,25.5,393.0,343.27,257.98
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,403.6,307.31
2016,6,17,8,15,759.0,91.0,3.6,26.5,500.5,459.06,351.75
2016,6,17,8,30,783.0,95.0,3.6,27.0,553.0,515.78,395.71
2016,6,17,8,45,806.5,95.0,3.6,27.5,603.0,569.17,435.96
2016,6,17,9,0,830.0,95.0,3.6,28.0,653.0,622.96,475.29
2016,6,17,9,15,843.0,97.5,3.55,28.0,698.0,672.28,511.03
2016,6,17,9,30,856.0,100.0,3.5,28.0,743.0,720.62,543.48
2016,6,17,9,45,868.5,100.5,3.5,28.5,784.0,765.37,571.97
2016,6,17,10,0,881.0,101.0,3.5,29.0,825.0,808.6,598.99
2016,6,17,10,15,888.0,102.5,3.45,29.5,858.5,846.48,621.77
2016,6,17,10,30,895.0,104.0,3.4,30.0,892.0,882.0,642.68
2016,6,17,10,45,901.5,104.5,3.4,30.5,919.5,913.54,661.03
2016,6,17,11,0,908.0,105.0,3.4,31.0,947.0,942.34,677.47
2016,6,17,11,15,911.5,106.0,3.35,31.0,967.0,965.92,691.5
2016,6,17,11,30,915.0,107.0,3.3,31.0,987.0,986.35,703.53
2016,6,17,11,45,918.0,106.5,3.25,31.5,1000.0,1001.54,710.83
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,1013.4,716.06
2016,6,17,12,15,921.0,106.0,3.1,32.0,1017.5,1019.39,718.74
2016,6,17,12,30,921.0,106.0,3.0,32.0,1022.0,1021.97,719.4
2016,6,17,12,45,920.0,106.0,2.9,32.0,1018.5,1020.2,717.45
2016,6,17,13,0,919.0,106.0,2.8,32.0,1015.0,1015.05,713.51
2016,6,17,13,15,916.5,105.5,2.7,32.0,1003.5,1004.54,706.34
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,990.65,697.2
2016,6,17,13,45,910.0,104.5,2.55,32.5,973.0,972.01,684.26
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,950.2,669.47
2016,6,17,14,15,900.5,103.0,2.4,33.0,928.0,923.46,652.58
2016,6,17,14,30,895.0,102.0,2.3,33.0,902.0,893.86,633.94
2016,6,17,14,45,887.0,101.0,2.25,33.0,869.0,859.43,612.61
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,822.63,589.68
2016,6,17,15,15,870.0,98.0,2.15,32.5,797.5,781.87,565.17
2016,6,17,15,30,861.0,96.0,2.1,32.0,759.0,739.22,539.09
2016,6,17,15,45,849.0,94.0,2.1,32.0,715.5,692.78,509.35
2016,6,17,16,0,837.0,92.0,2.1,32.0,672.0,645.16,477.52
2016,6,17,16,15,821.0,89.0,2.05,31.5,624.0,593.15,441.36
2016,6,17,16,30,805.0,86.0,2.0,31.0,576.0,540.56,403.67
2016,6,17,16,45,785.0,82.5,1.95,31.0,525.0,485.41,362.15
2016,6,17,17,0,765.0,79.0,1.9,31.0,474.0,430.93,319.86
2016,6,17,17,15,736.5,75.5,1.8,30.5,421.0,373.92,274.98
2016,6,17,17,30,708.0,72.0,1.7,30.0,368.0,319.04,230.38
2016,6,17,17,45,670.0,66.5,1.65,30.0,314.5,261.81,182.88
2016,6,17,18,0,632.0,61.0,1.6,30.0,261.0,207.05,137.01
2016,6,17,18,15,574.0,55.0,1.45,29.0,210.0,153.37,93.85
2016,6,17,18,30,516.0,49.0,1.3,28.0,159.0,106.16,58.05
2016,6,17,18,45,424.0,40.0,1.2,27.5,113.0,60.64,28.92
2016,6,17,19,0,332.0,31.0,1.1,27.0,67.0,25.77,15.3
2016,6,17,19,15,166.0,15.5,1.15,26.5,33.5,11.4,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,15.24,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,24.2,12.61
2016,6,18,6,15,247.0,45.5,2.45,23.5,83.5,45.27,25.58
2016,6,18,6,30,348.0,60.0,2.5,24.0,124.0,83.68,48.85
2016,6,18,6,45,174.0,72.0,2.65,24.5,104.0,92.03,62.21
2016,6,18,7,0,0.0,84.0,2.8,25.0,84.0,80.44,60.19
2016,6,18,7,15,17.0,115.0,2.7,25.0,122.0,114.36,87.02
2016,6,18,7,30,34.0,146.0,2.6,25.0,160.0,150.11,115.07
2016,6,18,7,45,354.0,124.5,2.55,25.5,297.0,253.24,192.03
2016,6,18,8,0,674.0,103.0,2.5,26.0,434.0,391.47,297.27
2016,6,18,8,15,700.0,108.0,2.4,26.0,485.5,445.86,340.32
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,501.81,383.57
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,555.53,423.1
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,609.37,461.34
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,658.11,495.56
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,706.15,527.68
2016,6,18,9,45,820.0,122.5,1.85,27.5,767.5,751.1,555.27
2016,6,18,10,0,835.0,123.0,1.8,28.0,808.0,793.13,580.35
2016,6,18,10,15,843.5,124.5,1.65,28.0,842.5,830.7,602.26
2016,6,18,10,30,852.0,126.0,1.5,28.0,877.0,866.14,622.29
2016,6,18,10,45,861.0,126.0,1.35,28.5,905.0,898.25,638.4
2016,6,18,11,0,870.0,126.0,1.2,29.0,933.0,927.87,652.45
2016,6,18,11,15,874.5,127.0,1.2,29.0,953.5,951.59,666.12
2016,6,18,11,30,879.0,128.0,1.2,29.0,974.0,972.32,678.03
2016,6,18,11,45,876.0,132.5,1.2,29.5,985.5,986.09,684.38
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,996.48,688.83
2016,6,18,12,15,874.0,137.5,1.3,30.0,1002.5,1003.63,694.47
2016,6,18,12,30,875.0,138.0,1.4,30.0,1008.0,1007.57,698.26
2016,6,18,12,45,876.5,136.5,1.5,30.5,1005.5,1006.91,697.96
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,1003.07,695.79
2016,6,18,13,15,875.5,134.5,1.65,31.0,992.5,993.0,690.62
2016,6,18,13,30,873.0,134.0,1.7,31.0,982.0,979.71,683.59
2016,6,18,13,45,870.5,132.5,1.75,31.0,963.5,962.27,674.05
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,941.73,662.61
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,914.99,646.72
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,885.54,629.12
2016,6,18,14,45,845.0,128.0,1.8,31.0,860.5,850.75,608.03
2016,6,18,15,0,834.0,128.0,1.8,31.0,827.0,813.88,585.48
2016,6,18,15,15,823.0,125.5,1.75,31.0,788.5,774.38,560.58
2016,6,18,15,30,812.0,123.0,1.7,31.0,750.0,731.25,533.08
2016,6,18,15,45,797.0,120.5,1.7,31.0,705.5,683.92,502.76
2016,6,18,16,0,782.0,118.0,1.7,31.0,661.0,635.78,469.73
2016,6,18,16,15,763.5,114.5,1.65,30.5,612.5,583.98,433.9
2016,6,18,16,30,745.0,111.0,1.6,30.0,564.0,532.23,397.03
2016,6,18,16,45,718.0,107.5,1.55,30.0,512.5,475.66,354.8
2016,6,18,17,0,691.0,104.0,1.5,30.0,461.0,421.21,312.96
2016,6,18,17,15,510.0,128.0,1.45,29.5,375.5,331.62,245.66
2016,6,18,17,30,329.0,152.0,1.4,29.0,290.0,261.01,192.87
2016,6,18,17,45,426.5,117.0,1.35,29.0,269.0,236.95,170.27
2016,6,18,18,0,524.0,82.0,1.3,29.0,248.0,202.05,137.09
2016,6,18,18,15,461.5,72.5,1.25,28.0,198.5,150.3,96.22
2016,6,18,18,30,399.0,63.0,1.2,27.0,149.0,105.08,62.25
2016,6,18,18,45,303.5,50.5,1.15,26.5,105.0,62.67,34.53
2016,6,18,19,0,208.0,38.0,1.1,26.0,61.0,31.19,19.82
2016,6,18,19,15,104.0,19.0,1.15,25.5,30.5,14.7,1.36
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,55.5,15.0,1.35,22.5,19.5,14.74,0.0
2016,6,19,6,0,111.0,30.0,1.5,23.0,39.0,24.92,13.08
2016,6,19,6,15,201.5,46.5,1.65,23.0,78.0,44.48,26.01
2016,6,19,6,30,292.0,63.0,1.8,23.0,117.0,81.08,49.15
2016,6,19,6,45,387.0,68.5,1.95,23.5,165.5,118.82,75.12
2016,6,19,7,0,482.0,74.0,2.1,24.0,214.0,167.69,112.59
2016,6,19,7,15,277.0,114.5,2.1,24.5,198.5,180.8,132.42
2016,6,19,7,30,72.0,155.0,2.1,25.0,183.0,170.49,130.21
2016,6,19,7,45,105.5,181.5,2.15,25.5,229.5,213.16,163.16
2016,6,19,8,0,139.0,208.0,2.2,26.0,276.0,259.6,198.61
2016,6,19,8,15,144.5,233.5,2.15,26.0,311.5,295.16,225.64
2016,6,19,8,30,150.0,259.0,2.1,26.0,347.0,331.16,252.52
2016,6,19,8,45,251.0,268.0,2.05,26.5,430.5,408.85,310.43
2016,6,19,9,0,352.0,277.0,2.0,27.0,514.0,494.69,372.87
2016,6,19,9,15,328.5,306.0,2.0,27.0,539.0,524.22,392.7
2016,6,19,9,30,305.0,335.0,2.0,27.0,564.0,550.94,410.4
2016,6,19,9,45,316.5,352.5,2.05,27.5,602.0,590.37,436.85
2016,6,19,10,0,328.0,370.0,2.1,28.0,640.0,629.8,462.78
2016,6,19,10,15,355.5,364.0,2.15,28.0,667.5,659.31,483.34
2016,6,19,10,30,383.0,358.0,2.2,28.0,695.0,689.39,504.24
2016,6,19,10,45,271.5,413.0,2.3,28.0,656.0,655.88,477.77
2016,6,19,11,0,160.0,468.0,2.4,28.0,617.0,612.18,444.34
2016,6,19,11,15,145.5,477.5,2.45,28.0,615.5,612.19,443.93
2016,6,19,11,30,131.0,487.0,2.5,28.0,614.0,611.03,442.48
2016,6,19,11,45,484.5,320.0,2.6,28.0,796.0,798.73,582.0
2016,6,19,12,0,838.0,153.0,2.7,28.0,978.0,977.46,702.39
2016,6,19,12,15,839.0,153.0,2.7,28.0,983.0,983.9,704.67
2016,6,19,12,30,840.0,153.0,2.7,28.0,988.0,987.28,706.68
2016,6,19,12,45,468.0,322.5,2.75,28.0,788.0,795.17,576.96
2016,6,19,13,0,96.0,492.0,2.8,28.0,588.0,582.4,421.18
2016,6,19,13,15,138.5,494.0,2.75,28.0,629.5,629.01,455.72
2016,6,19,13,30,181.0,496.0,2.7,28.0,671.0,669.86,484.55
2016,6,19,13,45,123.0,467.5,2.7,28.0,585.5,582.9,423.61
2016,6,19,14,0,65.0,439.0,2.7,28.0,500.0,493.71,360.59
2016,6,19,14,15,444.5,289.0,2.65,28.0,688.5,698.64,516.39
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,868.42,634.45
2016,6,19,14,45,819.5,135.0,2.55,28.0,845.5,836.24,612.19
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,803.75,591.37
2016,6,19,15,15,804.0,128.5,2.4,28.0,776.0,762.94,564.5
2016,6,19,15,30,793.0,126.0,2.3,28.0,738.0,720.57,536.44
2016,6,19,15,45,532.5,218.0,2.25,28.0,618.5,593.43,444.13
2016,6,19,16,0,272.0,310.0,2.2,28.0,499.0,484.31,361.88
2016,6,19,16,15,504.0,210.0,2.1,28.0,529.0,517.49,390.19
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,526.71,398.41
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,472.76,357.07
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,418.7,314.9
2016,6,19,17,15,664.0,94.0,1.75,27.5,407.0,362.74,270.52
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,309.27,226.9
2016,6,19,17,45,593.0,82.0,1.5,27.0,303.0,253.97,180.91
2016,6,19,18,0,553.0,75.0,1.4,27.0,251.0,202.7,137.88
2016,6,19,18,15,492.0,66.5,1.3,26.0,201.0,150.48,96.01
2016,6,19,18,30,431.0,58.0,1.2,25.0,151.0,105.16,61.5
2016,6,19,18,45,343.5,46.5,1.15,24.5,107.5,62.31,33.16
2016,6,19,19,0,256.0,35.0,1.1,24.0,64.0,29.3,18.49
2016,6,19,19,15,128.0,17.5,1.15,24.0,32.0,13.46,1.06
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.5,14.5,0.85,21.5,20.5,14.25,0.0
2016,6,20,6,0,143.0,29.0,0.9,22.0,41.0,22.55,11.29
2016,6,20,6,15,242.0,43.0,1.05,22.5,80.5,42.5,23.77
2016,6,20,6,30,341.0,57.0,1.2,23.0,120.0,79.76,46.21
2016,6,20,6,45,416.0,66.5,1.4,23.5,168.5,121.41,75.91
2016,6,20,7,0,491.0,76.0,1.6,24.0,217.0,171.02,114.71
2016,6,20,7,15,539.5,83.0,1.65,24.5,268.5,219.79,155.25
2016,6,20,7,30,588.0,90.0,1.7,25.0,320.0,273.73,200.14
2016,6,20,7,45,630.0,94.0,1.8,25.5,373.0,327.26,244.42
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,384.66,290.76
2016,6,20,8,15,412.5,178.5,1.9,26.5,387.0,373.48,284.08
2016,6,20,8,30,153.0,259.0,1.9,27.0,348.0,332.63,252.02
2016,6,20,8,45,151.5,284.0,1.95,27.5,379.0,364.61,275.13
2016,6,20,9,0,150.0,309.0,2.0,28.0,410.0,396.2,297.17
2016,6,20,9,15,473.0,213.5,1.95,28.0,563.0,533.96,402.33
2016,6,20,9,30,796.0,118.0,1.9,28.0,716.0,694.68,518.81
2016,6,20,9,45,417.0,228.0,1.9,28.5,542.5,547.35,407.91
2016,6,20,10,0,38.0,338.0,1.9,29.0,369.0,361.28,265.25
2016,6,20,10,15,165.5,377.0,1.85,29.0,521.5,510.79,375.01
2016,6,20,10,30,293.0,416.0,1.8,29.0,674.0,668.58,483.92
2016,6,20,10,45,234.0,441.5,1.8,29.5,651.5,647.19,465.17
2016,6,20,11,0,175.0,467.0,1.8,30.0,629.0,624.91,447.11
2016,6,20,11,15,243.5,464.5,1.8,30.0,696.0,694.83,495.4
2016,6,20,11,30,312.0,462.0,1.8,30.0,763.0,763.13,541.09
2016,6,20,11,45,324.0,463.0,1.85,30.5,779.0,780.92,551.36
2016,6,20,12,0,336.0,464.0,1.9,31.0,795.0,797.68,561.38
2016,6,20,12,15,606.0,296.0,1.95,31.0,897.0,903.66,638.68
2016,6,20,12,30,876.0,128.0,2.0,31.0,999.0,998.8,699.21
2016,6,20,12,45,877.0,127.0,2.05,31.5,996.5,998.22,697.05
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,994.44,694.0
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,984.94,688.4
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,972.21,680.95
2016,6,20,13,45,535.5,299.5,2.15,32.0,816.0,815.99,579.71
2016,6,20,14,0,197.0,474.0,2.2,32.0,659.0,655.25,464.91
2016,6,20,14,15,528.0,296.5,2.25,32.0,773.0,782.17,561.56
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,880.01,628.86
2016,6,20,14,45,831.0,129.5,2.35,32.0,850.5,841.03,604.03
2016,6,20,15,0,803.0,140.0,2.4,32.0,814.0,803.33,580.97
2016,6,20,15,15,792.0,137.5,2.45,31.5,776.0,762.96,556.97
2016,6,20,15,30,781.0,135.0,2.5,31.0,738.0,721.06,531.5
2016,6,20,15,45,765.0,132.5,2.55,31.0,694.5,674.33,500.6
2016,6,20,16,0,749.0,130.0,2.6,31.0,651.0,626.96,467.65
2016,6,20,16,15,730.0,126.0,2.6,31.0,603.5,575.46,430.78
2016,6,20,16,30,711.0,122.0,2.6,31.0,556.0,524.36,393.27
2016,6,20,16,45,685.0,117.5,2.6,31.0,505.5,469.63,352.09
2016,6,20,17,0,659.0,113.0,2.6,31.0,455.0,416.33,310.86
2016,6,20,17,15,626.0,107.0,2.45,30.5,403.0,360.44,267.03
2016,6,20,17,30,593.0,101.0,2.3,30.0,351.0,307.31,224.24
2016,6,20,17,45,546.5,94.0,2.2,29.5,299.0,252.25,179.54
2016,6,20,18,0,500.0,87.0,2.1,29.0,247.0,202.02,138.37
2016,6,20,18,15,436.0,77.0,1.9,28.0,197.5,150.1,97.34
2016,6,20,18,30,372.0,67.0,1.7,27.0,148.0,106.06,64.21
2016,6,20,18,45,281.0,53.5,1.5,26.5,105.0,64.39,36.54
2016,6,20,19,0,190.0,40.0,1.3,26.0,62.0,33.14,21.45
2016,6,20,19,15,95.0,20.0,1.3,25.5,31.0,15.49,2.26
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,14.25,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,22.57,11.17
2016,6,21,6,15,236.5,43.5,2.6,22.5,80.0,42.52,23.96
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,80.07,46.63
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,120.88,75.46
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,170.99,114.38
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,220.58,155.59
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,275.46,201.26
2016,6,21,7,45,633.0,95.0,2.55,26.5,375.0,328.82,245.45
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,385.95,291.52
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,439.81,333.83
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,495.97,376.35
2016,6,21,8,45,747.5,111.0,2.2,28.5,580.0,548.41,414.72
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,601.38,452.11
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,650.19,485.24
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,698.36,516.25
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,742.36,542.95
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,783.24,567.06
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,820.98,590.35
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,856.64,612.1
2016,6,21,10,45,847.0,129.5,1.85,31.5,894.5,888.21,630.33
2016,6,21,11,0,854.0,131.0,1.9,32.0,922.0,917.24,646.86
2016,6,21,11,15,858.5,132.0,1.95,32.0,942.5,940.74,661.21
