Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,961.31,673.82
2016,6,21,11,45,867.0,132.5,2.05,32.0,976.0,976.89,683.42
2016,6,21,12,0,871.0,132.0,2.1,32.0,989.0,989.35,691.21
2016,6,21,12,15,872.0,132.0,2.15,32.0,994.0,996.14,695.63
2016,6,21,12,30,873.0,132.0,2.2,32.0,999.0,999.73,698.23
2016,6,21,12,45,872.5,131.5,2.25,32.5,996.5,998.2,696.38
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,993.5,692.72
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.5,984.1,687.18
2016,6,21,13,30,868.0,130.0,2.3,33.0,973.0,971.5,679.78
2016,6,21,13,45,563.5,296.5,2.35,33.0,840.0,839.69,594.67
2016,6,21,14,0,259.0,463.0,2.4,33.0,707.0,705.68,498.95
2016,6,21,14,15,164.0,440.0,2.4,33.0,593.0,586.39,418.5
2016,6,21,14,30,69.0,417.0,2.4,33.0,479.0,471.24,338.14
2016,6,21,14,45,171.0,407.0,2.45,33.0,553.0,548.95,395.92
2016,6,21,15,0,273.0,397.0,2.5,33.0,627.0,619.07,446.41
2016,6,21,15,15,548.5,254.0,2.45,32.5,687.5,686.97,500.96
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,728.49,534.39
2016,6,21,15,45,812.0,108.0,2.4,32.0,705.0,682.69,504.13
2016,6,21,16,0,800.0,105.0,2.4,32.0,662.0,636.25,472.35
2016,6,21,16,15,783.0,102.0,2.35,31.5,614.5,585.1,436.63
2016,6,21,16,30,766.0,99.0,2.3,31.0,567.0,533.81,399.74
2016,6,21,16,45,744.5,94.5,2.25,31.0,516.5,478.86,358.31
2016,6,21,17,0,723.0,90.0,2.2,31.0,466.0,424.78,316.36
2016,6,21,17,15,693.5,85.5,2.1,30.5,413.5,368.57,272.17
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,313.49,227.6
2016,6,21,17,45,625.0,75.0,1.9,30.0,308.5,257.7,181.36
2016,6,21,18,0,586.0,69.0,1.8,30.0,256.0,205.8,137.91
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.0,153.31,95.88
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,107.51,61.12
2016,6,21,18,45,378.0,44.5,1.25,27.5,111.5,63.28,32.21
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,29.39,15.36
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,12.64,0.94
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.0,14.25,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,40.0,22.6,11.0
2016,6,22,6,15,249.5,42.5,2.65,23.5,80.0,41.78,23.11
2016,6,22,6,30,351.0,56.0,2.8,24.0,120.0,79.08,45.18
2016,6,22,6,45,428.5,64.5,3.0,24.5,169.0,120.53,74.49
2016,6,22,7,0,506.0,73.0,3.2,25.0,218.0,170.29,113.37
2016,6,22,7,15,554.5,80.0,3.2,25.5,270.0,219.84,154.78
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,274.57,200.64
2016,6,22,7,45,642.0,91.5,3.2,26.5,375.0,328.24,245.44
2016,6,22,8,0,681.0,96.0,3.2,27.0,428.0,385.46,292.0
2016,6,22,8,15,706.5,100.5,3.15,27.5,479.5,439.43,334.89
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,495.66,378.05
2016,6,22,8,45,753.0,108.0,3.1,28.5,580.0,548.11,417.25
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,601.03,455.6
2016,6,22,9,15,788.5,114.0,3.1,29.5,674.0,649.74,489.81
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,697.76,521.94
2016,6,22,9,45,815.0,119.5,3.1,30.5,759.0,741.09,549.28
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,784.05,575.95
2016,6,22,10,15,835.5,123.5,3.15,31.0,833.0,821.48,600.01
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,856.82,622.58
2016,6,22,10,45,851.0,126.5,3.25,31.5,895.0,888.54,641.37
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,917.71,658.4
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,941.35,673.15
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,962.04,686.07
2016,6,22,11,45,875.5,126.5,3.5,32.0,978.5,979.17,697.12
2016,6,22,12,0,884.0,123.0,3.6,32.0,993.0,993.25,706.34
2016,6,22,12,15,885.0,123.0,3.65,32.0,998.5,1000.2,710.78
2016,6,22,12,30,886.0,123.0,3.7,32.0,1004.0,1003.89,713.32
2016,6,22,12,45,887.0,122.0,3.75,32.5,1001.5,1003.38,711.86
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,999.64,708.48
2016,6,22,13,15,885.5,120.5,3.8,33.0,988.5,989.65,702.38
2016,6,22,13,30,883.0,120.0,3.8,33.0,978.0,976.4,694.33
2016,6,22,13,45,881.0,118.0,3.85,33.0,960.5,958.94,683.96
2016,6,22,14,0,879.0,116.0,3.9,33.0,943.0,938.31,671.6
2016,6,22,14,15,873.5,115.0,3.85,33.0,917.5,912.42,655.31
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,883.75,637.23
2016,6,22,14,45,847.5,120.0,3.8,33.0,856.5,846.56,613.72
2016,6,22,15,0,827.0,126.0,3.8,33.0,821.0,807.85,589.08
2016,6,22,15,15,511.0,247.5,3.8,33.0,670.5,651.45,479.25
2016,6,22,15,30,195.0,369.0,3.8,33.0,520.0,508.39,372.22
2016,6,22,15,45,484.5,243.5,3.8,33.0,588.5,585.57,434.57
2016,6,22,16,0,774.0,118.0,3.8,33.0,657.0,632.57,472.7
2016,6,22,16,15,756.0,114.5,3.75,32.5,609.5,581.49,436.1
2016,6,22,16,30,738.0,111.0,3.7,32.0,562.0,530.42,398.97
2016,6,22,16,45,406.0,164.0,3.65,32.0,408.5,370.98,279.07
2016,6,22,17,0,74.0,217.0,3.6,32.0,255.0,242.93,181.77
2016,6,22,17,15,347.0,155.5,3.4,31.5,305.5,292.85,218.81
2016,6,22,17,30,620.0,94.0,3.2,31.0,356.0,311.03,226.9
2016,6,22,17,45,575.0,87.5,3.05,30.5,303.5,255.35,181.18
2016,6,22,18,0,530.0,81.0,2.9,30.0,251.0,204.28,139.03
2016,6,22,18,15,468.0,72.0,2.75,29.0,201.0,152.56,97.87
2016,6,22,18,30,406.0,63.0,2.6,28.0,151.0,107.9,64.06
2016,6,22,18,45,316.5,50.5,2.5,27.5,107.5,64.64,35.31
2016,6,22,19,0,227.0,38.0,2.4,27.0,64.0,32.2,17.83
2016,6,22,19,15,113.5,19.0,2.55,26.5,32.0,14.66,2.16
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.0,14.0,2.65,22.5,20.5,13.76,0.0
2016,6,23,6,0,166.0,28.0,2.8,23.0,41.0,21.79,10.28
2016,6,23,6,15,270.5,41.0,2.9,23.0,82.0,40.82,22.11
2016,6,23,6,30,375.0,54.0,3.0,23.0,123.0,79.53,44.87
2016,6,23,6,45,460.0,61.0,3.2,23.5,173.5,121.29,74.07
2016,6,23,7,0,545.0,68.0,3.4,24.0,224.0,172.89,114.41
2016,6,23,7,15,592.0,74.5,3.4,24.5,276.5,223.76,157.37
2016,6,23,7,30,639.0,81.0,3.4,25.0,329.0,279.6,204.64
2016,6,23,7,45,679.5,83.5,3.4,25.5,383.0,333.84,250.35
2016,6,23,8,0,720.0,86.0,3.4,26.0,437.0,392.71,298.64
2016,6,23,8,15,744.0,89.5,3.35,26.5,488.5,446.88,342.1
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,502.34,385.1
2016,6,23,8,45,559.5,184.5,3.3,27.5,525.5,508.37,387.7
2016,6,23,9,0,351.0,276.0,3.3,28.0,511.0,492.11,372.15
2016,6,23,9,15,595.5,188.5,3.25,28.5,620.5,592.54,448.58
2016,6,23,9,30,840.0,101.0,3.2,29.0,730.0,707.05,531.31
2016,6,23,9,45,852.5,102.0,3.2,29.5,770.0,751.82,559.26
2016,6,23,10,0,865.0,103.0,3.2,30.0,810.0,795.13,586.22
2016,6,23,10,15,872.5,104.5,3.2,30.0,844.5,833.08,610.41
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,868.78,632.95
2016,6,23,10,45,886.5,106.5,3.25,30.5,907.0,900.14,651.51
2016,6,23,11,0,893.0,107.0,3.3,31.0,935.0,928.83,668.23
2016,6,23,11,15,656.0,262.5,3.35,31.0,878.0,885.88,639.15
2016,6,23,11,30,419.0,418.0,3.4,31.0,821.0,824.53,590.71
2016,6,23,11,45,399.0,429.5,3.45,31.5,817.5,820.38,586.6
2016,6,23,12,0,379.0,441.0,3.5,32.0,814.0,816.98,582.56
2016,6,23,12,15,632.5,284.0,3.55,32.0,910.5,918.13,657.76
2016,6,23,12,30,886.0,127.0,3.6,32.0,1007.0,1007.84,715.81
2016,6,23,12,45,885.5,127.0,3.65,32.5,1004.5,1006.87,713.4
2016,6,23,13,0,885.0,127.0,3.7,33.0,1002.0,1002.69,709.75
2016,6,23,13,15,883.0,126.5,3.7,33.0,991.5,993.27,704.03
2016,6,23,13,30,881.0,126.0,3.7,33.0,981.0,980.59,696.36
2016,6,23,13,45,878.0,124.0,3.75,33.0,963.0,962.26,685.47
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,940.81,672.63
2016,6,23,14,15,869.5,121.0,3.75,33.0,919.5,915.06,656.46
2016,6,23,14,30,864.0,120.0,3.7,33.0,894.0,886.53,638.51
2016,6,23,14,45,567.0,259.0,3.7,33.0,760.0,748.66,544.9
2016,6,23,15,0,270.0,398.0,3.7,33.0,626.0,617.93,448.23
2016,6,23,15,15,553.0,252.5,3.7,33.0,690.0,689.7,506.75
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,734.48,542.06
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,687.45,510.58
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,639.93,477.72
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,588.17,441.15
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,536.31,403.43
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,480.96,361.97
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,426.97,320.26
2016,6,23,17,15,560.5,116.5,3.3,30.5,388.5,344.28,256.54
2016,6,23,17,30,402.0,140.0,3.1,30.0,310.0,277.28,205.04
2016,6,23,17,45,374.5,123.5,2.95,30.0,264.0,229.33,166.19
2016,6,23,18,0,347.0,107.0,2.8,30.0,218.0,184.25,129.3
2016,6,23,18,15,309.5,90.0,2.65,29.0,175.0,139.88,94.08
2016,6,23,18,30,272.0,73.0,2.5,28.0,132.0,99.81,63.19
2016,6,23,18,45,208.0,56.0,2.35,27.5,94.0,62.33,37.09
2016,6,23,19,0,144.0,39.0,2.2,27.0,56.0,34.25,19.95
2016,6,23,19,15,72.0,19.5,2.35,26.5,28.0,16.51,3.31
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,14.0,1.65,22.5,20.5,13.76,0.0
2016,6,24,6,0,173.0,28.0,1.8,23.0,41.0,21.82,10.16
2016,6,24,6,15,280.5,40.5,1.9,23.5,82.0,40.37,21.65
2016,6,24,6,30,388.0,53.0,2.0,24.0,123.0,79.3,44.04
2016,6,24,6,45,481.5,57.5,2.15,24.5,174.5,120.58,72.2
2016,6,24,7,0,575.0,62.0,2.3,25.0,226.0,172.66,112.39
2016,6,24,7,15,620.5,67.5,2.4,25.5,278.5,223.85,155.55
2016,6,24,7,30,666.0,73.0,2.5,26.0,331.0,279.8,202.83
2016,6,24,7,45,710.0,73.5,2.6,26.5,386.0,335.86,249.78
2016,6,24,8,0,754.0,74.0,2.7,27.0,441.0,394.72,297.93
2016,6,24,8,15,469.5,165.0,2.75,27.0,402.0,386.48,294.65
2016,6,24,8,30,185.0,256.0,2.8,27.0,363.0,346.25,263.63
2016,6,24,8,45,262.0,267.5,2.9,27.5,434.0,413.82,314.38
2016,6,24,9,0,339.0,279.0,3.0,28.0,505.0,487.23,368.27
2016,6,24,9,15,404.5,275.5,3.05,28.5,564.5,546.78,411.2
2016,6,24,9,30,470.0,272.0,3.1,29.0,624.0,609.37,455.64
2016,6,24,9,45,425.0,310.5,3.2,29.5,642.0,633.1,469.69
2016,6,24,10,0,380.0,349.0,3.3,30.0,660.0,649.77,478.71
2016,6,24,10,15,351.0,378.0,3.4,30.0,675.0,668.53,490.4
2016,6,24,10,30,322.0,407.0,3.5,30.0,690.0,684.29,499.87
2016,6,24,10,45,309.5,425.5,3.6,30.0,705.0,701.63,510.96
2016,6,24,11,0,297.0,444.0,3.7,30.0,720.0,717.22,520.8
2016,6,24,11,15,323.5,443.5,3.75,30.0,749.5,748.95,542.73
2016,6,24,11,30,350.0,443.0,3.8,30.0,779.0,780.46,564.32
2016,6,24,11,45,363.0,442.5,3.9,30.0,796.0,798.32,576.6
2016,6,24,12,0,376.0,442.0,4.0,30.0,813.0,815.04,588.21
2016,6,24,12,15,312.0,471.5,4.0,30.0,780.5,784.12,565.1
2016,6,24,12,30,248.0,501.0,4.0,30.0,748.0,747.43,538.34
2016,6,24,12,45,257.0,497.5,4.05,30.0,752.5,756.46,545.05
2016,6,24,13,0,266.0,494.0,4.1,30.0,757.0,760.49,548.27
2016,6,24,13,15,556.5,318.5,4.1,30.0,861.5,871.86,633.61
2016,6,24,13,30,847.0,143.0,4.1,30.0,966.0,964.51,697.66
2016,6,24,13,45,841.5,143.0,4.1,30.0,947.0,946.36,685.56
2016,6,24,14,0,836.0,143.0,4.1,30.0,928.0,925.3,672.38
2016,6,24,14,15,625.5,259.0,4.05,30.0,837.5,835.34,611.74
2016,6,24,14,30,415.0,375.0,4.0,30.0,747.0,745.39,544.74
2016,6,24,14,45,374.0,378.0,4.0,30.0,704.0,697.29,511.8
2016,6,24,15,0,333.0,381.0,4.0,30.0,661.0,653.24,481.0
2016,6,24,15,15,339.5,359.5,3.95,29.5,633.5,624.21,462.65
2016,6,24,15,30,346.0,338.0,3.9,29.0,606.0,593.71,442.88
2016,6,24,15,45,550.5,231.5,3.85,29.0,629.0,621.14,467.77
2016,6,24,16,0,755.0,125.0,3.8,29.0,652.0,627.97,476.6
2016,6,24,16,15,405.0,190.0,3.7,28.5,470.5,438.88,334.7
2016,6,24,16,30,55.0,255.0,3.6,28.0,289.0,278.0,210.34
2016,6,24,16,45,99.5,240.0,3.55,28.0,294.5,282.97,215.35
2016,6,24,17,0,144.0,225.0,3.5,28.0,300.0,283.85,216.23
2016,6,24,17,15,74.0,181.0,3.25,27.5,219.5,204.09,155.38
2016,6,24,17,30,4.0,137.0,3.0,27.0,139.0,132.96,100.89
2016,6,24,17,45,2.0,117.5,2.75,27.0,118.5,113.25,85.66
2016,6,24,18,0,0.0,98.0,2.5,27.0,98.0,93.85,70.39
2016,6,24,18,15,0.0,78.5,2.35,26.5,78.5,75.13,55.48
2016,6,24,18,30,0.0,59.0,2.2,26.0,59.0,56.53,40.35
2016,6,24,18,45,0.0,42.0,2.05,26.0,42.0,40.37,26.89
2016,6,24,19,0,0.0,25.0,1.9,26.0,25.0,24.14,13.25
2016,6,24,19,15,0.0,12.5,1.95,25.5,12.5,12.06,1.02
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.1,23.0,11.5,11.3,0.0
2016,6,25,6,0,0.0,23.0,2.2,23.0,23.0,21.99,10.11
2016,6,25,6,15,23.0,44.0,2.25,23.0,48.0,40.97,26.74
2016,6,25,6,30,46.0,65.0,2.3,23.0,73.0,64.04,44.88
2016,6,25,6,45,71.5,86.5,2.35,23.5,104.0,90.13,65.21
2016,6,25,7,0,97.0,108.0,2.4,24.0,135.0,120.43,89.1
2016,6,25,7,15,192.0,125.0,2.55,24.0,194.0,167.13,124.37
2016,6,25,7,30,287.0,142.0,2.7,24.0,253.0,225.21,169.72
2016,6,25,7,45,261.0,170.5,2.85,24.5,283.0,259.91,198.62
2016,6,25,8,0,235.0,199.0,3.0,25.0,313.0,291.63,224.1
2016,6,25,8,15,125.5,200.5,3.1,25.0,262.0,254.03,195.72
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,203.28,155.56
2016,6,25,8,45,83.0,254.5,3.35,25.0,309.5,294.64,226.38
2016,6,25,9,0,150.0,307.0,3.5,25.0,408.0,393.74,301.43
2016,6,25,9,15,114.5,323.0,3.55,25.0,403.0,393.35,299.67
2016,6,25,9,30,79.0,339.0,3.6,25.0,398.0,387.31,293.84
2016,6,25,9,45,80.5,360.0,3.7,25.5,423.5,412.91,311.71
2016,6,25,10,0,82.0,381.0,3.8,26.0,449.0,438.45,329.24
2016,6,25,10,15,127.5,408.0,3.8,26.0,518.5,509.32,381.16
2016,6,25,10,30,173.0,435.0,3.8,26.0,588.0,580.16,432.06
2016,6,25,10,45,113.0,426.0,3.85,26.5,527.5,523.65,388.72
2016,6,25,11,0,53.0,417.0,3.9,27.0,467.0,459.62,340.15
2016,6,25,11,15,26.5,269.5,3.85,27.0,294.5,290.13,216.26
2016,6,25,11,30,0.0,122.0,3.8,27.0,122.0,118.51,86.25
2016,6,25,11,45,0.0,85.5,3.8,27.0,85.5,83.02,59.06
2016,6,25,12,0,0.0,49.0,3.8,27.0,49.0,47.56,31.55
2016,6,25,12,15,8.0,174.5,3.75,27.0,182.5,177.76,131.92
2016,6,25,12,30,16.0,300.0,3.7,27.0,316.0,308.68,229.56
2016,6,25,12,45,13.0,246.5,3.65,27.5,259.5,253.21,187.78
2016,6,25,13,0,10.0,193.0,3.6,28.0,203.0,197.79,146.17
2016,6,25,13,15,11.5,215.0,3.55,28.0,226.5,220.63,163.43
2016,6,25,13,30,13.0,237.0,3.5,28.0,250.0,243.38,180.43
2016,6,25,13,45,18.5,295.0,3.5,28.0,313.5,305.1,226.21
2016,6,25,14,0,24.0,353.0,3.5,28.0,377.0,370.28,273.8
2016,6,25,14,15,12.0,242.0,3.5,28.0,254.0,246.3,182.64
2016,6,25,14,30,0.0,131.0,3.5,28.0,131.0,127.12,92.78
2016,6,25,14,45,0.0,83.5,3.55,28.0,83.5,80.94,57.52
2016,6,25,15,0,0.0,36.0,3.6,28.0,36.0,34.86,21.74
2016,6,25,15,15,4.0,117.0,3.6,27.5,120.0,116.54,85.7
2016,6,25,15,30,8.0,198.0,3.6,27.0,204.0,197.92,148.6
2016,6,25,15,45,4.0,150.0,3.65,27.0,153.0,148.12,110.49
2016,6,25,16,0,0.0,102.0,3.7,27.0,102.0,98.76,72.36
2016,6,25,16,15,0.0,88.0,3.6,27.0,88.0,85.18,61.96
2016,6,25,16,30,0.0,74.0,3.5,27.0,74.0,71.59,51.44
2016,6,25,16,45,0.0,82.5,3.45,27.0,82.5,79.81,58.16
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,88.02,64.9
2016,6,25,17,15,0.0,66.0,3.15,26.5,66.0,63.8,45.9
2016,6,25,17,30,0.0,41.0,2.9,26.0,41.0,39.6,26.62
2016,6,25,17,45,0.0,35.0,2.65,26.0,35.0,33.79,22.0
2016,6,25,18,0,0.0,29.0,2.4,26.0,29.0,27.99,17.31
2016,6,25,18,15,0.0,23.0,2.2,25.5,23.0,22.19,12.6
2016,6,25,18,30,0.0,17.0,2.0,25.0,17.0,16.39,7.81
2016,6,25,18,45,0.0,12.0,1.8,24.5,12.0,11.57,3.76
2016,6,25,19,0,0.0,7.0,1.6,24.0,7.0,6.74,0.0
2016,6,25,19,15,0.0,3.5,1.7,24.0,3.5,3.37,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,7.0,12.5,1.15,22.5,13.0,12.29,0.0
2016,6,26,6,0,14.0,25.0,1.2,23.0,26.0,23.23,10.81
2016,6,26,6,15,54.5,45.5,1.35,23.0,54.5,41.56,26.69
2016,6,26,6,30,95.0,66.0,1.5,23.0,83.0,67.79,46.06
2016,6,26,6,45,135.5,85.5,1.65,23.5,119.0,98.14,68.94
2016,6,26,7,0,176.0,105.0,1.8,24.0,155.0,132.63,95.79
2016,6,26,7,15,193.5,128.0,1.85,24.0,193.5,170.09,126.44
2016,6,26,7,30,211.0,151.0,1.9,24.0,232.0,209.58,158.6
2016,6,26,7,45,426.5,129.0,2.0,24.5,325.0,281.81,213.11
2016,6,26,8,0,642.0,107.0,2.1,25.0,418.0,377.45,286.84
2016,6,26,8,15,669.5,112.0,2.15,25.0,469.0,430.86,329.68
2016,6,26,8,30,697.0,117.0,2.2,25.0,520.0,486.07,372.94
2016,6,26,8,45,492.0,203.5,2.3,25.5,501.0,486.53,371.59
2016,6,26,9,0,287.0,290.0,2.4,26.0,482.0,464.83,352.29
2016,6,26,9,15,275.0,316.0,2.45,26.5,510.0,496.45,374.14
2016,6,26,9,30,263.0,342.0,2.5,27.0,538.0,526.4,394.01
2016,6,26,9,45,545.0,230.0,2.6,27.5,666.0,644.94,483.9
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,778.57,577.84
2016,6,26,10,15,533.0,272.5,2.8,28.0,715.5,718.74,531.5
2016,6,26,10,30,239.0,427.0,2.9,28.0,637.0,629.17,461.13
2016,6,26,10,45,322.0,411.0,3.0,28.5,703.5,698.32,510.49
2016,6,26,11,0,405.0,395.0,3.1,29.0,770.0,770.45,560.02
2016,6,26,11,15,383.5,415.0,3.15,29.0,777.0,776.93,562.94
2016,6,26,11,30,362.0,435.0,3.2,29.0,784.0,783.96,566.63
2016,6,26,11,45,290.0,467.5,3.25,29.5,749.5,752.27,541.83
2016,6,26,12,0,218.0,500.0,3.3,30.0,715.0,713.86,512.72
2016,6,26,12,15,322.0,473.5,3.3,30.0,793.0,796.11,571.02
2016,6,26,12,30,426.0,447.0,3.3,30.0,871.0,876.85,626.46
2016,6,26,12,45,383.5,455.0,3.35,30.5,836.0,839.87,599.67
2016,6,26,13,0,341.0,463.0,3.4,31.0,801.0,803.99,574.27
2016,6,26,13,15,307.0,471.5,3.35,31.0,773.0,775.96,554.84
2016,6,26,13,30,273.0,480.0,3.3,31.0,745.0,747.28,534.87
2016,6,26,13,45,293.5,466.5,3.3,31.0,746.5,748.5,536.89
2016,6,26,14,0,314.0,453.0,3.3,31.0,748.0,747.86,537.51
2016,6,26,14,15,310.5,438.0,3.25,31.0,723.5,721.82,520.4
2016,6,26,14,30,307.0,423.0,3.2,31.0,699.0,694.83,502.72
2016,6,26,14,45,390.5,374.0,3.15,31.0,711.5,707.93,514.76
2016,6,26,15,0,474.0,325.0,3.1,31.0,724.0,717.59,523.94
2016,6,26,15,15,462.0,309.5,3.05,31.0,683.5,674.83,494.96
2016,6,26,15,30,450.0,294.0,3.0,31.0,643.0,631.58,465.59
2016,6,26,15,45,499.5,257.5,2.95,31.0,623.5,611.17,453.02
2016,6,26,16,0,549.0,221.0,2.9,31.0,604.0,585.24,435.97
2016,6,26,16,15,632.5,169.0,2.8,30.5,580.0,560.69,420.52
2016,6,26,16,30,716.0,117.0,2.7,30.0,556.0,525.3,396.19
2016,6,26,16,45,401.5,168.5,2.6,30.0,411.0,374.24,282.44
2016,6,26,17,0,87.0,220.0,2.5,30.0,266.0,252.12,189.61
2016,6,26,17,15,141.0,195.5,2.2,29.5,260.0,245.92,185.29
2016,6,26,17,30,195.0,171.0,1.9,29.0,254.0,233.04,174.46
2016,6,26,17,45,182.0,148.0,1.65,28.5,216.5,195.32,144.78
2016,6,26,18,0,169.0,125.0,1.4,28.0,179.0,159.05,115.92
2016,6,26,18,15,146.5,103.0,1.3,27.5,143.5,123.46,87.85
2016,6,26,18,30,124.0,81.0,1.2,27.0,108.0,90.61,62.2
2016,6,26,18,45,90.5,60.0,1.15,26.5,77.0,60.71,39.92
2016,6,26,19,0,57.0,39.0,1.1,26.0,46.0,35.14,21.36
2016,6,26,19,15,28.5,19.5,1.1,25.5,23.0,17.62,4.31
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.5,12.78,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,39.0,20.22,8.55
2016,6,27,6,15,272.0,38.5,0.95,22.5,79.0,37.52,20.04
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,75.4,41.61
2016,6,27,6,45,279.0,77.5,1.1,23.5,137.0,108.98,71.54
2016,6,27,7,0,180.0,104.0,1.2,24.0,155.0,132.33,95.23
2016,6,27,7,15,406.5,91.5,1.2,24.5,238.5,189.92,135.16
2016,6,27,7,30,633.0,79.0,1.2,25.0,322.0,273.53,198.09
2016,6,27,7,45,467.5,133.5,1.3,26.0,328.0,300.8,224.54
2016,6,27,8,0,302.0,188.0,1.4,27.0,334.0,309.13,233.39
2016,6,27,8,15,533.5,139.5,1.45,27.5,433.5,392.42,296.59
2016,6,27,8,30,765.0,91.0,1.5,28.0,533.0,496.49,374.55
2016,6,27,8,45,785.5,93.0,1.6,28.5,582.5,549.33,413.34
2016,6,27,9,0,806.0,95.0,1.7,29.0,632.0,602.39,451.49
2016,6,27,9,15,819.5,97.5,1.7,29.0,676.5,651.21,485.95
2016,6,27,9,30,833.0,100.0,1.7,29.0,721.0,699.17,517.62
2016,6,27,9,45,844.0,102.0,1.75,29.5,761.0,743.66,545.35
2016,6,27,10,0,855.0,104.0,1.8,30.0,801.0,786.61,571.67
2016,6,27,10,15,862.5,105.5,1.85,30.5,835.5,824.38,594.27
2016,6,27,10,30,870.0,107.0,1.9,31.0,870.0,859.94,615.23
2016,6,27,10,45,875.5,108.5,1.95,31.5,897.5,891.3,633.33
2016,6,27,11,0,881.0,110.0,2.0,32.0,925.0,919.98,649.65
2016,6,27,11,15,608.5,280.0,2.0,32.0,849.0,858.07,607.79
2016,6,27,11,30,336.0,450.0,2.0,32.0,773.0,773.99,544.71
2016,6,27,11,45,383.5,444.5,2.0,32.5,818.5,820.26,574.96
2016,6,27,12,0,431.0,439.0,2.0,33.0,864.0,868.86,605.03
2016,6,27,12,15,405.5,442.5,2.0,33.0,843.5,847.93,590.73
2016,6,27,12,30,380.0,446.0,2.0,33.0,823.0,827.7,577.43
2016,6,27,12,45,393.0,442.0,2.0,33.5,831.0,836.46,582.36
2016,6,27,13,0,406.0,438.0,2.0,34.0,839.0,843.46,585.94
2016,6,27,13,15,641.0,280.0,2.0,34.0,906.0,916.88,640.37
2016,6,27,13,30,876.0,122.0,2.0,34.0,973.0,972.85,675.4
2016,6,27,13,45,871.5,121.5,2.05,34.0,955.0,954.8,664.68
2016,6,27,14,0,867.0,121.0,2.1,34.0,937.0,933.7,652.8
2016,6,27,14,15,654.0,244.5,2.1,34.0,850.5,847.99,599.23
2016,6,27,14,30,441.0,368.0,2.1,34.0,764.0,762.37,538.51
2016,6,27,14,45,474.0,342.5,2.1,34.0,754.0,751.64,533.75
2016,6,27,15,0,507.0,317.0,2.1,34.0,744.0,737.29,525.92
2016,6,27,15,15,464.5,311.5,2.05,34.0,689.0,679.06,487.01
2016,6,27,15,30,422.0,306.0,2.0,34.0,634.0,622.55,448.99
2016,6,27,15,45,455.0,274.0,2.0,34.0,608.5,596.03,432.64
2016,6,27,16,0,488.0,242.0,2.0,34.0,583.0,565.53,412.87
2016,6,27,16,15,391.5,250.5,2.0,33.5,511.5,488.26,358.66
2016,6,27,16,30,295.0,259.0,2.0,33.0,440.0,421.27,310.89
2016,6,27,16,45,298.0,233.5,2.0,33.0,402.5,382.04,282.86
2016,6,27,17,0,301.0,208.0,2.0,33.0,365.0,342.09,253.4
2016,6,27,17,15,163.5,181.5,1.85,32.5,265.5,242.16,179.61
2016,6,27,17,30,26.0,155.0,1.7,32.0,166.0,157.68,117.2
2016,6,27,17,45,20.5,134.0,1.6,31.5,142.0,134.3,99.82
2016,6,27,18,0,15.0,113.0,1.5,31.0,118.0,111.45,82.44
2016,6,27,18,15,7.5,92.0,1.35,30.0,94.5,88.95,65.25
2016,6,27,18,30,0.0,71.0,1.2,29.0,71.0,67.45,48.49
2016,6,27,18,45,0.0,50.5,1.1,28.5,50.5,47.99,32.63
2016,6,27,19,0,0.0,30.0,1.0,28.0,30.0,28.86,16.8
2016,6,27,19,15,0.0,15.0,1.05,27.5,15.0,14.47,2.52
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,13.0,2.35,23.5,16.5,12.78,0.0
2016,6,28,6,0,88.0,26.0,2.7,24.0,33.0,21.73,9.22
2016,6,28,6,15,168.5,45.0,2.75,24.5,71.0,42.03,25.1
2016,6,28,6,30,249.0,64.0,2.8,25.0,109.0,75.81,46.42
2016,6,28,6,45,312.5,79.5,2.85,25.5,155.0,115.14,74.62
2016,6,28,7,0,376.0,95.0,2.9,26.0,201.0,161.8,110.73
2016,6,28,7,15,426.0,107.0,2.65,26.5,251.0,208.99,148.9
2016,6,28,7,30,476.0,119.0,2.4,27.0,301.0,261.62,191.57
2016,6,28,7,45,513.5,128.0,2.2,28.0,352.5,312.03,231.88
2016,6,28,8,0,551.0,137.0,2.0,29.0,404.0,366.01,273.72
2016,6,28,8,15,580.5,144.5,1.75,29.5,454.0,419.21,314.05
2016,6,28,8,30,610.0,152.0,1.5,30.0,504.0,473.45,353.51
2016,6,28,8,45,632.0,158.5,1.25,30.5,552.0,524.27,388.76
2016,6,28,9,0,654.0,165.0,1.0,31.0,600.0,575.94,422.79
2016,6,28,9,15,672.0,170.0,0.85,31.5,644.5,624.03,453.41
2016,6,28,9,30,690.0,175.0,0.7,32.0,689.0,672.04,482.58
2016,6,28,9,45,428.5,286.0,0.6,32.5,611.0,611.18,434.4
2016,6,28,10,0,167.0,397.0,0.5,33.0,533.0,524.33,368.82
2016,6,28,10,15,449.0,295.5,0.55,33.0,683.5,671.31,473.29
2016,6,28,10,30,731.0,194.0,0.6,33.0,834.0,830.32,577.32
2016,6,28,10,45,550.0,302.5,0.65,33.5,793.5,797.53,550.29
2016,6,28,11,0,369.0,411.0,0.7,34.0,753.0,750.39,515.05
2016,6,28,11,15,241.5,446.0,0.8,34.0,672.0,674.43,465.2
2016,6,28,11,30,114.0,481.0,0.9,34.0,591.0,588.8,407.63
2016,6,28,11,45,244.5,461.5,1.05,34.0,701.0,702.19,486.35
2016,6,28,12,0,375.0,442.0,1.2,34.0,811.0,814.22,560.5
2016,6,28,12,15,324.5,468.0,1.3,34.0,788.5,793.27,545.57
2016,6,28,12,30,274.0,494.0,1.4,34.0,766.0,770.35,530.59
2016,6,28,12,45,534.5,338.5,1.55,34.0,867.5,877.88,608.65
2016,6,28,13,0,795.0,183.0,1.7,34.0,969.0,974.9,673.03
2016,6,28,13,15,522.5,334.5,1.75,33.5,849.5,855.19,595.89
2016,6,28,13,30,250.0,486.0,1.8,33.0,730.0,731.26,510.54
2016,6,28,13,45,135.0,408.0,1.9,33.0,540.0,535.9,381.35
2016,6,28,14,0,20.0,330.0,2.0,33.0,350.0,340.36,244.43
2016,6,28,14,15,235.0,349.0,2.15,33.0,560.5,565.1,408.83
2016,6,28,14,30,450.0,368.0,2.3,33.0,771.0,770.62,549.82
2016,6,28,14,45,232.5,316.5,2.45,33.0,524.0,516.17,374.75
2016,6,28,15,0,15.0,265.0,2.6,33.0,277.0,269.78,195.9
2016,6,28,15,15,7.5,196.0,2.7,32.5,202.0,196.03,143.06
2016,6,28,15,30,0.0,127.0,2.8,32.0,127.0,123.05,88.82
2016,6,28,15,45,0.0,79.0,2.95,31.5,79.0,76.49,53.7
2016,6,28,16,0,0.0,31.0,3.1,31.0,31.0,29.98,17.85
2016,6,28,16,15,0.0,22.5,3.1,30.5,22.5,21.75,11.5
2016,6,28,16,30,0.0,14.0,3.1,30.0,14.0,13.53,5.07
2016,6,28,16,45,0.0,12.5,3.15,30.0,12.5,12.07,3.95
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,10.62,2.83
2016,6,28,17,15,0.0,9.0,3.1,29.5,9.0,8.69,1.32
2016,6,28,17,30,0.0,7.0,3.0,29.0,7.0,6.75,0.0
2016,6,28,17,45,0.0,6.0,2.9,28.5,6.0,5.79,0.0
2016,6,28,18,0,0.0,5.0,2.8,28.0,5.0,4.82,0.0
2016,6,28,18,15,0.0,4.0,2.65,27.5,4.0,3.86,0.0
2016,6,28,18,30,0.0,3.0,2.5,27.0,3.0,2.89,0.0
2016,6,28,18,45,0.0,2.0,2.35,26.5,2.0,1.93,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.96,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.48,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,12.29,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,19.44,7.47
2016,6,29,6,15,253.0,39.0,2.15,23.0,75.5,36.88,20.01
2016,6,29,6,30,353.0,53.0,2.2,23.0,115.0,74.0,41.54
2016,6,29,6,45,427.5,62.0,2.25,23.5,163.0,115.08,70.29
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,164.24,108.6
2016,6,29,7,15,550.5,78.0,2.25,24.5,263.0,213.34,149.56
2016,6,29,7,30,599.0,85.0,2.2,25.0,315.0,267.65,195.03
2016,6,29,7,45,638.0,90.0,2.15,25.5,368.0,321.48,239.84
2016,6,29,8,0,677.0,95.0,2.1,26.0,421.0,378.9,286.34
2016,6,29,8,15,703.0,99.5,2.05,26.5,472.5,432.94,329.04
2016,6,29,8,30,729.0,104.0,2.0,27.0,524.0,489.32,371.99
2016,6,29,8,45,746.5,108.5,2.0,28.0,572.5,541.21,409.59
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,593.27,445.91
2016,6,29,9,15,779.5,116.0,2.0,29.0,666.0,642.39,480.83
2016,6,29,9,30,795.0,119.0,2.0,29.0,711.0,690.97,514.12
2016,6,29,9,45,520.0,253.5,2.05,29.5,649.5,648.42,477.82
2016,6,29,10,0,245.0,388.0,2.1,30.0,588.0,580.09,422.66
2016,6,29,10,15,534.0,262.5,2.15,30.0,722.5,709.19,519.2
2016,6,29,10,30,823.0,137.0,2.2,30.0,857.0,848.53,613.98
2016,6,29,10,45,590.5,277.0,2.25,30.5,802.5,808.69,582.55
2016,6,29,11,0,358.0,417.0,2.3,31.0,748.0,746.24,533.01
2016,6,29,11,15,588.0,290.0,2.4,31.0,848.0,848.52,608.29
2016,6,29,11,30,818.0,163.0,2.5,31.0,948.0,951.34,676.08
2016,6,29,11,45,822.0,163.5,2.6,31.5,961.5,967.91,684.7
2016,6,29,12,0,826.0,164.0,2.7,32.0,975.0,981.47,692.25
2016,6,29,12,15,827.0,164.0,2.75,32.0,981.0,988.5,696.76
2016,6,29,12,30,828.0,164.0,2.8,32.0,987.0,992.4,699.47
2016,6,29,12,45,810.5,176.5,2.85,32.5,980.0,987.26,695.22
2016,6,29,13,0,793.0,189.0,2.9,33.0,973.0,979.07,689.22
2016,6,29,13,15,790.5,188.5,2.95,33.0,963.0,969.94,684.15
2016,6,29,13,30,788.0,188.0,3.0,33.0,953.0,957.85,677.28
2016,6,29,13,45,771.5,194.5,3.05,33.0,932.0,936.37,664.51
2016,6,29,14,0,755.0,201.0,3.1,33.0,911.0,912.55,650.28
2016,6,29,14,15,487.0,322.5,3.1,33.0,776.0,772.78,554.61
2016,6,29,14,30,219.0,444.0,3.1,33.0,641.0,634.92,455.16
2016,6,29,14,45,192.0,428.5,3.15,33.0,597.0,589.14,424.81
2016,6,29,15,0,165.0,413.0,3.2,33.0,553.0,544.39,394.27
2016,6,29,15,15,438.0,294.0,3.25,32.5,639.5,641.74,471.01
2016,6,29,15,30,711.0,175.0,3.3,32.0,726.0,712.94,527.32
2016,6,29,15,45,691.5,172.5,3.35,32.0,682.5,666.37,494.65
2016,6,29,16,0,672.0,170.0,3.4,32.0,639.0,619.6,461.89
2016,6,29,16,15,651.0,164.5,3.4,31.5,592.5,569.03,426.49
2016,6,29,16,30,630.0,159.0,3.4,31.0,546.0,518.99,390.49
2016,6,29,16,45,605.5,151.0,3.45,31.0,496.5,465.47,350.33
2016,6,29,17,0,581.0,143.0,3.5,31.0,447.0,413.37,310.21
2016,6,29,17,15,547.0,134.5,3.35,30.5,396.0,357.41,266.64
2016,6,29,17,30,513.0,126.0,3.2,30.0,345.0,305.58,225.24
2016,6,29,17,45,477.5,113.5,3.1,29.5,294.5,252.71,182.42
2016,6,29,18,0,442.0,101.0,3.0,29.0,244.0,203.47,142.05
2016,6,29,18,15,383.0,88.5,2.75,28.5,195.5,153.63,102.39
2016,6,29,18,30,324.0,76.0,2.5,28.0,147.0,110.46,69.47
2016,6,29,18,45,259.0,58.5,2.25,27.5,105.5,69.13,40.56
2016,6,29,19,0,194.0,41.0,2.0,27.0,64.0,35.42,20.1
2016,6,29,19,15,97.0,20.5,1.95,26.5,32.0,15.85,3.39
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,12.5,0.85,23.5,17.0,12.29,0.0
2016,6,30,6,0,123.0,25.0,1.0,24.0,34.0,19.47,7.18
2016,6,30,6,15,218.5,41.0,1.1,24.5,73.0,37.55,21.03
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,74.1,42.73
2016,6,30,6,45,389.5,67.5,1.3,25.5,160.0,114.05,70.37
2016,6,30,7,0,465.0,78.0,1.4,26.0,208.0,163.29,108.09
2016,6,30,7,15,514.5,86.5,1.5,26.5,259.0,211.93,147.89
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,265.95,192.31
2016,6,30,7,45,603.0,101.0,1.75,27.5,362.5,318.83,235.77
2016,6,30,8,0,642.0,107.0,1.9,28.0,415.0,375.36,281.16
2016,6,30,8,15,669.0,112.0,1.95,28.5,466.5,428.57,322.86
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,483.54,364.58
2016,6,30,8,45,499.0,201.0,2.1,29.5,502.0,486.84,365.49
2016,6,30,9,0,302.0,285.0,2.2,30.0,486.0,468.7,349.3
2016,6,30,9,15,324.5,302.5,2.25,30.0,532.0,515.99,383.26
2016,6,30,9,30,347.0,320.0,2.3,30.0,578.0,564.52,417.21
2016,6,30,9,45,343.5,341.5,2.35,30.5,609.0,598.33,439.06
2016,6,30,10,0,340.0,363.0,2.4,31.0,640.0,630.93,459.77
2016,6,30,10,15,278.0,396.5,2.45,31.0,629.5,625.58,453.84
2016,6,30,10,30,216.0,430.0,2.5,31.0,619.0,612.16,442.53
2016,6,30,10,45,217.0,445.5,2.55,31.5,641.0,635.51,457.16
2016,6,30,11,0,218.0,461.0,2.6,32.0,663.0,658.16,470.95
2016,6,30,11,15,229.0,471.0,2.65,32.0,687.0,683.99,488.12
2016,6,30,11,30,240.0,481.0,2.7,32.0,711.0,709.4,504.92
2016,6,30,11,45,202.5,492.5,2.75,32.5,689.0,688.61,488.7
2016,6,30,12,0,165.0,504.0,2.8,33.0,667.0,666.01,471.57
2016,6,30,12,15,290.5,474.5,2.85,33.0,762.5,766.3,542.01
2016,6,30,12,30,416.0,445.0,2.9,33.0,858.0,862.83,607.69
2016,6,30,12,45,635.5,296.0,2.95,33.5,925.0,935.69,660.5
2016,6,30,13,0,855.0,147.0,3.0,34.0,992.0,993.87,696.9
2016,6,30,13,15,852.5,146.0,3.05,34.0,982.0,984.03,690.85
2016,6,30,13,30,850.0,145.0,3.1,34.0,972.0,971.03,683.46
2016,6,30,13,45,538.0,308.0,3.15,34.0,828.5,829.03,589.79
2016,6,30,14,0,226.0,471.0,3.2,34.0,685.0,680.63,483.03
2016,6,30,14,15,235.5,455.5,3.25,34.0,672.5,668.08,476.51
2016,6,30,14,30,245.0,440.0,3.3,34.0,660.0,657.46,470.41
2016,6,30,14,45,536.0,284.5,3.4,34.0,742.5,748.85,541.87
2016,6,30,15,0,827.0,129.0,3.5,34.0,825.0,814.38,590.26
2016,6,30,15,15,816.5,126.5,3.55,33.5,787.0,775.89,566.51
2016,6,30,15,30,806.0,124.0,3.6,33.0,749.0,733.59,540.5
2016,6,30,15,45,792.0,121.0,3.65,33.0,705.5,686.87,509.94
2016,6,30,16,0,778.0,118.0,3.7,33.0,662.0,639.24,476.74
2016,6,30,16,15,760.5,114.5,3.7,32.5,615.0,588.28,440.98
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,537.25,404.11
2016,6,30,16,45,719.0,107.0,3.75,32.0,517.0,481.8,362.21
2016,6,30,17,0,695.0,103.0,3.8,32.0,466.0,428.08,320.42
2016,6,30,17,15,664.5,97.5,3.65,31.5,414.0,371.61,275.9
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,317.57,232.07
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,261.45,186.08
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,209.68,143.15
2016,6,30,18,15,488.5,70.5,3.0,29.5,206.5,157.5,101.02
2016,6,30,18,30,429.0,62.0,2.7,29.0,156.0,112.07,66.13
2016,6,30,18,45,343.5,50.0,2.45,28.5,112.0,67.84,36.42
2016,6,30,19,0,258.0,38.0,2.2,28.0,68.0,33.92,18.15
2016,6,30,19,15,129.0,19.0,2.15,27.5,34.0,14.63,2.65
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.5,1.0,22.5,18.0,12.29,0.0
2016,7,1,6,0,170.0,25.0,1.1,23.0,36.0,19.51,6.94
2016,7,1,6,15,276.5,38.0,1.15,23.5,77.0,35.88,19.13
2016,7,1,6,30,383.0,51.0,1.2,24.0,118.0,74.22,40.56
2016,7,1,6,45,460.5,59.5,1.25,25.0,167.5,116.28,69.31
2016,7,1,7,0,538.0,68.0,1.3,26.0,217.0,167.33,108.41
2016,7,1,7,15,586.5,75.0,1.4,26.5,270.0,218.45,150.64
2016,7,1,7,30,635.0,82.0,1.5,27.0,323.0,274.75,197.33
2016,7,1,7,45,673.0,86.5,1.6,27.5,377.5,329.73,242.77
2016,7,1,8,0,711.0,91.0,1.7,28.0,432.0,388.15,289.8
2016,7,1,8,15,736.5,95.0,1.75,28.5,484.5,444.16,333.7
2016,7,1,8,30,762.0,99.0,1.8,29.0,537.0,500.66,376.55
2016,7,1,8,45,783.0,102.0,1.9,29.5,587.0,554.78,416.54
