Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,0,804.0,105.0,2.0,30.0,637.0,609.33,455.67
2016,7,1,9,15,818.0,107.5,2.0,30.5,683.0,658.84,489.65
2016,7,1,9,30,832.0,110.0,2.0,31.0,729.0,706.68,520.61
2016,7,1,9,45,844.0,112.0,2.05,31.5,770.0,752.06,548.79
2016,7,1,10,0,856.0,114.0,2.1,32.0,811.0,795.98,575.6
2016,7,1,10,15,864.5,115.5,2.15,32.0,845.5,834.81,599.96
2016,7,1,10,30,873.0,117.0,2.2,32.0,880.0,871.49,622.79
2016,7,1,10,45,880.0,118.0,2.25,32.5,908.5,903.97,641.54
2016,7,1,11,0,887.0,119.0,2.3,33.0,937.0,933.83,658.52
2016,7,1,11,15,891.0,120.0,2.35,33.0,958.0,958.08,673.28
2016,7,1,11,30,895.0,121.0,2.4,33.0,979.0,979.28,686.22
2016,7,1,11,45,891.5,125.5,2.5,33.5,991.0,993.48,693.95
2016,7,1,12,0,888.0,130.0,2.6,34.0,1003.0,1004.22,699.65
2016,7,1,12,15,888.5,130.0,2.65,34.0,1008.0,1011.13,704.06
2016,7,1,12,30,889.0,130.0,2.7,34.0,1013.0,1014.74,706.58
2016,7,1,12,45,889.0,130.0,2.8,34.5,1010.5,1014.61,705.91
2016,7,1,13,0,889.0,130.0,2.9,35.0,1008.0,1011.24,703.34
2016,7,1,13,15,886.0,129.5,2.95,35.0,997.5,1001.13,697.74
2016,7,1,13,30,883.0,129.0,3.0,35.0,987.0,987.76,690.23
2016,7,1,13,45,878.5,128.0,3.05,35.0,968.5,969.24,679.57
2016,7,1,14,0,874.0,127.0,3.1,35.0,950.0,947.65,667.02
2016,7,1,14,15,868.0,126.0,3.15,35.0,924.5,921.71,651.7
2016,7,1,14,30,862.0,125.0,3.2,35.0,899.0,893.01,634.57
2016,7,1,14,45,853.0,123.5,3.25,35.0,866.0,858.62,613.67
2016,7,1,15,0,844.0,122.0,3.3,35.0,833.0,821.99,591.15
2016,7,1,15,15,833.5,120.0,3.35,34.5,794.5,781.62,567.1
2016,7,1,15,30,823.0,118.0,3.4,34.0,756.0,739.52,541.5
2016,7,1,15,45,806.5,116.5,3.5,34.0,712.0,693.15,511.65
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,644.72,478.47
2016,7,1,16,15,771.5,111.5,3.6,33.5,620.0,592.58,442.11
2016,7,1,16,30,753.0,108.0,3.6,33.0,572.0,540.45,404.66
2016,7,1,16,45,724.5,106.0,3.65,33.0,520.0,484.86,362.83
2016,7,1,17,0,696.0,104.0,3.7,33.0,468.0,429.95,320.38
2016,7,1,17,15,664.0,98.5,3.6,32.5,415.0,372.78,275.63
2016,7,1,17,30,632.0,93.0,3.5,32.0,362.0,318.18,231.66
2016,7,1,17,45,586.5,87.0,3.4,31.5,309.0,261.86,185.77
2016,7,1,18,0,541.0,81.0,3.3,31.0,256.0,210.18,143.19
2016,7,1,18,15,480.5,72.0,3.05,30.0,205.5,157.68,101.29
2016,7,1,18,30,420.0,63.0,2.8,29.0,155.0,112.07,66.51
2016,7,1,18,45,334.5,50.5,2.55,28.5,111.0,67.79,36.66
2016,7,1,19,0,249.0,38.0,2.3,28.0,67.0,33.9,18.17
2016,7,1,19,15,124.5,19.0,2.3,27.5,33.5,14.63,2.64
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,12.78,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,22.82,8.57
2016,7,2,6,15,146.5,45.5,3.25,24.5,67.5,41.03,24.88
2016,7,2,6,30,235.0,65.0,3.4,25.0,105.0,75.59,46.89
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.0,112.42,72.01
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,160.36,108.22
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,207.98,147.05
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,261.45,191.07
2016,7,2,7,45,378.5,151.0,4.0,27.5,306.0,283.07,212.98
2016,7,2,8,0,239.0,195.0,4.1,28.0,309.0,288.19,219.33
2016,7,2,8,15,300.5,208.5,4.1,28.5,369.5,344.39,262.42
2016,7,2,8,30,362.0,222.0,4.1,29.0,430.0,406.61,309.39
2016,7,2,8,45,348.5,249.0,4.2,29.5,464.0,444.4,336.9
2016,7,2,9,0,335.0,276.0,4.3,30.0,498.0,480.26,362.27
2016,7,2,9,15,555.0,204.0,4.35,30.5,602.5,576.29,435.18
2016,7,2,9,30,775.0,132.0,4.4,31.0,707.0,688.54,518.05
2016,7,2,9,45,792.0,132.0,4.45,31.5,748.5,733.77,547.2
2016,7,2,10,0,809.0,132.0,4.5,32.0,790.0,778.07,575.44
2016,7,2,10,15,818.0,134.0,4.5,32.0,824.5,816.55,600.4
2016,7,2,10,30,827.0,136.0,4.5,32.0,859.0,850.4,622.08
2016,7,2,10,45,836.0,136.0,4.55,32.5,887.5,882.39,641.34
2016,7,2,11,0,845.0,136.0,4.6,33.0,916.0,912.01,658.9
2016,7,2,11,15,850.0,137.5,4.6,33.0,937.5,936.8,674.35
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,958.7,687.95
2016,7,2,11,45,854.0,142.5,4.65,33.5,971.5,973.73,695.96
2016,7,2,12,0,853.0,146.0,4.7,34.0,984.0,985.53,701.97
2016,7,2,12,15,854.0,146.5,4.7,34.0,989.5,993.17,706.59
2016,7,2,12,30,855.0,147.0,4.7,34.0,995.0,997.67,709.33
2016,7,2,12,45,853.0,148.0,4.7,34.5,992.5,996.56,707.14
2016,7,2,13,0,851.0,149.0,4.7,35.0,990.0,992.37,703.12
2016,7,2,13,15,849.0,148.5,4.7,35.0,980.0,983.6,697.74
2016,7,2,13,30,847.0,148.0,4.7,35.0,970.0,971.69,690.47
2016,7,2,13,45,840.0,148.5,4.75,35.0,951.5,952.85,679.05
2016,7,2,14,0,833.0,149.0,4.8,35.0,933.0,931.15,665.9
2016,7,2,14,15,827.0,147.5,4.75,35.0,908.0,905.69,649.72
2016,7,2,14,30,821.0,146.0,4.7,35.0,883.0,880.83,634.1
2016,7,2,14,45,812.0,144.0,4.7,35.0,851.0,846.8,612.55
2016,7,2,15,0,803.0,142.0,4.7,35.0,819.0,810.64,589.49
2016,7,2,15,15,791.5,139.5,4.65,34.5,780.5,770.07,564.3
2016,7,2,15,30,780.0,137.0,4.6,34.0,742.0,727.97,537.76
2016,7,2,15,45,762.0,135.0,4.6,34.0,698.0,680.44,505.7
2016,7,2,16,0,744.0,133.0,4.6,34.0,654.0,632.4,471.66
2016,7,2,16,15,575.5,182.5,4.55,33.5,568.5,541.03,404.52
2016,7,2,16,30,407.0,232.0,4.5,33.0,483.0,462.05,345.57
2016,7,2,16,45,524.0,176.0,4.45,33.0,469.5,447.1,335.23
2016,7,2,17,0,641.0,120.0,4.4,33.0,456.0,420.22,314.11
2016,7,2,17,15,607.0,114.0,4.25,32.5,403.5,364.59,270.46
2016,7,2,17,30,573.0,108.0,4.1,32.0,351.0,311.83,228.07
2016,7,2,17,45,522.0,101.0,4.0,31.5,298.5,256.1,183.08
2016,7,2,18,0,471.0,94.0,3.9,31.0,246.0,204.82,141.39
2016,7,2,18,15,407.0,83.0,3.75,30.5,197.0,153.71,100.89
2016,7,2,18,30,343.0,72.0,3.6,30.0,148.0,109.81,67.67
2016,7,2,18,45,252.0,57.5,3.45,29.5,105.0,68.12,39.6
2016,7,2,19,0,161.0,43.0,3.3,29.0,62.0,38.55,22.51
2016,7,2,19,15,80.5,21.5,3.35,28.5,31.0,18.12,4.52
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,36.5,13.0,4.35,23.5,15.5,12.78,0.0
2016,7,3,6,0,73.0,26.0,4.5,24.0,31.0,21.68,7.41
2016,7,3,6,15,169.0,43.5,4.7,24.5,68.5,39.61,23.54
2016,7,3,6,30,265.0,61.0,4.9,25.0,106.0,72.91,43.71
2016,7,3,6,45,132.5,60.5,5.15,25.5,83.0,73.41,48.57
2016,7,3,7,0,0.0,60.0,5.4,26.0,60.0,57.92,41.7
2016,7,3,7,15,0.0,52.0,5.5,26.5,52.0,50.23,35.37
2016,7,3,7,30,0.0,44.0,5.6,27.0,44.0,42.49,28.93
2016,7,3,7,45,0.0,82.5,5.7,27.5,82.5,79.74,58.71
2016,7,3,8,0,0.0,121.0,5.8,28.0,121.0,116.71,87.7
2016,7,3,8,15,5.5,154.5,5.8,28.5,157.5,151.58,114.53
2016,7,3,8,30,11.0,188.0,5.8,29.0,194.0,187.15,141.51
2016,7,3,8,45,103.5,244.5,5.85,29.5,312.5,297.82,226.59
2016,7,3,9,0,196.0,301.0,5.9,30.0,431.0,416.01,315.37
2016,7,3,9,15,211.5,323.5,5.85,30.5,472.5,458.39,345.51
2016,7,3,9,30,227.0,346.0,5.8,31.0,514.0,501.7,375.99
2016,7,3,9,45,256.0,361.5,5.75,31.5,561.5,551.6,411.04
2016,7,3,10,0,285.0,377.0,5.7,32.0,609.0,600.85,445.07
2016,7,3,10,15,370.5,363.5,5.65,32.0,679.0,669.62,495.01
2016,7,3,10,30,456.0,350.0,5.6,32.0,749.0,745.86,549.25
2016,7,3,10,45,643.0,246.5,5.55,32.5,828.5,825.29,607.7
2016,7,3,11,0,830.0,143.0,5.5,33.0,908.0,905.06,659.91
2016,7,3,11,15,834.5,144.0,5.4,33.0,929.0,928.59,673.96
2016,7,3,11,30,839.0,145.0,5.3,33.0,950.0,949.28,686.37
2016,7,3,11,45,837.5,149.0,5.25,33.5,962.0,964.1,693.79
2016,7,3,12,0,836.0,153.0,5.2,34.0,974.0,975.73,699.18
2016,7,3,12,15,596.0,305.0,5.1,34.0,892.0,903.62,648.85
2016,7,3,12,30,356.0,457.0,5.0,34.0,810.0,815.67,581.77
2016,7,3,12,45,597.5,304.5,4.95,34.5,895.5,906.92,649.64
2016,7,3,13,0,839.0,152.0,4.9,35.0,981.0,983.67,699.38
2016,7,3,13,15,836.5,151.5,4.85,35.0,971.0,974.54,692.86
2016,7,3,13,30,834.0,151.0,4.8,35.0,961.0,962.31,684.99
2016,7,3,13,45,832.5,148.0,4.75,35.5,943.5,945.56,672.99
2016,7,3,14,0,831.0,145.0,4.7,36.0,926.0,925.77,659.21
2016,7,3,14,15,824.5,143.5,4.65,36.0,901.0,899.91,642.92
2016,7,3,14,30,818.0,142.0,4.6,36.0,876.0,871.45,624.96
2016,7,3,14,45,811.0,139.0,4.55,36.0,845.0,841.37,605.92
2016,7,3,15,0,804.0,136.0,4.5,36.0,814.0,805.91,583.24
2016,7,3,15,15,793.0,133.5,4.45,35.5,776.0,765.72,558.42
2016,7,3,15,30,782.0,131.0,4.4,35.0,738.0,723.95,532.24
2016,7,3,15,45,769.5,127.0,4.4,35.0,695.5,678.26,501.96
2016,7,3,16,0,757.0,123.0,4.4,35.0,653.0,631.59,469.14
2016,7,3,16,15,738.5,119.5,4.4,34.5,606.0,580.94,433.59
2016,7,3,16,30,720.0,116.0,4.4,34.0,559.0,529.79,396.7
2016,7,3,16,45,698.5,110.5,4.4,34.0,509.0,475.83,355.94
2016,7,3,17,0,677.0,105.0,4.4,34.0,459.0,422.79,314.8
2016,7,3,17,15,645.5,99.5,4.35,33.5,407.0,366.79,270.97
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,313.34,227.94
2016,7,3,17,45,573.0,87.0,4.3,32.5,303.5,258.35,183.12
2016,7,3,18,0,532.0,80.0,4.3,32.0,252.0,207.51,141.16
2016,7,3,18,15,470.0,71.0,4.2,31.5,202.0,155.17,99.3
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,109.89,64.8
2016,7,3,18,45,315.5,50.5,4.0,30.5,108.5,66.66,36.08
2016,7,3,19,0,223.0,39.0,3.9,30.0,65.0,34.53,18.64
2016,7,3,19,15,111.5,19.5,4.0,29.5,32.5,15.04,2.69
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.0,24.0,9.5,9.34,0.0
2016,7,4,6,0,0.0,19.0,4.1,24.0,19.0,18.31,4.95
2016,7,4,6,15,28.0,41.0,4.25,24.0,46.0,37.89,23.94
2016,7,4,6,30,56.0,63.0,4.4,24.0,73.0,61.2,41.97
2016,7,4,6,45,102.0,82.5,4.6,24.5,108.0,89.73,63.29
2016,7,4,7,0,148.0,102.0,4.8,25.0,143.0,123.72,89.45
2016,7,4,7,15,178.5,124.5,4.9,25.5,184.0,161.96,120.08
2016,7,4,7,30,209.0,147.0,5.0,26.0,225.0,203.7,153.58
2016,7,4,7,45,328.0,151.0,5.15,26.5,296.5,263.76,200.15
2016,7,4,8,0,447.0,155.0,5.3,27.0,368.0,337.26,257.79
2016,7,4,8,15,550.0,143.5,5.35,27.5,436.5,401.32,308.33
2016,7,4,8,30,653.0,132.0,5.4,28.0,505.0,473.9,364.94
2016,7,4,8,45,494.0,203.5,5.45,28.5,501.0,485.2,372.14
2016,7,4,9,0,335.0,275.0,5.5,29.0,497.0,478.97,364.72
2016,7,4,9,15,434.0,261.5,5.5,29.5,570.0,550.92,418.5
2016,7,4,9,30,533.0,248.0,5.5,30.0,643.0,628.72,475.43
2016,7,4,9,45,664.5,192.5,5.5,30.5,713.0,697.66,526.48
2016,7,4,10,0,796.0,137.0,5.5,31.0,783.0,772.28,578.4
2016,7,4,10,15,806.0,139.0,5.45,31.5,818.5,811.23,602.63
2016,7,4,10,30,816.0,141.0,5.4,32.0,854.0,848.31,625.4
2016,7,4,10,45,829.5,139.0,5.35,32.5,884.0,879.33,643.8
2016,7,4,11,0,843.0,137.0,5.3,33.0,914.0,911.04,662.5
2016,7,4,11,15,848.5,138.0,5.2,33.5,936.0,935.85,676.12
2016,7,4,11,30,854.0,139.0,5.1,34.0,958.0,957.82,687.76
2016,7,4,11,45,853.5,143.0,5.1,34.5,971.0,973.9,696.21
2016,7,4,12,0,853.0,147.0,5.1,35.0,984.0,986.77,702.64
2016,7,4,12,15,854.5,147.0,5.05,35.0,990.5,994.51,706.97
2016,7,4,12,30,856.0,147.0,5.0,35.0,997.0,999.1,709.39
2016,7,4,12,45,862.5,142.5,5.0,35.5,997.0,1001.19,709.2
2016,7,4,13,0,869.0,138.0,5.0,36.0,997.0,1000.1,707.09
2016,7,4,13,15,867.0,137.5,5.0,36.0,987.0,991.23,701.65
2016,7,4,13,30,865.0,137.0,5.0,36.0,977.0,979.15,694.28
2016,7,4,13,45,593.5,292.5,5.0,36.5,864.5,867.85,618.91
2016,7,4,14,0,322.0,448.0,5.0,37.0,752.0,752.17,533.0
2016,7,4,14,15,588.0,287.5,5.0,37.0,823.0,832.27,596.04
2016,7,4,14,30,854.0,127.0,5.0,37.0,894.0,889.17,636.35
2016,7,4,14,45,605.0,251.0,5.0,37.0,784.5,777.29,560.63
2016,7,4,15,0,356.0,375.0,5.0,37.0,675.0,668.82,481.0
2016,7,4,15,15,324.5,364.5,4.95,36.5,628.5,619.76,448.61
2016,7,4,15,30,293.0,354.0,4.9,36.0,582.0,572.03,416.39
2016,7,4,15,45,527.5,240.5,4.9,36.0,621.5,617.28,454.19
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,639.34,474.15
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,588.12,437.82
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,536.45,400.53
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,480.85,358.55
2016,7,4,17,0,670.0,112.0,4.7,35.0,463.0,426.73,316.66
2016,7,4,17,15,587.0,116.5,4.5,34.5,399.5,359.35,264.75
2016,7,4,17,30,504.0,121.0,4.3,34.0,336.0,299.02,217.71
2016,7,4,17,45,461.5,111.0,4.1,33.5,286.0,246.78,175.94
2016,7,4,18,0,419.0,101.0,3.9,33.0,236.0,198.94,137.35
2016,7,4,18,15,365.5,87.5,3.75,32.0,189.0,150.35,99.25
2016,7,4,18,30,312.0,74.0,3.6,31.0,142.0,107.84,67.1
2016,7,4,18,45,233.5,58.0,3.45,30.5,101.0,67.4,39.47
2016,7,4,19,0,155.0,42.0,3.3,30.0,60.0,37.76,21.8
2016,7,4,19,15,77.5,21.0,3.5,29.5,30.0,17.72,4.08
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,12.5,3.95,24.0,15.0,12.29,0.0
2016,7,5,6,0,83.0,25.0,4.0,24.0,30.0,20.88,5.87
2016,7,5,6,15,185.0,41.5,4.15,24.0,68.0,36.06,20.81
2016,7,5,6,30,287.0,58.0,4.3,24.0,106.0,71.23,41.86
2016,7,5,6,45,381.5,66.5,4.45,24.5,155.5,110.02,67.89
2016,7,5,7,0,476.0,75.0,4.6,25.0,205.0,160.2,105.93
2016,7,5,7,15,528.5,83.0,4.6,25.5,257.0,209.61,146.93
2016,7,5,7,30,581.0,91.0,4.6,26.0,309.0,264.76,193.15
2016,7,5,7,45,634.0,92.0,4.7,26.5,364.0,318.75,238.44
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,377.88,287.15
2016,7,5,8,15,713.5,97.0,4.85,27.5,471.0,432.3,331.34
2016,7,5,8,30,740.0,101.0,4.9,28.0,523.0,489.1,376.05
2016,7,5,8,45,768.0,101.0,4.95,28.5,574.0,543.25,417.66
2016,7,5,9,0,796.0,101.0,5.0,29.0,625.0,598.56,459.0
2016,7,5,9,15,810.5,103.5,5.0,29.0,670.5,648.19,495.84
2016,7,5,9,30,825.0,106.0,5.0,29.0,716.0,696.26,529.83
2016,7,5,9,45,642.5,208.0,5.0,29.5,699.5,696.14,524.78
2016,7,5,10,0,460.0,310.0,5.0,30.0,683.0,676.39,504.47
2016,7,5,10,15,460.5,329.0,5.0,30.5,716.5,713.0,528.41
2016,7,5,10,30,461.0,348.0,5.0,31.0,750.0,748.17,550.71
2016,7,5,10,45,450.5,367.0,5.0,31.5,771.0,772.05,564.76
2016,7,5,11,0,440.0,386.0,5.0,32.0,792.0,793.77,577.21
2016,7,5,11,15,434.5,401.0,4.95,32.5,809.5,814.13,588.58
2016,7,5,11,30,429.0,416.0,4.9,33.0,827.0,832.61,598.58
2016,7,5,11,45,410.0,425.5,4.9,33.5,823.0,827.77,593.22
2016,7,5,12,0,391.0,435.0,4.9,34.0,819.0,823.78,588.54
2016,7,5,12,15,409.0,441.5,4.85,34.0,845.5,851.48,606.71
2016,7,5,12,30,427.0,448.0,4.8,34.0,872.0,880.35,625.31
2016,7,5,12,45,446.0,445.0,4.8,34.5,887.0,896.34,634.72
2016,7,5,13,0,465.0,442.0,4.8,35.0,902.0,910.3,642.87
2016,7,5,13,15,440.0,434.0,4.8,35.0,866.0,873.92,618.96
2016,7,5,13,30,415.0,426.0,4.8,35.0,830.0,836.17,594.3
2016,7,5,13,45,397.5,420.5,4.8,35.5,801.5,804.11,572.18
2016,7,5,14,0,380.0,415.0,4.8,36.0,773.0,774.04,551.27
2016,7,5,14,15,432.0,389.5,4.8,36.0,786.0,790.04,563.95
2016,7,5,14,30,484.0,364.0,4.8,36.0,799.0,799.14,571.84
2016,7,5,14,45,663.5,241.0,4.8,36.0,813.5,818.2,590.93
2016,7,5,15,0,843.0,118.0,4.8,36.0,828.0,819.02,593.25
2016,7,5,15,15,833.0,115.5,4.8,35.5,790.0,778.6,568.3
2016,7,5,15,30,823.0,113.0,4.8,35.0,752.0,736.41,542.03
2016,7,5,15,45,590.5,202.5,4.85,35.0,647.5,626.52,463.38
2016,7,5,16,0,358.0,292.0,4.9,35.0,543.0,527.75,389.38
2016,7,5,16,15,376.5,264.0,4.95,34.5,511.0,494.23,367.22
2016,7,5,16,30,395.0,236.0,5.0,34.0,479.0,458.21,342.27
2016,7,5,16,45,416.0,207.5,5.05,34.0,443.5,421.9,315.56
2016,7,5,17,0,437.0,179.0,5.1,34.0,408.0,381.13,284.61
2016,7,5,17,15,545.5,132.5,5.0,33.5,386.0,356.74,264.69
2016,7,5,17,30,654.0,86.0,4.9,33.0,364.0,320.59,233.41
2016,7,5,17,45,609.5,80.5,4.85,32.5,311.0,263.7,186.72
2016,7,5,18,0,565.0,75.0,4.8,32.0,258.0,211.31,143.27
2016,7,5,18,15,504.0,67.5,4.6,31.0,207.5,158.62,100.99
2016,7,5,18,30,443.0,60.0,4.4,30.0,157.0,112.85,65.98
2016,7,5,18,45,346.0,49.0,4.25,29.5,112.0,68.18,36.34
2016,7,5,19,0,249.0,38.0,4.1,29.0,67.0,34.21,18.14
2016,7,5,19,15,124.5,19.0,4.1,28.5,33.5,14.65,2.32
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.25,23.5,14.0,11.8,0.0
2016,7,6,6,0,70.0,24.0,4.4,24.0,28.0,20.08,4.8
2016,7,6,6,15,169.0,41.5,4.55,24.5,65.5,35.58,20.64
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,70.42,41.75
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,108.25,66.92
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,157.69,104.11
2016,7,6,7,15,291.5,113.0,5.05,26.5,198.5,178.49,129.14
2016,7,6,7,30,123.0,150.0,5.1,27.0,196.0,180.05,136.18
2016,7,6,7,45,393.0,124.0,5.2,27.5,304.5,261.41,196.76
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,372.29,282.46
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,426.92,326.64
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,483.35,371.14
2016,7,6,8,45,741.5,110.5,5.6,29.5,566.0,537.09,412.49
2016,7,6,9,0,765.0,113.0,5.7,30.0,616.0,590.89,452.84
2016,7,6,9,15,780.5,116.0,5.7,30.5,661.5,640.33,488.71
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,689.23,522.98
2016,7,6,9,45,810.0,120.5,5.7,31.5,748.0,734.69,552.81
2016,7,6,10,0,824.0,122.0,5.7,32.0,789.0,777.22,580.16
2016,7,6,10,15,833.0,124.0,5.7,32.0,824.0,816.08,605.87
2016,7,6,10,30,842.0,126.0,5.7,32.0,859.0,852.9,630.02
2016,7,6,10,45,850.5,126.5,5.7,32.5,888.0,885.57,649.88
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,915.8,667.95
2016,7,6,11,15,864.0,128.0,5.7,33.5,939.0,940.61,682.28
2016,7,6,11,30,869.0,129.0,5.7,34.0,961.0,962.5,694.65
2016,7,6,11,45,873.5,128.5,5.7,34.5,975.5,979.39,703.73
2016,7,6,12,0,878.0,128.0,5.7,35.0,990.0,993.13,710.79
2016,7,6,12,15,879.5,128.0,5.7,35.0,996.0,1001.18,715.73
2016,7,6,12,30,881.0,128.0,5.7,35.0,1002.0,1005.96,718.69
2016,7,6,12,45,881.0,128.0,5.7,35.5,1000.5,1006.02,717.18
2016,7,6,13,0,881.0,128.0,5.7,36.0,999.0,1002.84,713.71
2016,7,6,13,15,879.0,127.5,5.7,36.0,989.0,993.92,708.17
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,981.73,700.63
2016,7,6,13,45,872.5,127.0,5.75,36.0,961.5,964.41,690.14
2016,7,6,14,0,868.0,127.0,5.8,36.0,944.0,944.02,677.69
2016,7,6,14,15,862.5,125.5,5.8,36.0,919.0,918.28,661.45
2016,7,6,14,30,857.0,124.0,5.8,36.0,894.0,889.74,643.37
2016,7,6,14,45,842.0,127.0,5.8,36.0,860.0,854.82,620.98
2016,7,6,15,0,827.0,130.0,5.8,36.0,826.0,818.03,597.22
2016,7,6,15,15,816.0,127.5,5.85,35.5,788.0,779.26,573.37
2016,7,6,15,30,805.0,125.0,5.9,35.0,750.0,736.6,546.48
2016,7,6,15,45,785.5,124.5,5.95,35.0,705.5,688.46,514.24
2016,7,6,16,0,766.0,124.0,6.0,35.0,661.0,639.86,479.56
2016,7,6,16,15,747.5,120.5,6.0,34.5,613.5,588.74,443.11
2016,7,6,16,30,729.0,117.0,6.0,34.0,566.0,537.11,405.31
2016,7,6,16,45,698.5,115.0,6.0,34.0,514.0,481.36,362.58
2016,7,6,17,0,668.0,113.0,6.0,34.0,462.0,427.43,320.25
2016,7,6,17,15,634.5,107.0,5.85,33.5,409.5,370.45,275.24
2016,7,6,17,30,601.0,101.0,5.7,33.0,357.0,316.26,231.35
2016,7,6,17,45,551.0,95.0,5.6,32.5,304.0,260.09,185.58
2016,7,6,18,0,501.0,89.0,5.5,32.0,251.0,209.12,143.73
2016,7,6,18,15,435.5,79.5,5.3,31.0,201.0,156.51,102.04
2016,7,6,18,30,370.0,70.0,5.1,30.0,151.0,112.04,68.39
2016,7,6,18,45,276.0,56.0,4.9,29.5,107.0,68.89,39.33
2016,7,6,19,0,182.0,42.0,4.7,29.0,63.0,36.6,20.67
2016,7,6,19,15,91.0,21.0,4.55,28.5,31.5,16.29,3.07
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,9.34,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,18.22,3.18
2016,7,7,6,15,27.5,39.0,4.6,24.5,44.0,36.0,22.32
2016,7,7,6,30,55.0,59.0,4.8,25.0,69.0,57.46,38.8
2016,7,7,6,45,84.5,81.5,5.0,25.5,102.0,86.18,60.88
2016,7,7,7,0,114.0,104.0,5.2,26.0,135.0,118.64,86.3
2016,7,7,7,15,131.0,126.5,5.25,26.5,169.5,151.6,112.82
2016,7,7,7,30,148.0,149.0,5.3,27.0,204.0,186.59,140.85
2016,7,7,7,45,204.0,169.0,5.4,28.0,258.0,235.16,178.38
2016,7,7,8,0,260.0,189.0,5.5,29.0,312.0,290.37,220.88
2016,7,7,8,15,501.0,144.0,5.55,29.5,416.5,376.52,287.45
2016,7,7,8,30,742.0,99.0,5.6,30.0,521.0,487.22,373.0
2016,7,7,8,45,769.5,99.0,5.65,30.5,572.0,541.24,414.34
2016,7,7,9,0,797.0,99.0,5.7,31.0,623.0,596.37,455.54
2016,7,7,9,15,811.5,101.5,5.7,31.5,668.5,645.59,491.15
2016,7,7,9,30,826.0,104.0,5.7,32.0,714.0,694.35,524.51
2016,7,7,9,45,839.0,105.5,5.7,32.5,755.0,740.01,554.29
2016,7,7,10,0,852.0,107.0,5.7,33.0,796.0,784.32,582.7
2016,7,7,10,15,860.5,108.5,5.65,33.0,831.0,823.31,608.11
2016,7,7,10,30,869.0,110.0,5.6,33.0,866.0,860.16,631.86
2016,7,7,10,45,875.5,111.0,5.6,33.5,894.5,892.39,651.24
2016,7,7,11,0,882.0,112.0,5.6,34.0,923.0,921.99,668.72
2016,7,7,11,15,886.0,113.0,5.55,34.5,944.5,946.45,682.4
2016,7,7,11,30,890.0,114.0,5.5,35.0,966.0,967.87,694.02
2016,7,7,11,45,883.5,121.5,5.5,35.5,977.5,982.35,701.42
2016,7,7,12,0,877.0,129.0,5.5,36.0,989.0,993.31,706.62
2016,7,7,12,15,878.0,129.0,5.5,36.0,994.5,1000.9,711.23
2016,7,7,12,30,879.0,129.0,5.5,36.0,1000.0,1005.22,713.86
2016,7,7,12,45,877.0,130.0,5.5,36.5,997.5,1004.3,711.72
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,1000.16,707.66
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,990.82,701.9
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,978.25,694.16
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,960.11,682.92
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,938.98,669.81
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,913.01,653.57
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,884.32,635.54
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.5,850.27,614.15
2016,7,7,15,0,823.0,129.0,5.6,37.0,823.0,814.16,591.24
2016,7,7,15,15,596.5,231.0,5.6,36.5,721.5,709.11,519.16
2016,7,7,15,30,370.0,333.0,5.6,36.0,620.0,610.3,446.38
2016,7,7,15,45,360.0,313.5,5.65,36.0,580.0,567.61,417.23
2016,7,7,16,0,350.0,294.0,5.7,36.0,540.0,524.84,387.39
2016,7,7,16,15,538.5,205.0,5.7,35.5,552.0,540.36,402.91
2016,7,7,16,30,727.0,116.0,5.7,35.0,564.0,535.86,402.36
2016,7,7,16,45,699.5,113.0,5.75,34.5,512.5,480.24,360.72
2016,7,7,17,0,672.0,110.0,5.8,34.0,461.0,426.66,319.53
2016,7,7,17,15,639.0,104.5,5.7,33.5,409.0,370.15,274.91
2016,7,7,17,30,606.0,99.0,5.6,33.0,357.0,316.36,231.33
2016,7,7,17,45,562.5,91.5,5.6,32.5,304.5,260.41,185.61
2016,7,7,18,0,519.0,84.0,5.6,32.0,252.0,208.92,143.08
2016,7,7,18,15,455.0,75.0,5.35,31.5,202.0,156.79,101.33
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,111.25,66.61
2016,7,7,18,45,303.0,53.0,4.95,30.5,108.5,68.26,37.72
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,35.44,19.31
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.48,2.43
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,11.5,3.65,23.5,13.5,11.3,0.0
2016,7,8,6,0,64.0,23.0,3.8,24.0,27.0,19.27,2.91
2016,7,8,6,15,164.0,41.0,3.95,24.5,64.5,36.26,21.38
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,69.52,41.26
2016,7,8,6,45,358.5,68.5,4.3,25.5,150.5,107.68,66.66
2016,7,8,7,0,453.0,78.0,4.5,26.0,199.0,156.66,103.4
2016,7,8,7,15,507.0,86.0,4.55,26.5,251.0,205.8,143.79
2016,7,8,7,30,561.0,94.0,4.6,27.0,303.0,260.13,189.02
2016,7,8,7,45,618.0,95.0,4.65,28.0,358.5,314.41,233.68
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,374.32,281.98
2016,7,8,8,15,510.0,159.5,4.75,29.5,416.5,395.37,300.38
2016,7,8,8,30,345.0,223.0,4.8,30.0,419.0,397.46,301.86
2016,7,8,8,45,566.0,163.5,4.9,30.5,520.0,487.72,371.5
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,594.8,452.66
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,644.98,488.4
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,693.6,521.6
2016,7,8,9,45,832.0,110.5,5.0,32.5,754.0,739.46,551.21
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,784.14,579.55
2016,7,8,10,15,856.0,112.5,4.95,33.0,831.0,823.42,604.81
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,860.6,628.44
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,893.16,647.76
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,923.15,665.23
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,948.08,680.37
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,969.99,693.53
2016,7,8,11,45,888.5,119.5,4.8,34.5,980.0,985.39,701.42
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,997.44,707.23
2016,7,8,12,15,889.5,122.5,4.8,35.0,999.5,1006.15,712.49
2016,7,8,12,30,891.0,123.0,4.8,35.0,1006.0,1011.55,715.77
2016,7,8,12,45,890.0,123.0,4.8,35.5,1003.5,1010.68,713.66
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,1006.53,709.61
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.5,997.59,704.17
2016,7,8,13,30,885.0,122.0,4.8,36.0,982.0,985.34,696.74
2016,7,8,13,45,880.5,122.0,4.8,36.5,964.0,967.93,684.64
2016,7,8,14,0,876.0,122.0,4.8,37.0,946.0,947.42,670.76
2016,7,8,14,15,871.0,120.5,4.85,37.0,921.0,921.96,655.37
2016,7,8,14,30,866.0,119.0,4.9,37.0,896.0,893.66,638.18
2016,7,8,14,45,851.5,121.5,4.95,37.0,862.5,858.43,616.35
2016,7,8,15,0,837.0,124.0,5.0,37.0,829.0,821.26,593.09
2016,7,8,15,15,826.5,122.0,5.05,36.5,791.0,781.14,568.83
2016,7,8,15,30,816.0,120.0,5.1,36.0,753.0,740.73,544.01
2016,7,8,15,45,799.0,119.0,5.15,36.0,709.0,693.4,512.9
2016,7,8,16,0,782.0,118.0,5.2,36.0,665.0,645.36,479.48
2016,7,8,16,15,764.0,114.5,5.2,35.5,617.5,593.78,443.23
2016,7,8,16,30,746.0,111.0,5.2,35.0,570.0,542.15,405.91
2016,7,8,16,45,719.0,108.5,5.25,35.0,518.5,486.31,363.71
2016,7,8,17,0,692.0,106.0,5.3,35.0,467.0,432.44,321.86
2016,7,8,17,15,660.0,100.5,5.2,34.5,414.5,375.25,277.0
2016,7,8,17,30,628.0,95.0,5.1,34.0,362.0,320.64,233.0
2016,7,8,17,45,582.0,89.0,5.0,33.5,309.0,264.12,187.0
2016,7,8,18,0,536.0,83.0,4.9,33.0,256.0,212.31,144.4
2016,7,8,18,15,472.0,74.0,4.65,32.0,205.0,159.16,102.22
2016,7,8,18,30,408.0,65.0,4.4,31.0,154.0,112.65,66.96
2016,7,8,18,45,314.0,52.5,4.15,30.0,109.5,68.67,37.72
2016,7,8,19,0,220.0,40.0,3.9,29.0,65.0,35.53,19.41
2016,7,8,19,15,110.0,20.0,3.85,28.5,32.5,15.49,2.27
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,6.0,10.0,3.1,23.5,10.5,9.83,0.0
2016,7,9,6,0,12.0,20.0,3.2,24.0,21.0,18.7,1.77
2016,7,9,6,15,67.0,40.5,3.35,24.5,51.0,36.05,22.0
2016,7,9,6,30,122.0,61.0,3.5,25.0,81.0,62.35,40.41
2016,7,9,6,45,168.5,80.5,3.7,25.5,119.5,94.87,64.29
2016,7,9,7,0,215.0,100.0,3.9,26.0,158.0,132.91,93.65
2016,7,9,7,15,250.5,117.5,3.9,26.5,199.5,171.86,124.9
2016,7,9,7,30,286.0,135.0,3.9,27.0,241.0,214.79,159.55
2016,7,9,7,45,254.5,164.0,3.95,27.5,269.0,248.48,187.8
2016,7,9,8,0,223.0,193.0,4.0,28.0,297.0,277.97,211.58
2016,7,9,8,15,203.0,220.5,4.0,28.5,324.5,308.09,234.71
2016,7,9,8,30,183.0,248.0,4.0,29.0,352.0,335.9,255.22
2016,7,9,8,45,110.5,255.0,4.0,29.5,319.5,311.76,235.74
2016,7,9,9,0,38.0,262.0,4.0,30.0,287.0,278.27,208.68
2016,7,9,9,15,63.5,299.5,4.0,30.5,345.0,334.14,249.74
2016,7,9,9,30,89.0,337.0,4.0,31.0,403.0,392.36,291.6
2016,7,9,9,45,452.5,232.5,4.0,31.5,595.0,575.5,431.07
2016,7,9,10,0,816.0,128.0,4.0,32.0,787.0,778.14,574.87
2016,7,9,10,15,542.5,272.0,4.0,32.5,718.5,724.78,531.13
2016,7,9,10,30,269.0,416.0,4.0,33.0,650.0,647.39,468.69
2016,7,9,10,45,559.0,275.0,4.0,33.5,782.0,778.6,565.7
2016,7,9,11,0,849.0,134.0,4.0,34.0,914.0,913.58,655.28
2016,7,9,11,15,853.5,135.0,4.0,34.0,935.0,937.84,669.45
2016,7,9,11,30,858.0,136.0,4.0,34.0,956.0,959.18,682.49
2016,7,9,11,45,853.5,141.5,4.0,34.5,967.5,973.15,689.44
2016,7,9,12,0,849.0,147.0,4.0,35.0,979.0,983.76,694.35
2016,7,9,12,15,543.5,324.0,3.95,35.0,858.0,872.46,618.71
2016,7,9,12,30,238.0,501.0,3.9,35.0,737.0,739.37,521.17
2016,7,9,12,45,541.5,325.5,3.9,35.5,861.0,874.45,619.93
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,989.58,695.06
2016,7,9,13,15,518.0,322.5,3.9,36.0,833.0,841.8,595.74
2016,7,9,13,30,191.0,495.0,3.9,36.0,681.0,681.23,479.88
2016,7,9,13,45,508.5,323.0,3.9,36.0,804.0,818.54,582.68
2016,7,9,14,0,826.0,151.0,3.9,36.0,927.0,929.29,658.54
2016,7,9,14,15,819.5,149.5,3.85,36.0,902.5,907.38,644.06
2016,7,9,14,30,813.0,148.0,3.8,36.0,878.0,878.73,626.15
2016,7,9,14,45,806.0,145.0,3.8,36.0,846.5,845.68,605.61
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,810.38,583.5
2016,7,9,15,15,787.5,139.5,3.75,36.0,777.0,769.93,557.6
2016,7,9,15,30,776.0,137.0,3.7,36.0,739.0,727.94,530.48
2016,7,9,15,45,756.0,136.5,3.7,36.0,695.0,680.54,499.14
2016,7,9,16,0,736.0,136.0,3.7,36.0,651.0,632.8,465.89
2016,7,9,16,15,650.0,156.5,3.7,35.5,587.5,564.35,417.36
2016,7,9,16,30,564.0,177.0,3.7,35.0,524.0,500.87,371.48
2016,7,9,16,45,594.5,151.0,3.7,35.0,488.0,463.07,343.68
2016,7,9,17,0,625.0,125.0,3.7,35.0,452.0,419.71,310.54
2016,7,9,17,15,475.5,140.0,3.65,34.5,372.5,335.59,247.26
2016,7,9,17,30,326.0,155.0,3.6,34.0,293.0,267.35,195.97
2016,7,9,17,45,291.5,138.5,3.6,33.5,249.0,221.38,160.22
2016,7,9,18,0,257.0,122.0,3.6,33.0,205.0,179.1,127.0
2016,7,9,18,15,286.0,99.0,3.65,32.0,174.5,146.83,99.54
2016,7,9,18,30,315.0,76.0,3.7,31.0,144.0,110.44,69.01
2016,7,9,18,45,228.5,59.5,3.8,30.5,102.0,68.62,40.55
2016,7,9,19,0,142.0,43.0,3.9,30.0,60.0,38.38,22.31
2016,7,9,19,15,71.0,21.5,4.05,29.5,30.0,18.1,3.29
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,23.5,3.0,2.95,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.78,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,16.4,7.14
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,27.03,16.19
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,41.05,27.86
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,55.05,39.36
2016,7,10,7,15,0.0,72.5,3.75,26.5,72.5,69.91,51.34
2016,7,10,7,30,0.0,88.0,3.8,27.0,88.0,84.83,63.12
2016,7,10,7,45,5.5,123.5,3.9,27.5,126.0,120.78,91.31
2016,7,10,8,0,11.0,159.0,4.0,28.0,164.0,157.49,119.6
2016,7,10,8,15,9.5,170.0,4.05,28.5,175.0,168.28,127.32
2016,7,10,8,30,8.0,181.0,4.1,29.0,186.0,178.86,134.8
2016,7,10,8,45,67.0,239.5,4.2,29.5,283.5,270.52,204.66
2016,7,10,9,0,126.0,298.0,4.3,30.0,381.0,369.38,278.19
2016,7,10,9,15,79.0,294.0,4.3,30.5,347.5,339.12,253.78
2016,7,10,9,30,32.0,290.0,4.3,31.0,314.0,305.95,227.29
2016,7,10,9,45,23.0,272.0,4.3,31.5,290.0,281.3,208.1
2016,7,10,10,0,14.0,254.0,4.3,32.0,266.0,257.73,189.74
2016,7,10,10,15,48.0,332.5,4.3,32.0,374.0,366.19,269.55
2016,7,10,10,30,82.0,411.0,4.3,32.0,482.0,475.15,347.37
2016,7,10,10,45,90.5,418.5,4.3,32.5,499.5,493.14,358.79
2016,7,10,11,0,99.0,426.0,4.3,33.0,517.0,511.27,370.58
2016,7,10,11,15,123.5,456.0,4.3,33.0,572.5,571.0,412.13
2016,7,10,11,30,148.0,486.0,4.3,33.0,628.0,627.38,450.72
2016,7,10,11,45,108.5,477.0,4.35,33.5,582.0,578.49,414.87
2016,7,10,12,0,69.0,468.0,4.4,34.0,536.0,532.25,381.02
2016,7,10,12,15,226.0,456.0,4.4,34.0,679.5,681.45,488.36
2016,7,10,12,30,383.0,444.0,4.4,34.0,823.0,831.07,591.54
2016,7,10,12,45,596.0,309.0,4.45,34.5,898.0,911.89,650.14
2016,7,10,13,0,809.0,174.0,4.5,35.0,973.0,983.43,697.01
2016,7,10,13,15,807.0,173.5,4.5,35.0,963.5,974.95,691.31
2016,7,10,13,30,805.0,173.0,4.5,35.0,954.0,963.41,684.27
2016,7,10,13,45,795.5,175.5,4.55,35.0,935.5,944.66,672.91
2016,7,10,14,0,786.0,178.0,4.6,35.0,917.0,923.22,659.87
2016,7,10,14,15,779.5,176.0,4.6,35.0,892.5,897.56,643.87
2016,7,10,14,30,773.0,174.0,4.6,35.0,868.0,869.41,626.24
2016,7,10,14,45,547.0,280.0,4.6,35.0,762.0,757.37,548.72
2016,7,10,15,0,321.0,386.0,4.6,35.0,656.0,652.28,471.6
2016,7,10,15,15,515.5,280.5,4.6,35.0,691.0,693.5,506.41
2016,7,10,15,30,710.0,175.0,4.6,35.0,726.0,716.8,527.56
2016,7,10,15,45,678.5,178.0,4.65,35.0,680.0,667.0,492.65
2016,7,10,16,0,647.0,181.0,4.7,35.0,634.0,617.98,458.03
2016,7,10,16,15,624.5,175.5,4.7,34.5,587.0,567.4,422.69
2016,7,10,16,30,602.0,170.0,4.7,34.0,540.0,517.51,386.92
2016,7,10,16,45,553.5,170.5,4.7,34.0,487.0,459.46,343.39
2016,7,10,17,0,505.0,171.0,4.7,34.0,434.0,406.62,302.94
2016,7,10,17,15,466.0,161.0,4.55,33.5,383.0,351.91,260.97
2016,7,10,17,30,427.0,151.0,4.4,33.0,332.0,300.82,221.03
2016,7,10,17,45,361.5,141.5,4.3,32.5,279.5,245.69,178.08
2016,7,10,18,0,296.0,132.0,4.2,32.0,227.0,198.07,141.08
2016,7,10,18,15,233.5,113.5,3.95,31.0,179.5,150.0,104.43
2016,7,10,18,30,171.0,95.0,3.7,30.0,132.0,109.09,74.15
2016,7,10,18,45,103.0,70.0,3.5,29.5,90.5,70.38,46.47
2016,7,10,19,0,35.0,45.0,3.3,29.0,49.0,40.84,25.42
2016,7,10,19,15,17.5,22.5,3.35,28.5,24.5,20.78,4.28
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.1,24.0,9.0,8.85,0.0
2016,7,11,6,0,9.0,18.0,4.2,24.0,18.0,16.99,0.0
2016,7,11,6,15,69.5,42.5,4.4,24.5,53.0,37.22,24.62
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,68.53,45.1
2016,7,11,6,45,216.5,84.0,4.85,25.5,134.5,103.56,69.27
2016,7,11,7,0,303.0,101.0,5.1,26.0,181.0,149.52,103.52
2016,7,11,7,15,362.0,114.0,5.25,26.5,231.0,194.96,139.8
2016,7,11,7,30,421.0,127.0,5.4,27.0,281.0,247.35,182.34
2016,7,11,7,45,323.5,159.0,5.55,27.5,289.0,267.96,202.57
2016,7,11,8,0,226.0,191.0,5.7,28.0,297.0,277.65,212.15
2016,7,11,8,15,421.0,169.0,5.8,28.5,396.0,362.16,277.64
2016,7,11,8,30,616.0,147.0,5.9,29.0,495.0,466.74,358.49
2016,7,11,8,45,650.0,149.0,6.05,29.5,546.0,520.59,399.84
2016,7,11,9,0,684.0,151.0,6.2,30.0,597.0,576.46,441.9
