Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,15,703.0,155.0,6.25,30.5,643.5,626.0,478.08
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,675.52,513.43
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.5,721.97,546.04
2016,7,11,10,0,758.0,163.0,6.5,32.0,775.0,766.95,575.99
2016,7,11,10,15,769.5,166.0,6.5,32.5,810.5,807.16,601.75
2016,7,11,10,30,781.0,169.0,6.5,33.0,846.0,845.71,626.08
2016,7,11,10,45,791.0,170.0,6.55,33.5,876.0,879.05,646.81
2016,7,11,11,0,801.0,171.0,6.6,34.0,906.0,910.21,665.93
2016,7,11,11,15,807.0,172.5,6.55,34.0,928.0,935.73,682.12
2016,7,11,11,30,813.0,174.0,6.5,34.0,950.0,958.55,696.49
2016,7,11,11,45,803.5,184.0,6.5,34.5,961.0,971.9,703.37
2016,7,11,12,0,794.0,194.0,6.5,35.0,972.0,981.89,708.11
2016,7,11,12,15,796.0,194.5,6.45,35.0,978.5,990.64,713.35
2016,7,11,12,30,798.0,195.0,6.4,35.0,985.0,996.37,716.69
2016,7,11,12,45,797.0,195.5,6.4,35.5,983.5,996.06,714.95
2016,7,11,13,0,796.0,196.0,6.4,36.0,982.0,992.72,711.35
2016,7,11,13,15,793.5,195.5,6.35,36.0,972.0,983.86,705.5
2016,7,11,13,30,791.0,195.0,6.3,36.0,962.0,971.99,697.79
2016,7,11,13,45,786.0,193.5,6.25,36.5,944.5,953.79,684.56
2016,7,11,14,0,781.0,192.0,6.2,37.0,927.0,932.78,669.63
2016,7,11,14,15,774.0,190.0,6.15,37.0,901.5,906.77,652.89
2016,7,11,14,30,767.0,188.0,6.1,37.0,876.0,878.3,634.55
2016,7,11,14,45,760.5,183.5,6.05,37.0,845.0,845.5,613.3
2016,7,11,15,0,754.0,179.0,6.0,37.0,814.0,810.55,590.54
2016,7,11,15,15,741.0,175.5,5.95,36.5,775.5,770.48,565.38
2016,7,11,15,30,728.0,172.0,5.9,36.0,737.0,727.78,537.66
2016,7,11,15,45,708.5,169.5,5.9,36.0,693.0,680.37,504.5
2016,7,11,16,0,689.0,167.0,5.9,36.0,649.0,632.67,470.58
2016,7,11,16,15,667.0,162.0,5.9,35.5,601.0,580.97,434.09
2016,7,11,16,30,645.0,157.0,5.9,35.0,553.0,529.81,397.06
2016,7,11,16,45,611.5,152.5,5.9,34.5,501.5,473.93,355.55
2016,7,11,17,0,578.0,148.0,5.9,34.0,450.0,420.35,314.72
2016,7,11,17,15,540.0,140.0,5.85,33.5,397.5,362.88,270.05
2016,7,11,17,30,502.0,132.0,5.8,33.0,345.0,310.06,228.01
2016,7,11,17,45,446.5,123.0,5.75,32.5,292.5,254.58,183.7
2016,7,11,18,0,391.0,114.0,5.7,32.0,240.0,204.98,143.94
2016,7,11,18,15,323.5,100.0,5.6,31.5,190.5,154.55,104.58
2016,7,11,18,30,256.0,86.0,5.5,31.0,141.0,112.39,73.05
2016,7,11,18,45,171.5,66.5,5.4,30.5,98.5,71.53,44.82
2016,7,11,19,0,87.0,47.0,5.3,30.0,56.0,41.86,25.52
2016,7,11,19,15,43.5,23.5,5.2,29.0,28.0,20.69,3.76
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,10.32,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,18.57,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,34.57,22.38
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,66.86,40.53
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,104.3,65.2
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,153.32,101.58
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,201.39,140.94
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,256.52,186.75
2016,7,12,7,45,599.0,100.0,5.55,27.5,352.5,310.68,231.9
2016,7,12,8,0,656.0,102.0,5.6,28.0,408.0,370.54,281.02
2016,7,12,8,15,684.0,107.0,5.6,28.5,460.0,425.2,325.37
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,481.75,369.92
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,535.88,411.69
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,590.46,452.76
2016,7,12,9,15,781.5,117.5,5.8,30.5,660.0,640.72,489.28
2016,7,12,9,30,797.0,121.0,5.8,31.0,706.0,690.45,524.35
2016,7,12,9,45,811.5,122.0,5.8,32.0,747.0,736.13,553.2
2016,7,12,10,0,826.0,123.0,5.8,33.0,788.0,778.83,579.43
2016,7,12,10,15,834.5,125.0,5.8,33.0,823.5,817.64,605.01
2016,7,12,10,30,843.0,127.0,5.8,33.0,859.0,854.38,629.03
2016,7,12,10,45,852.0,127.0,5.8,33.5,888.0,887.33,649.0
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,917.85,667.18
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,942.53,681.08
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,964.25,692.97
2016,7,12,11,45,637.5,280.5,5.7,35.5,894.0,909.91,654.18
2016,7,12,12,0,405.0,432.0,5.7,36.0,828.0,835.98,595.61
2016,7,12,12,15,650.0,275.0,5.7,36.0,916.0,930.0,666.73
2016,7,12,12,30,895.0,118.0,5.7,36.0,1004.0,1011.82,719.91
2016,7,12,12,45,576.5,306.5,5.7,36.5,876.5,890.7,636.43
2016,7,12,13,0,258.0,495.0,5.7,37.0,749.0,757.05,535.67
2016,7,12,13,15,576.0,304.5,5.65,37.0,865.0,881.6,630.31
2016,7,12,13,30,894.0,114.0,5.6,37.0,981.0,987.73,701.58
2016,7,12,13,45,576.5,289.0,5.6,37.0,844.5,851.03,609.58
2016,7,12,14,0,259.0,464.0,5.6,37.0,708.0,711.05,506.05
2016,7,12,14,15,567.0,287.5,5.6,37.0,801.5,815.98,587.98
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,895.37,643.91
2016,7,12,14,45,592.5,250.0,5.6,37.0,772.5,768.53,557.26
2016,7,12,15,0,310.0,389.0,5.6,37.0,650.0,646.63,466.59
2016,7,12,15,15,574.0,247.0,5.6,36.5,702.0,708.61,518.83
2016,7,12,15,30,838.0,105.0,5.6,36.0,754.0,742.51,547.57
2016,7,12,15,45,531.0,213.0,5.65,36.0,616.0,595.25,440.97
2016,7,12,16,0,224.0,321.0,5.7,36.0,478.0,465.56,342.63
2016,7,12,16,15,496.0,209.5,5.7,35.5,524.0,519.55,387.77
2016,7,12,16,30,768.0,98.0,5.7,35.0,570.0,542.95,408.27
2016,7,12,16,45,738.0,97.0,5.75,35.0,517.5,486.54,365.05
2016,7,12,17,0,708.0,96.0,5.8,35.0,465.0,430.99,321.66
2016,7,12,17,15,676.5,91.5,5.75,34.5,412.5,374.04,276.71
2016,7,12,17,30,645.0,87.0,5.7,34.0,360.0,319.58,232.52
2016,7,12,17,45,593.0,82.5,5.7,33.5,306.0,261.61,185.24
2016,7,12,18,0,541.0,78.0,5.7,33.0,252.0,209.01,141.96
2016,7,12,18,15,478.0,69.5,5.6,32.0,201.5,156.13,99.76
2016,7,12,18,30,415.0,61.0,5.5,31.0,151.0,110.46,65.0
2016,7,12,18,45,318.0,49.5,5.4,30.5,107.0,66.24,35.61
2016,7,12,19,0,221.0,38.0,5.3,30.0,63.0,33.73,17.94
2016,7,12,19,15,110.5,19.0,5.2,29.5,31.5,14.73,0.67
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.0,3.9,24.5,12.0,9.83,0.0
2016,7,13,6,0,82.0,20.0,4.0,25.0,24.0,16.85,0.0
2016,7,13,6,15,196.0,35.0,4.15,25.5,61.5,28.6,17.4
2016,7,13,6,30,310.0,50.0,4.3,26.0,99.0,62.97,34.61
2016,7,13,6,45,412.0,57.0,4.5,26.5,148.5,102.33,59.85
2016,7,13,7,0,514.0,64.0,4.7,27.0,198.0,152.91,97.38
2016,7,13,7,15,566.5,70.5,4.8,27.5,250.5,202.91,138.78
2016,7,13,7,30,619.0,77.0,4.9,28.0,303.0,258.65,185.62
2016,7,13,7,45,667.0,79.0,5.05,28.5,358.5,313.88,232.17
2016,7,13,8,0,715.0,81.0,5.2,29.0,414.0,374.62,282.32
2016,7,13,8,15,740.5,84.5,5.25,29.5,466.5,429.63,327.09
2016,7,13,8,30,766.0,88.0,5.3,30.0,519.0,486.17,371.72
2016,7,13,8,45,788.0,90.0,5.4,31.0,569.0,540.45,412.68
2016,7,13,9,0,810.0,92.0,5.5,32.0,619.0,595.08,452.57
2016,7,13,9,15,824.5,94.5,5.55,32.5,665.0,645.43,488.97
2016,7,13,9,30,839.0,97.0,5.6,33.0,711.0,695.05,522.72
2016,7,13,9,45,850.0,99.0,5.65,33.5,752.5,740.54,552.37
2016,7,13,10,0,861.0,101.0,5.7,34.0,794.0,784.5,580.57
2016,7,13,10,15,869.5,102.5,5.75,34.0,829.0,824.12,606.73
2016,7,13,10,30,878.0,104.0,5.8,34.0,864.0,861.58,631.3
2016,7,13,10,45,884.0,105.0,5.9,34.5,893.0,893.94,651.22
2016,7,13,11,0,890.0,106.0,6.0,35.0,922.0,923.61,669.26
2016,7,13,11,15,894.5,107.0,6.0,35.5,943.5,949.01,683.88
2016,7,13,11,30,899.0,108.0,6.0,36.0,965.0,971.36,696.44
2016,7,13,11,45,881.0,123.5,6.05,36.5,974.0,983.03,702.31
2016,7,13,12,0,863.0,139.0,6.1,37.0,983.0,990.72,705.71
2016,7,13,12,15,864.0,139.0,6.1,37.0,989.0,998.41,710.44
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,1002.87,713.17
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,1002.61,713.27
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,999.16,711.42
2016,7,13,13,15,861.0,139.5,6.2,37.0,981.0,990.52,706.02
2016,7,13,13,30,859.0,139.0,6.2,37.0,971.0,978.66,698.65
2016,7,13,13,45,854.5,138.5,6.2,37.0,953.5,961.21,687.72
2016,7,13,14,0,850.0,138.0,6.2,37.0,936.0,940.74,674.87
2016,7,13,14,15,844.0,136.5,6.15,37.0,911.0,914.97,658.33
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,886.48,640.01
2016,7,13,14,45,813.5,143.5,6.1,37.0,850.5,852.25,618.05
2016,7,13,15,0,789.0,152.0,6.1,37.0,815.0,813.63,593.03
2016,7,13,15,15,777.5,149.0,6.05,36.5,777.5,772.95,567.46
2016,7,13,15,30,766.0,146.0,6.0,36.0,740.0,730.75,540.55
2016,7,13,15,45,743.5,146.5,5.95,36.0,695.0,682.84,507.42
2016,7,13,16,0,721.0,147.0,5.9,36.0,650.0,634.89,472.99
2016,7,13,16,15,701.0,142.5,5.85,35.5,602.5,583.46,436.52
2016,7,13,16,30,681.0,138.0,5.8,35.0,555.0,532.31,399.32
2016,7,13,16,45,648.5,134.5,5.75,35.0,503.5,476.12,356.65
2016,7,13,17,0,616.0,131.0,5.7,35.0,452.0,422.06,314.68
2016,7,13,17,15,580.0,124.5,5.6,34.5,399.5,366.04,270.99
2016,7,13,17,30,544.0,118.0,5.5,34.0,347.0,313.17,228.77
2016,7,13,17,45,494.5,109.0,5.4,33.5,295.0,256.11,182.99
2016,7,13,18,0,445.0,100.0,5.3,33.0,243.0,205.32,141.89
2016,7,13,18,15,377.0,88.5,5.05,32.5,193.5,154.07,101.67
2016,7,13,18,30,309.0,77.0,4.8,32.0,144.0,110.57,69.08
2016,7,13,18,45,222.0,60.0,4.55,31.5,101.0,69.62,41.37
2016,7,13,19,0,135.0,43.0,4.3,31.0,58.0,38.07,22.01
2016,7,13,19,15,67.5,21.5,4.15,30.5,29.0,18.08,1.54
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,9.34,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,14.91,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,26.82,15.98
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,63.12,33.62
2016,7,14,6,45,433.0,56.0,4.05,25.5,150.0,103.53,60.17
2016,7,14,7,0,515.0,65.0,4.3,26.0,199.0,153.59,98.17
2016,7,14,7,15,569.0,72.0,4.4,26.5,252.0,204.48,140.32
2016,7,14,7,30,623.0,79.0,4.5,27.0,305.0,261.3,188.08
2016,7,14,7,45,398.0,136.5,4.65,28.0,289.5,272.85,204.42
2016,7,14,8,0,173.0,194.0,4.8,29.0,274.0,257.81,195.9
2016,7,14,8,15,461.0,146.5,4.85,29.5,396.0,358.36,273.07
2016,7,14,8,30,749.0,99.0,4.9,30.0,518.0,487.97,372.35
2016,7,14,8,45,768.0,103.0,4.95,30.5,568.0,541.76,413.12
2016,7,14,9,0,787.0,107.0,5.0,31.0,618.0,595.88,453.17
2016,7,14,9,15,802.5,110.0,4.95,31.5,664.5,646.7,489.44
2016,7,14,9,30,818.0,113.0,4.9,32.0,711.0,696.94,523.76
2016,7,14,9,45,828.0,116.0,4.9,32.5,752.0,740.8,551.87
2016,7,14,10,0,838.0,119.0,4.9,33.0,793.0,784.16,579.24
2016,7,14,10,15,846.5,121.0,4.85,33.5,828.0,823.51,603.24
2016,7,14,10,30,855.0,123.0,4.8,34.0,863.0,860.75,625.48
2016,7,14,10,45,860.5,125.0,4.8,34.5,891.5,893.02,644.46
2016,7,14,11,0,866.0,127.0,4.8,35.0,920.0,922.63,661.56
2016,7,14,11,15,870.0,128.0,4.8,35.0,941.5,947.04,676.6
2016,7,14,11,30,874.0,129.0,4.8,35.0,963.0,968.45,689.73
2016,7,14,11,45,875.5,130.5,4.8,35.5,976.5,984.81,698.19
2016,7,14,12,0,877.0,132.0,4.8,36.0,990.0,997.92,704.63
2016,7,14,12,15,878.0,132.0,4.8,36.0,995.5,1005.76,709.3
2016,7,14,12,30,879.0,132.0,4.8,36.0,1001.0,1010.31,712.02
2016,7,14,12,45,877.0,132.5,4.8,36.5,998.5,1009.09,709.8
2016,7,14,13,0,875.0,133.0,4.8,37.0,996.0,1004.6,705.59
2016,7,14,13,15,873.0,132.5,4.8,37.0,986.0,995.87,700.29
2016,7,14,13,30,871.0,132.0,4.8,37.0,976.0,983.87,693.03
2016,7,14,13,45,865.5,132.0,4.85,37.0,958.0,965.78,682.24
2016,7,14,14,0,860.0,132.0,4.9,37.0,940.0,944.64,669.66
2016,7,14,14,15,854.5,130.5,4.9,37.0,915.0,919.1,653.92
2016,7,14,14,30,849.0,129.0,4.9,37.0,890.0,890.77,636.36
2016,7,14,14,45,836.0,130.5,4.95,37.0,857.0,856.27,615.0
2016,7,14,15,0,823.0,132.0,5.0,37.0,824.0,819.78,592.17
2016,7,14,15,15,812.5,129.5,5.0,36.5,786.0,781.61,568.98
2016,7,14,15,30,802.0,127.0,5.0,36.0,748.0,739.33,542.69
2016,7,14,15,45,547.5,217.0,5.05,36.0,630.0,611.52,450.93
2016,7,14,16,0,293.0,307.0,5.1,36.0,512.0,500.78,368.04
2016,7,14,16,15,512.5,211.5,5.05,35.5,538.5,532.24,395.65
2016,7,14,16,30,732.0,116.0,5.0,35.0,565.0,540.54,404.52
2016,7,14,16,45,703.0,113.5,5.0,35.0,513.5,484.2,361.77
2016,7,14,17,0,674.0,111.0,5.0,35.0,462.0,429.98,319.76
2016,7,14,17,15,640.5,105.0,4.95,34.5,409.0,372.4,274.86
2016,7,14,17,30,607.0,99.0,4.9,34.0,356.0,317.6,230.94
2016,7,14,17,45,555.5,93.5,4.9,33.5,302.5,260.84,185.08
2016,7,14,18,0,504.0,88.0,4.9,33.0,249.0,209.47,143.19
2016,7,14,18,15,437.0,78.0,4.75,32.5,198.5,155.68,100.6
2016,7,14,18,30,370.0,68.0,4.6,32.0,148.0,110.3,66.36
2016,7,14,18,45,270.5,54.5,4.5,31.5,104.0,67.1,37.74
2016,7,14,19,0,171.0,41.0,4.4,31.0,60.0,35.43,19.66
2016,7,14,19,15,85.5,20.5,4.35,30.5,30.0,17.28,0.63
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,8.85,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,16.1,0.0
2016,7,15,6,15,110.5,39.0,3.5,24.5,54.5,32.61,20.52
2016,7,15,6,30,200.0,60.0,3.6,25.0,90.0,65.31,40.3
2016,7,15,6,45,294.0,73.0,3.7,25.5,138.0,101.44,64.27
2016,7,15,7,0,388.0,86.0,3.8,26.0,186.0,149.43,99.8
2016,7,15,7,15,448.0,96.0,3.85,26.5,238.0,197.36,138.44
2016,7,15,7,30,508.0,106.0,3.9,27.0,290.0,251.95,183.17
2016,7,15,7,45,551.5,114.0,4.0,27.5,343.5,306.31,228.06
2016,7,15,8,0,595.0,122.0,4.1,28.0,397.0,363.93,274.8
2016,7,15,8,15,626.5,128.0,4.2,28.5,449.5,418.05,318.03
2016,7,15,8,30,658.0,134.0,4.3,29.0,502.0,474.55,361.92
2016,7,15,8,45,671.0,144.0,4.4,30.0,550.0,526.57,400.41
2016,7,15,9,0,684.0,154.0,4.5,31.0,598.0,578.54,437.58
2016,7,15,9,15,703.0,158.5,4.5,31.5,644.0,628.76,473.27
2016,7,15,9,30,722.0,163.0,4.5,32.0,690.0,678.96,508.02
2016,7,15,9,45,731.0,169.5,4.5,32.5,730.0,723.36,537.76
2016,7,15,10,0,740.0,176.0,4.5,33.0,770.0,766.4,565.52
2016,7,15,10,15,751.0,179.0,4.4,33.5,805.5,806.02,589.67
2016,7,15,10,30,762.0,182.0,4.3,34.0,841.0,842.41,611.28
2016,7,15,10,45,765.0,187.5,4.25,34.5,868.5,873.61,629.39
2016,7,15,11,0,768.0,193.0,4.2,35.0,896.0,902.32,645.71
2016,7,15,11,15,773.5,194.5,4.1,35.0,917.5,926.81,660.29
2016,7,15,11,30,779.0,196.0,4.0,35.0,939.0,948.68,673.14
2016,7,15,11,45,778.0,200.5,3.9,35.5,951.5,964.42,680.66
2016,7,15,12,0,777.0,205.0,3.8,36.0,964.0,977.15,686.29
2016,7,15,12,15,778.5,205.5,3.75,36.0,970.0,985.4,690.87
2016,7,15,12,30,780.0,206.0,3.7,36.0,976.0,990.66,693.69
2016,7,15,12,45,778.5,206.0,3.7,36.5,974.0,989.44,691.43
2016,7,15,13,0,777.0,206.0,3.7,37.0,972.0,985.23,687.46
2016,7,15,13,15,774.5,205.0,3.75,37.0,962.0,976.06,682.25
2016,7,15,13,30,772.0,204.0,3.8,37.0,952.0,963.94,675.29
2016,7,15,13,45,767.5,202.0,3.85,37.5,934.5,946.01,663.34
2016,7,15,14,0,763.0,200.0,3.9,38.0,917.0,925.32,649.74
2016,7,15,14,15,756.0,198.0,3.95,37.5,892.0,899.68,635.7
2016,7,15,14,30,749.0,196.0,4.0,37.0,867.0,873.79,621.42
2016,7,15,14,45,739.0,193.0,4.1,37.0,835.0,839.63,600.55
2016,7,15,15,0,729.0,190.0,4.2,37.0,803.0,803.59,578.28
2016,7,15,15,15,716.0,186.5,4.25,37.0,765.5,762.97,552.56
2016,7,15,15,30,703.0,183.0,4.3,37.0,728.0,721.11,524.74
2016,7,15,15,45,689.5,177.0,4.35,37.0,685.0,675.41,493.84
2016,7,15,16,0,676.0,171.0,4.4,37.0,642.0,628.98,461.82
2016,7,15,16,15,653.5,165.5,4.4,36.5,594.5,576.93,425.85
2016,7,15,16,30,631.0,160.0,4.4,36.0,547.0,525.5,389.37
2016,7,15,16,45,603.5,153.0,4.4,36.0,496.5,470.89,348.87
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,417.99,308.68
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,360.49,264.73
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,307.68,223.36
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,252.51,179.91
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,202.96,140.65
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,152.12,101.66
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,109.72,70.43
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,68.69,42.4
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,39.25,23.36
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,19.42,0.62
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.6,23.5,4.5,4.42,0.0
2016,7,16,6,0,0.0,9.0,2.8,24.0,9.0,8.68,0.0
2016,7,16,6,15,0.0,26.0,2.9,24.5,26.0,25.01,14.35
2016,7,16,6,30,0.0,43.0,3.0,25.0,43.0,41.03,27.33
2016,7,16,6,45,3.5,65.0,3.1,25.5,66.0,62.23,44.8
2016,7,16,7,0,7.0,87.0,3.2,26.0,89.0,84.1,62.57
2016,7,16,7,15,15.0,108.0,3.25,26.5,113.5,106.68,80.43
2016,7,16,7,30,23.0,129.0,3.3,27.0,138.0,130.27,98.86
2016,7,16,7,45,112.5,159.5,3.4,27.5,210.5,192.83,146.46
2016,7,16,8,0,202.0,190.0,3.5,28.0,283.0,265.71,202.21
2016,7,16,8,15,128.5,209.5,3.55,28.5,271.5,262.56,199.87
2016,7,16,8,30,55.0,229.0,3.6,29.0,260.0,250.06,189.43
2016,7,16,8,45,164.0,255.5,3.65,30.0,360.0,342.59,259.05
2016,7,16,9,0,273.0,282.0,3.7,31.0,460.0,446.5,335.18
2016,7,16,9,15,256.5,309.5,3.65,31.5,486.0,476.52,355.06
2016,7,16,9,30,240.0,337.0,3.6,32.0,512.0,502.02,371.49
2016,7,16,9,45,269.5,352.5,3.6,32.5,560.0,553.2,406.76
2016,7,16,10,0,299.0,368.0,3.6,33.0,608.0,603.54,440.74
2016,7,16,10,15,579.5,243.5,3.55,33.5,735.5,728.47,532.36
2016,7,16,10,30,860.0,119.0,3.5,34.0,863.0,861.15,620.63
2016,7,16,10,45,867.5,120.0,3.5,34.5,892.5,894.45,639.26
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,925.19,656.73
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,950.36,671.93
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,972.52,685.25
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,984.41,691.04
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,992.47,694.56
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,1001.14,700.03
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,1006.61,703.6
2016,7,16,12,45,854.5,151.0,3.8,36.5,994.0,1005.42,701.98
2016,7,16,13,0,853.0,151.0,3.9,37.0,992.0,1001.06,698.51
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.5,992.04,693.68
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,979.83,686.94
2016,7,16,13,45,842.5,149.5,4.2,37.0,953.0,961.6,676.43
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,940.41,664.06
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,914.46,648.39
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,889.31,633.22
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,856.58,613.23
2016,7,16,15,0,814.0,138.0,4.6,37.0,822.0,821.42,591.51
2016,7,16,15,15,803.0,135.5,4.6,36.5,783.5,780.7,566.72
2016,7,16,15,30,792.0,133.0,4.6,36.0,745.0,738.34,540.5
2016,7,16,15,45,776.0,130.0,4.7,36.0,701.0,690.48,509.25
2016,7,16,16,0,760.0,127.0,4.8,36.0,657.0,641.87,475.53
2016,7,16,16,15,741.0,123.5,4.8,35.5,609.0,590.41,439.58
2016,7,16,16,30,722.0,120.0,4.8,35.0,561.0,538.59,402.37
2016,7,16,16,45,696.5,115.5,4.85,35.0,510.0,482.99,360.62
2016,7,16,17,0,671.0,111.0,4.9,35.0,459.0,428.71,318.74
2016,7,16,17,15,637.5,105.0,4.8,34.5,406.0,371.22,273.87
2016,7,16,17,30,604.0,99.0,4.7,34.0,353.0,316.52,230.02
2016,7,16,17,45,560.0,91.5,4.65,33.5,300.5,260.22,184.38
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,208.46,141.94
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,155.61,99.92
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,109.45,65.0
2016,7,16,18,45,295.0,51.0,3.85,31.5,103.0,65.56,35.72
2016,7,16,19,0,204.0,37.0,3.6,31.0,59.0,32.29,17.02
2016,7,16,19,15,102.0,18.5,3.45,30.5,29.5,14.39,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,8.36,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,14.41,0.0
2016,7,17,6,15,163.0,34.5,2.65,24.5,56.5,27.08,15.9
2016,7,17,6,30,271.0,52.0,2.7,25.0,93.0,61.06,34.74
2016,7,17,6,45,368.0,62.0,2.75,25.5,142.0,99.64,59.7
2016,7,17,7,0,465.0,72.0,2.8,26.0,191.0,150.12,97.1
2016,7,17,7,15,521.0,80.5,2.8,26.5,243.5,199.99,137.79
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,256.11,184.22
2016,7,17,7,45,434.5,133.5,2.85,27.5,304.0,282.1,210.4
2016,7,17,8,0,292.0,178.0,2.9,28.0,312.0,291.56,220.84
2016,7,17,8,15,314.0,198.5,2.9,28.5,359.5,338.68,257.17
2016,7,17,8,30,336.0,219.0,2.9,29.0,407.0,387.76,294.0
2016,7,17,8,45,558.0,165.0,2.95,30.0,511.0,482.72,365.37
2016,7,17,9,0,780.0,111.0,3.0,31.0,615.0,594.84,447.64
2016,7,17,9,15,795.5,114.0,3.05,31.5,661.5,645.49,482.95
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,695.58,516.96
2016,7,17,9,45,824.0,119.0,3.15,32.5,750.0,741.96,546.33
2016,7,17,10,0,837.0,121.0,3.2,33.0,792.0,785.2,573.15
2016,7,17,10,15,846.0,122.5,3.25,33.5,827.5,824.58,597.08
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,861.88,619.39
2016,7,17,10,45,861.0,125.5,3.35,34.5,891.5,894.24,638.29
2016,7,17,11,0,867.0,127.0,3.4,35.0,920.0,923.96,655.38
2016,7,17,11,15,871.5,128.5,3.45,35.0,941.5,949.49,671.09
2016,7,17,11,30,876.0,130.0,3.5,35.0,963.0,972.02,684.96
2016,7,17,11,45,882.0,128.0,3.55,35.5,977.5,989.45,694.23
2016,7,17,12,0,888.0,126.0,3.6,36.0,992.0,1003.72,701.59
2016,7,17,12,15,888.5,126.0,3.65,36.0,998.0,1011.25,706.29
2016,7,17,12,30,889.0,126.0,3.7,36.0,1004.0,1015.42,709.05
2016,7,17,12,45,888.0,126.0,3.8,36.5,1001.5,1014.77,707.77
2016,7,17,13,0,887.0,126.0,3.9,37.0,999.0,1010.78,704.54
2016,7,17,13,15,884.5,125.5,3.95,37.0,988.5,1001.47,699.26
2016,7,17,13,30,882.0,125.0,4.0,37.0,978.0,988.85,692.01
2016,7,17,13,45,877.0,124.5,4.05,37.0,960.0,970.56,681.26
2016,7,17,14,0,872.0,124.0,4.1,37.0,942.0,949.16,668.6
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.5,922.85,652.55
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,893.73,634.7
2016,7,17,14,45,851.5,120.0,4.15,37.0,858.5,860.28,614.21
2016,7,17,15,0,843.0,119.0,4.2,37.0,826.0,824.5,592.05
2016,7,17,15,15,540.5,241.0,4.2,36.5,687.0,676.44,491.31
2016,7,17,15,30,238.0,363.0,4.2,36.0,548.0,539.38,390.99
2016,7,17,15,45,516.0,236.5,4.2,36.0,605.0,608.86,447.03
2016,7,17,16,0,794.0,110.0,4.2,36.0,662.0,647.88,479.35
2016,7,17,16,15,776.5,106.5,4.2,35.5,614.5,595.78,442.7
2016,7,17,16,30,759.0,103.0,4.2,35.0,567.0,543.54,405.31
2016,7,17,16,45,734.0,99.5,4.25,35.0,515.0,487.5,363.29
2016,7,17,17,0,709.0,96.0,4.3,35.0,463.0,431.88,320.43
2016,7,17,17,15,677.5,91.5,4.25,34.5,410.0,374.68,275.77
2016,7,17,17,30,646.0,87.0,4.2,34.0,357.0,319.97,231.78
2016,7,17,17,45,600.5,81.0,4.2,33.5,304.0,262.31,184.92
2016,7,17,18,0,555.0,75.0,4.2,33.0,251.0,209.3,141.29
2016,7,17,18,15,491.0,66.5,4.0,32.5,200.0,155.32,98.13
2016,7,17,18,30,427.0,58.0,3.8,32.0,149.0,108.69,62.7
2016,7,17,18,45,329.0,46.5,3.6,31.5,104.5,64.27,33.58
2016,7,17,19,0,231.0,35.0,3.4,31.0,60.0,30.82,15.71
2016,7,17,19,15,115.5,17.5,3.35,30.5,30.0,13.59,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,22.0,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,44.0,16.0,1.9,24.0,18.0,13.59,0.0
2016,7,18,6,15,146.5,33.5,2.05,24.5,53.0,26.02,14.94
2016,7,18,6,30,249.0,51.0,2.2,25.0,88.0,58.59,33.52
2016,7,18,6,45,343.0,61.5,2.35,25.5,135.5,95.89,57.72
2016,7,18,7,0,437.0,72.0,2.5,26.0,183.0,144.8,93.9
2016,7,18,7,15,493.5,80.5,2.55,26.5,234.5,193.13,133.18
2016,7,18,7,30,550.0,89.0,2.6,27.0,286.0,247.8,178.29
2016,7,18,7,45,602.5,91.5,2.7,27.5,340.5,301.27,222.59
2016,7,18,8,0,655.0,94.0,2.8,28.0,395.0,359.97,270.31
2016,7,18,8,15,334.0,141.0,2.85,28.5,295.0,293.61,223.39
2016,7,18,8,30,13.0,188.0,2.9,29.0,195.0,188.22,141.64
2016,7,18,8,45,387.5,148.0,2.95,29.5,397.5,367.91,281.6
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,580.55,439.91
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,630.72,474.27
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,680.43,507.85
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,726.26,536.82
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,768.99,563.22
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,808.26,587.84
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,845.51,610.87
2016,7,18,10,45,843.0,125.5,2.8,32.5,874.5,878.36,629.89
2016,7,18,11,0,849.0,128.0,2.8,33.0,903.0,908.64,647.09
2016,7,18,11,15,854.0,129.0,2.8,33.0,925.0,933.77,662.23
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,955.98,675.55
2016,7,18,11,45,574.0,304.0,2.85,33.5,854.0,872.91,618.35
2016,7,18,12,0,289.0,478.0,2.9,34.0,761.0,769.42,540.82
2016,7,18,12,15,575.0,307.0,2.9,34.0,873.5,889.05,628.83
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,997.67,698.96
2016,7,18,12,45,861.0,136.0,2.9,34.5,984.5,998.01,696.79
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,995.12,693.66
2016,7,18,13,15,859.0,135.5,2.95,35.0,973.5,986.52,688.94
2016,7,18,13,30,857.0,135.0,3.0,35.0,964.0,974.68,682.32
2016,7,18,13,45,854.5,133.0,3.05,35.0,947.0,957.69,672.55
2016,7,18,14,0,852.0,131.0,3.1,35.0,930.0,937.58,660.86
2016,7,18,14,15,567.0,280.0,3.15,35.0,805.5,810.82,577.71
2016,7,18,14,30,282.0,429.0,3.2,35.0,681.0,684.12,486.38
2016,7,18,14,45,543.0,283.0,3.25,35.0,746.5,759.5,546.28
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,812.69,585.82
2016,7,18,15,15,793.0,134.5,3.35,35.0,774.0,772.27,559.89
2016,7,18,15,30,782.0,132.0,3.4,35.0,736.0,730.24,533.2
2016,7,18,15,45,766.5,129.5,3.5,35.0,692.5,683.58,503.11
2016,7,18,16,0,751.0,127.0,3.6,35.0,649.0,636.15,470.43
2016,7,18,16,15,546.5,186.5,3.65,34.5,552.0,529.65,393.18
2016,7,18,16,30,342.0,246.0,3.7,34.0,455.0,439.66,326.58
2016,7,18,16,45,424.5,201.5,3.8,34.0,437.0,422.83,315.16
2016,7,18,17,0,507.0,157.0,3.9,34.0,419.0,394.9,293.97
2016,7,18,17,15,429.0,152.5,3.95,33.5,357.0,328.92,243.92
2016,7,18,17,30,351.0,148.0,4.0,33.0,295.0,270.19,198.9
2016,7,18,17,45,325.5,129.5,4.05,32.5,250.5,223.53,161.96
2016,7,18,18,0,300.0,111.0,4.1,32.0,206.0,179.58,126.66
2016,7,18,18,15,260.0,92.5,4.0,31.5,163.5,135.76,92.04
2016,7,18,18,30,220.0,74.0,3.9,31.0,121.0,96.63,61.98
2016,7,18,18,45,163.5,55.5,3.85,31.0,84.5,61.13,36.83
2016,7,18,19,0,107.0,37.0,3.8,31.0,48.0,32.48,17.98
2016,7,18,19,15,53.5,18.5,3.75,30.5,24.0,15.65,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.68,0.0
2016,7,19,6,15,161.0,31.0,0.95,25.0,54.5,23.95,13.17
2016,7,19,6,30,322.0,43.0,0.9,25.0,90.0,55.87,29.16
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.0,94.93,53.79
2016,7,19,7,0,513.0,59.0,0.9,26.0,188.0,145.26,90.86
2016,7,19,7,15,565.5,65.5,0.95,26.5,240.0,195.15,131.61
2016,7,19,7,30,618.0,72.0,1.0,27.0,292.0,250.81,177.63
2016,7,19,7,45,662.5,74.5,1.05,28.0,346.5,305.28,222.21
2016,7,19,8,0,707.0,77.0,1.1,29.0,401.0,364.86,269.5
2016,7,19,8,15,509.5,150.0,1.25,29.5,398.5,383.12,286.06
2016,7,19,8,30,312.0,223.0,1.4,30.0,396.0,379.13,283.39
2016,7,19,8,45,557.0,156.0,1.55,30.5,501.0,473.06,354.24
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,585.58,436.98
2016,7,19,9,15,545.5,206.5,1.85,31.5,570.5,569.83,421.19
2016,7,19,9,30,289.0,324.0,2.0,32.0,535.0,526.66,385.43
2016,7,19,9,45,571.5,211.0,2.2,32.5,658.0,644.87,473.63
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,775.63,563.22
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,815.3,587.06
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,852.82,610.0
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,885.76,630.15
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,916.01,648.51
2016,7,19,11,15,887.5,105.0,3.25,35.0,931.5,941.51,664.84
2016,7,19,11,30,892.0,106.0,3.4,35.0,953.0,963.96,679.31
2016,7,19,11,45,890.0,109.5,3.55,35.5,966.0,979.42,688.01
2016,7,19,12,0,888.0,113.0,3.7,36.0,979.0,991.44,694.65
2016,7,19,12,15,640.5,275.0,3.8,36.0,902.5,923.0,650.94
2016,7,19,12,30,393.0,437.0,3.9,36.0,826.0,836.66,587.41
2016,7,19,12,45,241.0,461.0,4.05,36.0,699.0,709.17,500.65
2016,7,19,13,0,89.0,485.0,4.2,36.0,572.0,571.41,404.22
2016,7,19,13,15,487.0,299.0,4.25,36.0,770.5,791.01,566.52
2016,7,19,13,30,885.0,113.0,4.3,36.0,969.0,980.6,692.79
2016,7,19,13,45,881.0,113.0,4.4,36.0,951.5,963.69,681.65
2016,7,19,14,0,877.0,113.0,4.5,36.0,934.0,943.62,669.89
2016,7,19,14,15,694.0,232.5,4.55,36.0,871.5,881.16,630.28
2016,7,19,14,30,511.0,352.0,4.6,36.0,809.0,816.36,582.95
2016,7,19,14,45,527.0,327.5,4.65,36.0,784.0,789.98,567.23
2016,7,19,15,0,543.0,303.0,4.7,36.0,759.0,760.81,549.23
2016,7,19,15,15,462.5,313.5,4.7,35.5,689.0,686.25,498.64
2016,7,19,15,30,382.0,324.0,4.7,35.0,619.0,613.4,448.52
2016,7,19,15,45,364.5,308.0,4.75,35.0,576.0,568.06,417.5
2016,7,19,16,0,347.0,292.0,4.8,35.0,533.0,523.25,386.24
2016,7,19,16,15,320.0,274.5,4.8,34.5,484.5,471.78,350.22
2016,7,19,16,30,293.0,257.0,4.8,34.0,436.0,422.19,314.87
2016,7,19,16,45,292.5,232.0,4.8,34.0,397.0,381.39,284.96
2016,7,19,17,0,292.0,207.0,4.8,34.0,358.0,340.2,254.06
2016,7,19,17,15,453.0,149.0,4.7,33.5,353.0,335.57,249.42
2016,7,19,17,30,614.0,91.0,4.6,33.0,348.0,312.1,227.55
2016,7,19,17,45,578.0,83.0,4.6,32.5,296.5,257.13,182.36
2016,7,19,18,0,542.0,75.0,4.6,32.0,245.0,205.77,139.6
2016,7,19,18,15,478.5,66.5,4.4,31.5,195.0,152.62,96.9
2016,7,19,18,30,415.0,58.0,4.2,31.0,145.0,106.78,61.97
2016,7,19,18,45,315.0,46.0,4.05,30.5,101.0,62.06,32.53
2016,7,19,19,0,215.0,34.0,3.9,30.0,57.0,29.47,14.98
2016,7,19,19,15,107.5,17.0,3.75,29.5,28.5,13.23,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,15.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,31.0,15.0,0.8,24.0,16.0,14.74,0.0
2016,7,20,6,15,131.0,33.0,0.85,24.5,50.0,27.31,15.69
2016,7,20,6,30,231.0,51.0,0.9,25.0,84.0,57.06,32.95
2016,7,20,6,45,327.0,62.0,1.0,25.5,131.5,93.87,56.69
2016,7,20,7,0,423.0,73.0,1.1,26.0,179.0,141.85,91.77
2016,7,20,7,15,481.0,82.0,1.15,26.5,230.5,190.96,131.19
2016,7,20,7,30,539.0,91.0,1.2,27.0,282.0,245.82,175.87
2016,7,20,7,45,592.5,94.0,1.25,27.5,336.5,299.52,219.66
2016,7,20,8,0,646.0,97.0,1.3,28.0,391.0,358.61,266.83
2016,7,20,8,15,675.0,102.0,1.4,28.5,443.5,413.42,310.0
2016,7,20,8,30,704.0,107.0,1.5,29.0,496.0,470.27,353.38
2016,7,20,8,45,730.0,109.0,1.65,29.5,546.5,524.66,393.97
2016,7,20,9,0,756.0,111.0,1.8,30.0,597.0,579.51,433.78
2016,7,20,9,15,772.0,114.5,1.95,30.5,643.5,630.01,469.45
2016,7,20,9,30,788.0,118.0,2.1,31.0,690.0,680.06,503.85
2016,7,20,9,45,485.0,251.5,2.25,31.5,610.5,618.73,454.66
2016,7,20,10,0,182.0,385.0,2.4,32.0,531.0,525.38,381.86
2016,7,20,10,15,202.0,402.5,2.55,32.5,571.5,566.81,410.46
2016,7,20,10,30,222.0,420.0,2.7,33.0,612.0,609.01,438.5
2016,7,20,10,45,246.0,431.5,2.85,33.5,650.5,653.13,467.65
2016,7,20,11,0,270.0,443.0,3.0,34.0,689.0,694.14,494.43
2016,7,20,11,15,269.5,455.0,3.1,34.0,706.0,712.83,506.43
2016,7,20,11,30,269.0,467.0,3.2,34.0,723.0,730.45,517.84
2016,7,20,11,45,557.5,306.0,3.3,34.5,846.5,859.6,611.3
2016,7,20,12,0,846.0,145.0,3.4,35.0,970.0,981.94,690.52
2016,7,20,12,15,576.0,312.5,3.45,35.0,875.5,896.17,632.43
2016,7,20,12,30,306.0,480.0,3.5,35.0,781.0,793.33,557.05
2016,7,20,12,45,575.5,314.0,3.6,35.5,879.5,900.04,635.64
2016,7,20,13,0,845.0,148.0,3.7,36.0,978.0,991.69,695.14
2016,7,20,13,15,442.0,281.0,3.75,36.0,715.0,728.7,520.74
2016,7,20,13,30,39.0,414.0,3.8,36.0,452.0,449.09,318.81
2016,7,20,13,45,435.5,279.5,3.85,36.0,688.0,708.48,510.82
2016,7,20,14,0,832.0,145.0,3.9,36.0,924.0,933.18,661.94
2016,7,20,14,15,826.0,143.5,3.9,36.0,899.0,907.73,644.67
2016,7,20,14,30,820.0,142.0,3.9,36.0,874.0,879.6,627.35
2016,7,20,14,45,779.5,159.0,3.95,36.0,835.0,840.7,603.16
2016,7,20,15,0,739.0,176.0,4.0,36.0,796.0,799.37,577.19
2016,7,20,15,15,726.5,173.0,4.0,35.5,758.0,759.2,552.69
2016,7,20,15,30,714.0,170.0,4.0,35.0,720.0,717.7,526.46
2016,7,20,15,45,698.0,165.5,4.0,35.0,677.5,671.1,494.56
2016,7,20,16,0,682.0,161.0,4.0,35.0,635.0,623.97,461.66
2016,7,20,16,15,661.0,156.0,3.95,34.5,587.5,572.92,426.05
2016,7,20,16,30,640.0,151.0,3.9,34.0,540.0,522.34,389.83
2016,7,20,16,45,521.5,167.0,3.9,34.0,465.5,440.41,328.66
2016,7,20,17,0,403.0,183.0,3.9,34.0,391.0,370.9,276.08
2016,7,20,17,15,261.5,176.5,3.85,33.5,305.5,280.92,208.89
2016,7,20,17,30,120.0,170.0,3.8,33.0,220.0,206.96,153.84
2016,7,20,17,45,107.5,147.0,3.75,33.0,187.0,173.3,127.81
2016,7,20,18,0,95.0,124.0,3.7,33.0,154.0,141.09,102.58
2016,7,20,18,15,76.5,100.5,3.45,32.5,121.5,109.21,77.86
2016,7,20,18,30,58.0,77.0,3.2,32.0,89.0,79.61,54.96
2016,7,20,18,45,35.0,55.0,2.95,31.5,61.5,53.5,35.09
2016,7,20,19,0,12.0,33.0,2.7,31.0,34.0,30.63,17.23
2016,7,20,19,15,6.0,16.5,2.8,30.5,17.0,15.61,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
