Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,14.74,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,21.99,11.37
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,55.48,28.36
2016,7,21,6,45,439.0,49.5,2.4,25.5,140.5,95.24,53.23
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,146.35,91.07
2016,7,21,7,15,588.0,63.5,2.4,27.0,243.0,197.63,133.11
2016,7,21,7,30,641.0,70.0,2.3,28.0,296.0,254.75,180.43
2016,7,21,7,45,681.0,73.5,2.25,29.0,350.5,310.94,226.89
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,369.8,274.14
2016,7,21,8,15,747.0,81.0,2.05,30.5,458.0,426.16,318.45
2016,7,21,8,30,773.0,85.0,1.9,31.0,511.0,484.13,362.19
2016,7,21,8,45,792.5,88.0,1.75,31.5,561.5,538.72,401.72
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,593.34,439.58
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,644.19,474.54
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,694.32,506.85
2016,7,21,9,45,851.5,98.5,1.75,33.5,746.5,740.44,535.19
2016,7,21,10,0,862.0,101.0,1.8,34.0,788.0,784.98,562.07
2016,7,21,10,15,870.0,102.5,1.9,34.5,824.0,824.62,585.87
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,862.05,608.06
2016,7,21,10,45,883.0,106.5,2.15,35.5,889.0,895.4,627.95
2016,7,21,11,0,888.0,109.0,2.3,36.0,918.0,925.98,646.03
2016,7,21,11,15,892.5,110.0,2.4,36.0,940.0,951.67,661.95
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,974.28,676.04
2016,7,21,11,45,897.0,113.0,2.6,36.5,975.5,990.31,684.73
2016,7,21,12,0,897.0,115.0,2.7,37.0,989.0,1002.94,691.44
2016,7,21,12,15,898.0,115.5,2.8,37.0,995.5,1011.65,697.29
2016,7,21,12,30,899.0,116.0,2.9,37.0,1002.0,1016.94,701.18
2016,7,21,12,45,899.0,115.5,3.0,37.5,1000.0,1016.83,700.42
2016,7,21,13,0,899.0,115.0,3.1,38.0,998.0,1013.31,697.69
2016,7,21,13,15,897.0,114.5,3.15,38.0,988.5,1004.39,692.84
2016,7,21,13,30,895.0,114.0,3.2,38.0,979.0,992.08,686.01
2016,7,21,13,45,895.0,111.0,3.25,38.0,962.0,975.85,676.83
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,956.25,665.62
2016,7,21,14,15,559.0,274.5,3.3,38.0,792.5,799.06,563.7
2016,7,21,14,30,223.0,441.0,3.3,38.0,640.0,640.17,450.19
2016,7,21,14,45,547.0,271.0,3.35,38.0,735.5,751.87,535.65
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,830.78,590.97
2016,7,21,15,15,861.5,99.5,3.4,37.5,793.0,790.44,566.3
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,748.17,540.79
2016,7,21,15,45,840.5,95.0,3.4,37.0,711.0,701.23,510.66
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,652.98,479.04
2016,7,21,16,15,812.5,89.5,3.4,36.5,619.0,601.04,443.35
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,548.85,406.35
2016,7,21,16,45,775.0,83.5,3.45,36.0,519.5,492.9,364.78
2016,7,21,17,0,754.0,80.0,3.5,36.0,468.0,437.66,322.45
2016,7,21,17,15,724.5,76.0,3.45,35.5,414.5,379.38,277.13
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,323.31,232.11
2016,7,21,17,45,654.0,67.0,3.35,35.0,307.0,264.24,183.63
2016,7,21,18,0,613.0,62.0,3.3,35.0,253.0,210.19,138.68
2016,7,21,18,15,552.0,55.5,2.9,34.0,201.5,155.32,94.93
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,107.39,58.71
2016,7,21,18,45,393.5,39.5,2.15,32.5,104.5,61.25,29.06
2016,7,21,19,0,296.0,30.0,1.8,32.0,59.0,26.64,12.29
2016,7,21,19,15,148.0,15.0,1.9,31.5,29.5,11.42,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,13.76,0.0
2016,7,22,6,15,249.0,26.0,1.95,24.5,54.5,19.95,9.66
2016,7,22,6,30,380.0,38.0,1.9,25.0,91.0,53.34,25.64
2016,7,22,6,45,466.5,45.5,1.9,26.0,140.0,94.18,51.13
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,145.21,88.95
2016,7,22,7,15,604.5,59.0,1.8,27.5,242.0,196.7,131.29
2016,7,22,7,30,656.0,65.0,1.7,28.0,295.0,254.87,179.68
2016,7,22,7,45,693.0,69.0,1.65,29.0,349.5,310.28,225.46
2016,7,22,8,0,730.0,73.0,1.6,30.0,404.0,369.1,272.48
2016,7,22,8,15,755.5,76.5,1.7,30.5,456.5,425.26,316.96
2016,7,22,8,30,781.0,80.0,1.8,31.0,509.0,482.95,361.12
2016,7,22,8,45,800.0,82.5,1.95,32.0,559.5,537.2,400.81
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,591.45,439.13
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,642.35,474.36
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,692.45,506.66
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,738.74,535.6
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,783.48,563.14
2016,7,22,10,15,877.0,95.5,2.45,35.0,822.0,823.42,588.11
2016,7,22,10,30,885.0,97.0,2.5,35.0,858.0,861.13,611.49
2016,7,22,10,45,890.5,98.5,2.6,35.5,887.0,894.18,630.86
2016,7,22,11,0,896.0,100.0,2.7,36.0,916.0,924.46,648.38
2016,7,22,11,15,900.5,101.0,2.7,36.5,938.0,950.38,662.33
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,973.19,674.31
2016,7,22,11,45,900.0,108.0,2.75,37.5,972.5,988.53,682.11
2016,7,22,12,0,895.0,114.0,2.8,38.0,985.0,1000.29,687.83
2016,7,22,12,15,896.0,114.0,2.85,38.0,991.0,1008.51,692.93
2016,7,22,12,30,897.0,114.0,2.9,38.0,997.0,1013.31,696.09
2016,7,22,12,45,896.5,114.5,2.95,38.0,995.5,1013.7,696.68
2016,7,22,13,0,896.0,115.0,3.0,38.0,994.0,1010.68,695.34
2016,7,22,13,15,894.0,114.5,3.05,38.0,984.5,1001.78,690.5
2016,7,22,13,30,892.0,114.0,3.1,38.0,975.0,989.49,683.71
2016,7,22,13,45,888.0,113.0,3.15,38.5,957.0,971.43,672.02
2016,7,22,14,0,884.0,112.0,3.2,39.0,939.0,950.18,658.44
2016,7,22,14,15,879.0,111.0,3.2,38.5,914.5,924.9,644.8
2016,7,22,14,30,874.0,110.0,3.2,38.0,890.0,896.71,629.26
2016,7,22,14,45,860.5,112.5,3.2,38.0,856.5,861.89,608.08
2016,7,22,15,0,847.0,115.0,3.2,38.0,823.0,824.99,585.47
2016,7,22,15,15,571.5,232.0,3.2,38.0,700.0,694.64,497.93
2016,7,22,15,30,296.0,349.0,3.2,38.0,577.0,573.38,410.21
2016,7,22,15,45,303.0,325.0,3.2,38.0,546.0,541.16,389.59
2016,7,22,16,0,310.0,301.0,3.2,38.0,515.0,507.58,367.21
2016,7,22,16,15,339.5,269.5,3.2,37.5,488.5,479.4,349.29
2016,7,22,16,30,369.0,238.0,3.2,37.0,462.0,447.72,328.17
2016,7,22,16,45,542.5,165.0,3.2,37.0,461.0,449.44,330.48
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,431.56,316.37
2016,7,22,17,15,685.0,87.5,3.15,36.5,407.0,373.27,271.39
2016,7,22,17,30,654.0,83.0,3.1,36.0,354.0,318.16,227.61
2016,7,22,17,45,609.0,77.0,3.05,35.5,300.0,260.06,180.88
2016,7,22,18,0,564.0,71.0,3.0,35.0,246.0,206.58,137.29
2016,7,22,18,15,501.0,63.0,2.65,34.0,195.0,152.71,94.76
2016,7,22,18,30,438.0,55.0,2.3,33.0,144.0,106.1,59.82
2016,7,22,18,45,339.0,43.5,2.0,32.5,99.5,61.12,30.8
2016,7,22,19,0,240.0,32.0,1.7,32.0,55.0,27.42,15.63
2016,7,22,19,15,120.0,16.0,1.85,31.5,27.5,12.48,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,12.78,0.0
2016,7,23,6,15,195.5,28.0,2.2,24.5,50.5,21.66,10.78
2016,7,23,6,30,315.0,43.0,2.2,25.0,86.0,54.37,28.46
2016,7,23,6,45,409.0,51.5,2.25,26.0,134.5,93.04,52.6
2016,7,23,7,0,503.0,60.0,2.3,27.0,183.0,142.9,89.13
2016,7,23,7,15,557.0,67.0,2.2,27.5,235.5,193.03,130.08
2016,7,23,7,30,611.0,74.0,2.1,28.0,288.0,249.17,176.63
2016,7,23,7,45,656.0,77.5,2.05,28.5,343.0,304.48,222.55
2016,7,23,8,0,701.0,81.0,2.0,29.0,398.0,365.02,271.47
2016,7,23,8,15,728.0,85.0,2.0,29.5,450.5,420.84,315.74
2016,7,23,8,30,755.0,89.0,2.0,30.0,503.0,478.42,359.79
2016,7,23,8,45,778.5,90.5,2.0,31.0,554.0,532.94,399.39
2016,7,23,9,0,802.0,92.0,2.0,32.0,605.0,588.21,438.0
2016,7,23,9,15,817.0,94.5,2.05,32.5,652.0,638.68,473.02
2016,7,23,9,30,832.0,97.0,2.1,33.0,699.0,688.83,505.78
2016,7,23,9,45,845.0,98.5,2.2,33.5,741.0,735.54,535.12
2016,7,23,10,0,858.0,100.0,2.3,34.0,783.0,780.89,563.17
2016,7,23,10,15,866.5,101.5,2.4,34.5,818.5,820.9,587.39
2016,7,23,10,30,875.0,103.0,2.5,35.0,854.0,858.73,610.0
2016,7,23,10,45,882.0,104.0,2.6,35.5,883.5,892.34,629.73
2016,7,23,11,0,889.0,105.0,2.7,36.0,913.0,923.3,647.69
2016,7,23,11,15,893.0,106.0,2.8,36.0,935.0,948.61,663.42
2016,7,23,11,30,897.0,107.0,2.9,36.0,957.0,970.82,677.29
2016,7,23,11,45,896.5,109.5,3.0,36.5,970.5,986.93,686.02
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,999.61,692.73
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.5,1008.35,698.17
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,1013.66,701.63
2016,7,23,12,45,897.0,113.0,3.25,37.5,995.0,1013.06,700.11
2016,7,23,13,0,896.0,113.0,3.3,38.0,993.0,1009.05,696.65
2016,7,23,13,15,894.0,112.5,3.35,38.0,983.0,1000.12,691.74
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,987.82,684.85
2016,7,23,13,45,887.5,112.0,3.45,38.0,955.0,970.26,674.77
2016,7,23,14,0,883.0,112.0,3.5,38.0,937.0,949.52,662.76
2016,7,23,14,15,877.5,111.0,3.5,38.0,912.0,923.78,647.32
2016,7,23,14,30,872.0,110.0,3.5,38.0,887.0,895.15,630.04
2016,7,23,14,45,856.0,113.0,3.5,38.0,853.0,858.69,607.68
2016,7,23,15,0,840.0,116.0,3.5,38.0,819.0,820.31,583.98
2016,7,23,15,15,829.5,114.0,3.45,38.0,780.5,779.71,558.39
2016,7,23,15,30,819.0,112.0,3.4,38.0,742.0,737.32,531.43
2016,7,23,15,45,805.5,109.5,3.4,38.0,698.5,691.93,502.38
2016,7,23,16,0,792.0,107.0,3.4,38.0,655.0,643.96,470.3
2016,7,23,16,15,774.0,104.0,3.4,37.5,606.5,591.89,434.67
2016,7,23,16,30,756.0,101.0,3.4,37.0,558.0,539.73,397.88
2016,7,23,16,45,732.0,97.0,3.45,37.0,507.0,483.61,356.42
2016,7,23,17,0,708.0,93.0,3.5,37.0,456.0,428.59,314.55
2016,7,23,17,15,676.5,88.0,3.5,36.5,402.5,370.0,269.44
2016,7,23,17,30,645.0,83.0,3.5,36.0,349.0,314.65,225.44
2016,7,23,17,45,599.0,77.5,3.5,35.5,296.0,257.23,179.17
2016,7,23,18,0,553.0,72.0,3.5,35.0,243.0,204.55,136.18
2016,7,23,18,15,489.0,63.5,3.3,34.5,192.0,150.65,93.5
2016,7,23,18,30,425.0,55.0,3.1,34.0,141.0,104.15,58.62
2016,7,23,18,45,326.5,43.0,2.95,33.5,97.0,59.54,29.91
2016,7,23,19,0,228.0,31.0,2.8,33.0,53.0,26.23,14.52
2016,7,23,19,15,114.0,15.5,2.95,32.5,26.5,12.1,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.5,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,45.0,12.0,2.7,25.0,14.0,11.8,0.0
2016,7,24,6,15,157.5,28.5,2.7,25.5,48.0,22.11,10.84
2016,7,24,6,30,270.0,45.0,2.7,26.0,82.0,52.88,28.53
2016,7,24,6,45,365.0,55.5,2.75,26.5,130.0,91.07,52.73
2016,7,24,7,0,460.0,66.0,2.8,27.0,178.0,140.96,89.33
2016,7,24,7,15,516.5,74.0,2.75,27.5,230.0,190.11,129.24
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,245.63,175.1
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,300.62,220.64
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,360.91,269.53
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,417.43,314.48
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,474.96,358.7
2016,7,24,8,45,762.0,97.0,2.6,31.0,549.5,530.01,399.05
2016,7,24,9,0,789.0,98.0,2.6,32.0,601.0,586.18,438.72
2016,7,24,9,15,804.0,100.5,2.55,32.5,647.5,636.73,473.71
2016,7,24,9,30,819.0,103.0,2.5,33.0,694.0,685.62,505.72
2016,7,24,9,45,833.5,104.0,2.5,33.5,736.5,732.46,534.83
2016,7,24,10,0,848.0,105.0,2.5,34.0,779.0,778.08,562.62
2016,7,24,10,15,856.5,106.5,2.5,34.5,814.5,817.77,586.08
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,855.31,607.85
2016,7,24,10,45,872.5,109.0,2.55,35.5,879.5,889.1,627.36
2016,7,24,11,0,880.0,110.0,2.6,36.0,909.0,920.3,645.09
2016,7,24,11,15,884.0,111.0,2.65,36.0,931.0,945.43,660.3
2016,7,24,11,30,888.0,112.0,2.7,36.0,953.0,967.48,673.67
2016,7,24,11,45,887.0,115.0,2.75,36.5,966.5,983.47,681.94
2016,7,24,12,0,886.0,118.0,2.8,37.0,980.0,996.05,688.19
2016,7,24,12,15,887.5,118.5,2.8,37.0,986.0,1005.21,693.47
2016,7,24,12,30,889.0,119.0,2.8,37.0,992.0,1010.99,696.81
2016,7,24,12,45,887.5,119.5,2.85,37.5,990.0,1010.38,695.35
2016,7,24,13,0,886.0,120.0,2.9,38.0,988.0,1006.4,691.97
2016,7,24,13,15,884.0,119.5,2.9,38.0,978.0,997.54,686.8
2016,7,24,13,30,882.0,119.0,2.9,38.0,968.0,985.34,679.7
2016,7,24,13,45,877.0,118.5,2.95,38.0,950.0,966.94,669.25
2016,7,24,14,0,872.0,118.0,3.0,38.0,932.0,945.4,656.92
2016,7,24,14,15,866.5,116.5,3.0,38.0,907.0,919.39,641.44
2016,7,24,14,30,861.0,115.0,3.0,38.0,882.0,890.51,624.17
2016,7,24,14,45,840.5,121.0,3.05,38.0,847.0,853.42,601.88
2016,7,24,15,0,820.0,127.0,3.1,38.0,812.0,814.72,578.39
2016,7,24,15,15,809.0,125.0,3.1,38.0,773.5,776.51,554.74
2016,7,24,15,30,798.0,123.0,3.1,38.0,735.0,734.14,528.11
2016,7,24,15,45,779.0,122.0,3.15,38.0,690.5,685.59,497.22
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,636.53,464.04
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,584.24,428.37
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,532.03,391.67
2016,7,24,16,45,691.0,110.5,3.25,37.0,498.0,474.85,349.57
2016,7,24,17,0,660.0,108.0,3.3,37.0,446.0,419.94,307.98
2016,7,24,17,15,626.0,102.0,3.3,36.5,393.0,362.56,264.05
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,308.06,221.06
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.5,250.71,175.49
2016,7,24,18,0,481.0,85.0,3.3,35.0,233.0,199.3,134.27
2016,7,24,18,15,415.0,74.0,3.25,34.5,183.0,146.03,92.69
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,101.22,59.41
2016,7,24,18,45,249.0,48.5,3.15,34.0,90.5,58.71,31.74
2016,7,24,19,0,149.0,34.0,3.1,34.0,48.0,27.96,15.63
2016,7,24,19,15,74.5,17.0,3.2,33.5,24.0,14.39,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.55,25.5,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.5,26.0,7.0,6.88,0.0
2016,7,25,6,15,44.5,29.5,1.5,26.0,35.5,25.81,13.29
2016,7,25,6,30,89.0,52.0,1.5,26.0,64.0,51.42,32.6
2016,7,25,6,45,142.5,75.5,1.5,26.0,105.0,84.82,56.9
2016,7,25,7,0,196.0,99.0,1.5,26.0,146.0,125.84,88.11
2016,7,25,7,15,276.0,107.0,1.5,26.0,192.5,165.04,117.92
2016,7,25,7,30,356.0,115.0,1.5,26.0,239.0,213.53,156.16
2016,7,25,7,45,388.5,138.5,1.5,26.5,295.0,269.3,200.91
2016,7,25,8,0,421.0,162.0,1.5,27.0,351.0,328.49,247.23
2016,7,25,8,15,455.5,173.0,1.45,27.0,401.5,379.72,287.02
2016,7,25,8,30,490.0,184.0,1.4,27.0,452.0,433.98,328.12
2016,7,25,8,45,523.5,190.0,1.35,27.5,501.5,485.54,365.57
2016,7,25,9,0,557.0,196.0,1.3,28.0,551.0,539.39,403.51
2016,7,25,9,15,578.0,202.5,1.2,28.5,596.0,588.84,436.72
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,637.41,468.2
2016,7,25,9,45,633.5,204.0,1.0,29.5,685.5,684.96,498.33
2016,7,25,10,0,668.0,199.0,0.9,30.0,730.0,733.38,528.0
2016,7,25,10,15,680.5,203.0,0.85,30.5,765.5,773.11,551.22
2016,7,25,10,30,693.0,207.0,0.8,31.0,801.0,811.51,572.64
2016,7,25,10,45,725.0,195.0,0.8,31.5,835.5,849.58,593.96
2016,7,25,11,0,757.0,183.0,0.8,32.0,870.0,884.61,613.09
2016,7,25,11,15,763.0,185.0,0.95,32.5,892.5,910.15,628.81
2016,7,25,11,30,769.0,187.0,1.1,33.0,915.0,933.1,642.99
2016,7,25,11,45,798.0,170.5,1.25,34.0,936.0,957.25,656.51
2016,7,25,12,0,827.0,154.0,1.4,35.0,957.0,973.65,665.24
2016,7,25,12,15,451.5,315.5,1.6,35.5,754.5,777.5,540.33
2016,7,25,12,30,76.0,477.0,1.8,36.0,552.0,551.75,383.39
2016,7,25,12,45,168.5,483.5,2.0,36.5,649.5,656.28,456.33
2016,7,25,13,0,261.0,490.0,2.2,37.0,747.0,759.13,524.26
2016,7,25,13,15,135.0,338.5,2.35,37.0,471.5,474.72,336.25
2016,7,25,13,30,9.0,187.0,2.5,37.0,196.0,190.91,135.21
2016,7,25,13,45,422.5,163.0,2.65,37.5,558.0,580.43,422.36
2016,7,25,14,0,836.0,139.0,2.8,38.0,920.0,932.51,650.6
2016,7,25,14,15,830.0,137.5,2.9,38.0,895.0,906.84,632.99
2016,7,25,14,30,824.0,136.0,3.0,38.0,870.0,878.44,616.62
2016,7,25,14,45,804.0,141.5,3.1,38.0,835.0,845.44,597.16
2016,7,25,15,0,784.0,147.0,3.2,38.0,800.0,807.55,574.33
2016,7,25,15,15,772.0,144.0,3.3,37.5,762.0,766.27,550.15
2016,7,25,15,30,760.0,141.0,3.4,37.0,724.0,723.48,524.5
2016,7,25,15,45,734.0,142.5,3.55,37.0,678.0,673.89,492.13
2016,7,25,16,0,708.0,144.0,3.7,37.0,632.0,624.69,458.38
2016,7,25,16,15,573.0,181.0,3.8,36.5,557.5,542.63,399.88
2016,7,25,16,30,438.0,218.0,3.9,36.0,483.0,470.07,347.18
2016,7,25,16,45,401.5,204.0,4.0,35.5,429.5,413.28,306.41
2016,7,25,17,0,365.0,190.0,4.1,35.0,376.0,358.11,265.81
2016,7,25,17,15,325.0,172.0,4.1,34.5,323.5,302.82,224.21
2016,7,25,17,30,285.0,154.0,4.1,34.0,271.0,251.58,184.97
2016,7,25,17,45,243.0,137.5,4.2,33.5,226.5,205.42,149.23
2016,7,25,18,0,201.0,121.0,4.3,33.0,182.0,163.91,116.98
2016,7,25,18,15,164.5,99.0,4.2,32.0,142.5,123.45,85.75
2016,7,25,18,30,128.0,77.0,4.1,31.0,103.0,87.41,58.4
2016,7,25,18,45,78.0,54.0,4.05,30.5,68.5,54.22,34.31
2016,7,25,19,0,28.0,31.0,4.0,30.0,34.0,28.72,16.4
2016,7,25,19,15,14.0,15.5,3.9,29.5,17.0,15.24,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,6.0,2.1,24.0,6.0,5.9,0.0
2016,7,26,6,15,45.0,29.0,2.15,24.0,35.0,25.38,12.8
2016,7,26,6,30,87.0,52.0,2.2,24.0,64.0,51.18,32.74
2016,7,26,6,45,153.5,75.0,2.3,24.5,107.5,85.47,57.34
2016,7,26,7,0,220.0,98.0,2.4,25.0,151.0,128.88,90.02
2016,7,26,7,15,274.5,116.0,2.35,25.0,199.0,172.9,124.89
2016,7,26,7,30,329.0,134.0,2.3,25.0,247.0,223.19,165.38
2016,7,26,7,45,378.5,146.0,2.3,25.5,298.5,272.88,205.28
2016,7,26,8,0,428.0,158.0,2.3,26.0,350.0,327.36,248.46
2016,7,26,8,15,338.0,194.0,2.3,26.0,357.5,344.73,263.55
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,353.04,270.19
2016,7,26,8,45,266.5,252.0,2.35,26.5,410.5,399.07,304.33
2016,7,26,9,0,285.0,274.0,2.4,27.0,456.0,446.51,338.63
2016,7,26,9,15,206.0,305.5,2.45,27.0,442.5,437.56,330.33
2016,7,26,9,30,127.0,337.0,2.5,27.0,429.0,423.03,317.59
2016,7,26,9,45,391.5,270.5,2.6,27.0,576.5,568.12,428.41
2016,7,26,10,0,656.0,204.0,2.7,27.0,724.0,729.05,546.06
2016,7,26,10,15,344.5,275.5,2.75,27.0,550.0,566.65,424.69
2016,7,26,10,30,33.0,347.0,2.8,27.0,376.0,370.94,275.15
2016,7,26,10,45,134.0,398.0,2.85,27.5,519.5,517.47,383.17
2016,7,26,11,0,235.0,449.0,2.9,28.0,663.0,665.43,486.53
2016,7,26,11,15,484.0,328.0,2.95,28.0,781.5,793.35,580.58
2016,7,26,11,30,733.0,207.0,3.0,28.0,900.0,921.92,670.02
2016,7,26,11,45,404.5,338.0,3.15,28.0,722.0,744.49,544.48
2016,7,26,12,0,76.0,469.0,3.3,28.0,544.0,542.46,395.06
2016,7,26,12,15,418.0,334.5,3.35,28.0,745.0,763.6,560.93
2016,7,26,12,30,760.0,200.0,3.4,28.0,946.0,968.95,702.5
2016,7,26,12,45,534.0,338.0,3.45,28.0,862.0,885.47,642.16
2016,7,26,13,0,308.0,476.0,3.5,28.0,778.0,792.25,572.66
2016,7,26,13,15,535.5,334.0,3.45,28.0,852.0,876.63,637.93
2016,7,26,13,30,763.0,192.0,3.4,28.0,926.0,947.38,688.13
2016,7,26,13,45,389.5,241.0,3.4,28.0,615.5,626.82,466.78
2016,7,26,14,0,16.0,290.0,3.4,28.0,305.0,298.16,220.19
2016,7,26,14,15,182.0,347.5,3.3,27.5,510.0,516.42,385.6
2016,7,26,14,30,348.0,405.0,3.2,27.0,715.0,721.45,532.03
2016,7,26,14,45,546.0,285.0,3.15,27.0,750.0,766.15,568.19
2016,7,26,15,0,744.0,165.0,3.1,27.0,785.0,792.34,590.27
2016,7,26,15,15,603.5,225.5,3.0,27.0,713.0,714.42,534.46
2016,7,26,15,30,463.0,286.0,2.9,27.0,641.0,641.6,480.33
2016,7,26,15,45,356.0,298.5,2.85,27.0,562.0,553.51,416.44
2016,7,26,16,0,249.0,311.0,2.8,27.0,483.0,476.83,359.69
2016,7,26,16,15,338.0,266.0,2.65,27.0,480.5,475.25,360.59
2016,7,26,16,30,427.0,221.0,2.5,27.0,478.0,466.64,355.07
2016,7,26,16,45,390.5,206.0,2.45,27.0,424.5,409.41,311.93
2016,7,26,17,0,354.0,191.0,2.4,27.0,371.0,353.82,269.49
2016,7,26,17,15,342.5,169.0,2.2,26.5,326.5,307.09,233.23
2016,7,26,17,30,331.0,147.0,2.0,26.0,282.0,261.26,196.7
2016,7,26,17,45,307.0,127.5,1.8,26.0,238.0,215.09,159.02
2016,7,26,18,0,283.0,108.0,1.6,26.0,194.0,171.52,123.11
2016,7,26,18,15,308.5,85.5,1.4,25.5,161.5,136.68,92.57
2016,7,26,18,30,334.0,63.0,1.2,25.0,129.0,98.78,60.24
2016,7,26,18,45,243.5,47.5,1.0,25.0,87.5,56.99,31.93
2016,7,26,19,0,153.0,32.0,0.8,25.0,46.0,25.91,14.5
2016,7,26,19,15,76.5,16.0,0.75,24.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.98,0.0
2016,7,27,6,15,0.0,8.5,1.3,23.5,8.5,8.19,0.21
2016,7,27,6,30,0.0,16.0,1.5,24.0,16.0,15.43,6.71
2016,7,27,6,45,0.0,27.5,1.7,24.5,27.5,26.54,16.02
2016,7,27,7,0,0.0,39.0,1.9,25.0,39.0,37.66,25.27
2016,7,27,7,15,0.0,51.5,1.95,25.0,51.5,49.75,35.25
2016,7,27,7,30,0.0,64.0,2.0,25.0,64.0,61.86,45.06
2016,7,27,7,45,8.5,111.0,2.15,25.5,115.0,109.9,83.37
2016,7,27,8,0,17.0,158.0,2.3,26.0,166.0,159.01,121.69
2016,7,27,8,15,28.5,186.0,2.35,26.5,200.5,193.18,147.64
2016,7,27,8,30,40.0,214.0,2.4,27.0,235.0,228.27,173.96
2016,7,27,8,45,49.0,241.5,2.45,27.5,270.5,262.75,199.39
2016,7,27,9,0,58.0,269.0,2.5,28.0,306.0,298.18,225.13
2016,7,27,9,15,44.0,273.5,2.55,28.0,303.0,296.69,223.17
2016,7,27,9,30,30.0,278.0,2.6,28.0,300.0,293.72,220.16
2016,7,27,9,45,57.5,323.0,2.65,28.5,368.0,360.52,269.03
2016,7,27,10,0,85.0,368.0,2.7,29.0,436.0,429.67,318.32
2016,7,27,10,15,120.0,395.0,2.8,29.0,496.0,492.85,363.5
2016,7,27,10,30,155.0,422.0,2.9,29.0,556.0,554.76,407.23
2016,7,27,10,45,160.0,438.5,3.0,29.5,580.5,581.27,424.31
2016,7,27,11,0,165.0,455.0,3.1,30.0,605.0,607.51,441.25
2016,7,27,11,15,113.0,447.0,3.15,30.0,551.5,555.21,403.26
2016,7,27,11,30,61.0,439.0,3.2,30.0,498.0,495.12,359.74
2016,7,27,11,45,137.0,466.0,3.3,30.0,599.0,603.04,437.32
2016,7,27,12,0,213.0,493.0,3.4,30.0,700.0,707.51,510.02
2016,7,27,12,15,309.0,463.5,3.45,30.0,766.0,780.5,561.56
2016,7,27,12,30,405.0,434.0,3.5,30.0,832.0,848.37,609.22
2016,7,27,12,45,557.5,336.0,3.55,30.5,882.5,907.36,652.0
2016,7,27,13,0,710.0,238.0,3.6,31.0,933.0,959.29,688.12
2016,7,27,13,15,578.0,330.5,3.6,31.0,892.5,915.55,656.2
2016,7,27,13,30,446.0,423.0,3.6,31.0,852.0,871.3,622.8
2016,7,27,13,45,385.0,433.0,3.65,31.0,798.5,811.5,582.72
2016,7,27,14,0,324.0,443.0,3.7,31.0,745.0,755.85,544.82
2016,7,27,14,15,285.0,439.0,3.65,31.0,699.0,707.66,511.93
2016,7,27,14,30,246.0,435.0,3.6,31.0,653.0,660.25,479.21
2016,7,27,14,45,462.5,321.0,3.6,31.0,712.5,729.74,534.45
2016,7,27,15,0,679.0,207.0,3.6,31.0,772.0,781.86,576.19
2016,7,27,15,15,600.0,237.0,3.55,31.0,719.0,723.06,533.89
2016,7,27,15,30,521.0,267.0,3.5,31.0,666.0,666.98,493.68
2016,7,27,15,45,571.5,226.0,3.5,31.0,639.0,639.47,476.53
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,607.63,455.53
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,556.47,419.19
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,506.16,382.68
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,450.8,340.9
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,398.73,300.63
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,343.05,257.13
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,291.08,215.71
2016,7,27,17,45,396.0,122.5,2.05,28.5,265.5,237.31,172.57
2016,7,27,18,0,350.0,109.0,1.7,28.0,215.0,188.54,133.21
2016,7,27,18,15,281.5,93.0,1.55,27.5,167.0,138.69,94.41
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,96.95,63.27
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,58.05,35.99
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,29.75,17.15
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.2,23.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.4,24.0,9.0,8.85,0.0
2016,7,28,6,15,101.5,27.5,2.45,24.0,40.5,22.92,10.31
2016,7,28,6,30,203.0,46.0,2.5,24.0,72.0,49.52,28.17
2016,7,28,6,45,295.5,59.5,2.65,24.5,118.0,86.05,51.97
2016,7,28,7,0,388.0,73.0,2.8,25.0,164.0,133.52,86.88
2016,7,28,7,15,448.5,82.5,2.85,25.0,215.0,180.81,125.31
2016,7,28,7,30,509.0,92.0,2.9,25.0,266.0,235.88,171.09
2016,7,28,7,45,322.5,138.5,3.0,25.5,256.0,245.44,185.3
2016,7,28,8,0,136.0,185.0,3.1,26.0,246.0,233.87,179.37
2016,7,28,8,15,203.5,205.0,3.1,26.5,309.0,292.61,224.57
2016,7,28,8,30,271.0,225.0,3.1,27.0,372.0,360.02,275.73
2016,7,28,8,45,246.0,254.5,3.1,27.5,398.0,390.1,297.38
2016,7,28,9,0,221.0,284.0,3.1,28.0,424.0,415.02,314.57
2016,7,28,9,15,148.5,303.0,3.0,28.0,400.0,397.32,299.71
2016,7,28,9,30,76.0,322.0,2.9,28.0,376.0,369.69,277.19
2016,7,28,9,45,238.0,324.0,2.85,28.5,509.5,503.12,376.69
2016,7,28,10,0,400.0,326.0,2.8,29.0,643.0,643.51,476.8
2016,7,28,10,15,610.0,228.5,2.8,29.0,737.5,740.9,548.35
2016,7,28,10,30,820.0,131.0,2.8,29.0,832.0,840.31,615.66
2016,7,28,10,45,528.0,289.5,2.8,29.5,747.0,768.5,560.94
2016,7,28,11,0,236.0,448.0,2.8,30.0,662.0,665.85,481.06
2016,7,28,11,15,540.5,292.5,2.8,30.0,798.0,811.54,589.29
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,952.29,682.75
2016,7,28,11,45,849.5,136.5,2.85,30.5,949.0,969.52,691.09
2016,7,28,12,0,854.0,136.0,2.9,31.0,964.0,983.63,698.56
2016,7,28,12,15,855.5,136.5,2.95,31.0,970.5,992.55,704.25
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,998.19,708.02
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.0,998.04,708.27
2016,7,28,13,0,854.0,139.0,3.1,31.0,973.0,994.62,706.59
2016,7,28,13,15,852.0,138.5,3.1,31.0,963.5,985.95,701.33
2016,7,28,13,30,850.0,138.0,3.1,31.0,954.0,974.04,694.14
2016,7,28,13,45,844.5,138.0,3.1,31.0,936.0,956.04,683.17
2016,7,28,14,0,839.0,138.0,3.1,31.0,918.0,935.03,670.35
2016,7,28,14,15,576.5,277.0,3.15,30.5,806.5,819.68,594.73
2016,7,28,14,30,314.0,416.0,3.2,30.0,695.0,702.46,509.96
2016,7,28,14,45,416.5,362.0,3.25,30.0,717.5,730.49,533.63
2016,7,28,15,0,519.0,308.0,3.3,30.0,740.0,747.73,548.88
2016,7,28,15,15,651.0,218.0,3.3,29.5,733.0,745.09,552.69
2016,7,28,15,30,783.0,128.0,3.3,29.0,726.0,727.83,544.71
2016,7,28,15,45,504.5,220.5,3.3,29.0,597.5,586.05,440.98
2016,7,28,16,0,226.0,313.0,3.3,29.0,469.0,460.92,345.85
2016,7,28,16,15,248.0,284.5,3.2,28.5,443.5,437.28,330.49
2016,7,28,16,30,270.0,256.0,3.1,28.0,418.0,408.42,310.35
2016,7,28,16,45,423.5,193.5,3.05,28.0,420.0,414.37,315.95
2016,7,28,17,0,577.0,131.0,3.0,28.0,422.0,402.68,306.2
2016,7,28,17,15,545.0,121.5,2.8,27.5,371.0,347.02,261.97
2016,7,28,17,30,513.0,112.0,2.6,27.0,320.0,293.02,218.17
2016,7,28,17,45,471.0,100.5,2.4,27.0,269.0,238.44,173.0
2016,7,28,18,0,429.0,89.0,2.2,27.0,218.0,188.32,131.24
2016,7,28,18,15,366.5,76.0,2.05,26.5,170.0,137.76,90.8
2016,7,28,18,30,304.0,63.0,1.9,26.0,122.0,94.49,57.84
2016,7,28,18,45,212.5,47.0,1.8,25.5,82.0,54.09,30.64
2016,7,28,19,0,121.0,31.0,1.7,25.0,42.0,26.09,14.19
2016,7,28,19,15,60.5,15.5,1.8,25.0,21.0,15.24,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,7.86,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,22.13,9.41
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,48.66,27.54
2016,7,29,6,45,289.0,59.5,1.8,23.5,116.0,85.15,51.71
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,131.37,86.07
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,178.73,124.44
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,233.01,169.43
2016,7,29,7,45,312.0,139.5,2.1,24.5,252.5,242.69,183.54
2016,7,29,8,0,131.0,184.0,2.2,25.0,242.0,230.94,177.39
2016,7,29,8,15,388.0,153.5,2.2,25.0,357.5,329.75,253.82
2016,7,29,8,30,645.0,123.0,2.2,25.0,473.0,454.57,349.79
2016,7,29,8,45,675.0,125.5,2.2,25.5,524.0,508.64,390.33
2016,7,29,9,0,705.0,128.0,2.2,26.0,575.0,564.34,431.18
2016,7,29,9,15,484.0,226.5,2.15,26.0,544.0,549.25,416.36
2016,7,29,9,30,263.0,325.0,2.1,26.0,513.0,510.57,383.51
2016,7,29,9,45,284.0,342.5,2.05,26.5,557.0,556.09,414.96
2016,7,29,10,0,305.0,360.0,2.0,27.0,601.0,602.55,445.87
2016,7,29,10,15,364.5,354.0,1.9,27.0,655.5,658.09,484.27
2016,7,29,10,30,424.0,348.0,1.8,27.0,710.0,720.22,526.15
2016,7,29,10,45,329.0,397.5,1.75,27.5,684.5,695.37,504.19
2016,7,29,11,0,234.0,447.0,1.7,28.0,659.0,663.27,477.99
2016,7,29,11,15,155.5,450.0,1.6,28.5,592.5,598.67,430.67
2016,7,29,11,30,77.0,453.0,1.5,29.0,526.0,524.94,376.92
2016,7,29,11,45,97.5,471.0,1.4,29.5,565.0,564.77,403.47
2016,7,29,12,0,118.0,489.0,1.3,30.0,604.0,610.14,432.26
2016,7,29,12,15,259.0,461.0,1.25,30.0,714.5,728.84,513.62
2016,7,29,12,30,400.0,433.0,1.2,30.0,825.0,843.06,588.44
2016,7,29,12,45,318.0,463.5,1.15,30.5,775.0,791.97,550.75
2016,7,29,13,0,236.0,494.0,1.1,31.0,725.0,734.55,510.72
2016,7,29,13,15,558.5,306.0,1.2,31.0,844.5,872.22,610.66
2016,7,29,13,30,881.0,118.0,1.3,31.0,964.0,984.75,682.82
2016,7,29,13,45,880.0,115.5,1.4,31.5,947.0,968.07,671.89
2016,7,29,14,0,879.0,113.0,1.5,32.0,930.0,948.08,660.43
2016,7,29,14,15,873.5,112.0,1.6,32.0,905.0,922.22,646.58
2016,7,29,14,30,868.0,111.0,1.7,32.0,880.0,893.46,630.77
2016,7,29,14,45,835.5,124.5,1.8,32.0,842.0,853.08,607.32
2016,7,29,15,0,803.0,138.0,1.9,32.0,804.0,814.61,584.78
2016,7,29,15,15,792.0,135.0,1.95,32.0,766.0,773.26,559.53
2016,7,29,15,30,781.0,132.0,2.0,32.0,728.0,730.28,532.83
2016,7,29,15,45,769.5,127.0,2.15,32.0,684.5,683.51,503.71
2016,7,29,16,0,758.0,122.0,2.3,32.0,641.0,635.62,471.55
2016,7,29,16,15,739.0,118.0,2.35,31.5,593.0,583.16,435.54
2016,7,29,16,30,720.0,114.0,2.4,31.0,545.0,530.48,398.16
2016,7,29,16,45,696.5,108.5,2.45,31.0,493.5,474.48,356.35
2016,7,29,17,0,673.0,103.0,2.5,31.0,442.0,419.63,314.1
2016,7,29,17,15,639.0,97.5,2.25,30.5,389.0,361.87,268.58
2016,7,29,17,30,605.0,92.0,2.0,30.0,336.0,307.0,224.15
2016,7,29,17,45,558.0,84.5,1.8,29.5,282.5,249.46,177.2
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,196.89,133.85
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.0,143.45,91.32
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,97.27,56.53
2016,7,29,18,45,274.5,43.0,1.35,27.5,86.5,53.98,28.37
2016,7,29,19,0,173.0,29.0,1.3,27.0,44.0,22.7,11.24
2016,7,29,19,15,86.5,14.5,1.35,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,7.86,0.0
2016,7,30,6,15,133.0,25.5,1.8,23.5,41.0,19.89,7.42
2016,7,30,6,30,243.0,43.0,2.0,24.0,73.0,48.4,26.26
2016,7,30,6,45,345.5,53.5,2.2,24.5,120.5,85.48,49.46
2016,7,30,7,0,448.0,64.0,2.4,25.0,168.0,135.26,85.71
2016,7,30,7,15,507.5,72.5,2.45,25.0,220.5,184.87,126.32
2016,7,30,7,30,567.0,81.0,2.5,25.0,273.0,241.26,173.58
2016,7,30,7,45,405.0,128.5,2.55,25.5,278.5,264.82,198.77
2016,7,30,8,0,243.0,176.0,2.6,26.0,284.0,269.1,205.57
2016,7,30,8,15,485.0,136.5,2.55,26.5,387.0,357.38,273.48
2016,7,30,8,30,727.0,97.0,2.5,27.0,490.0,470.94,360.18
2016,7,30,8,45,752.5,99.5,2.5,27.5,541.5,526.51,401.89
2016,7,30,9,0,778.0,102.0,2.5,28.0,593.0,583.1,443.27
2016,7,30,9,15,794.0,105.0,2.5,28.5,640.0,634.6,479.68
2016,7,30,9,30,810.0,108.0,2.5,29.0,687.0,685.6,514.16
2016,7,30,9,45,824.0,109.0,2.5,29.5,729.5,730.71,542.56
2016,7,30,10,0,838.0,110.0,2.5,30.0,772.0,775.83,570.52
2016,7,30,10,15,847.0,112.0,2.55,30.0,808.0,816.31,596.45
2016,7,30,10,30,856.0,114.0,2.6,30.0,844.0,854.69,620.84
2016,7,30,10,45,864.5,114.5,2.65,30.5,873.5,888.8,641.02
2016,7,30,11,0,873.0,115.0,2.7,31.0,903.0,920.38,659.43
2016,7,30,11,15,877.5,116.0,2.75,31.5,925.5,945.96,673.91
2016,7,30,11,30,882.0,117.0,2.8,32.0,948.0,968.49,686.45
2016,7,30,11,45,891.5,113.0,2.9,32.5,964.0,987.72,697.33
2016,7,30,12,0,901.0,109.0,3.0,33.0,980.0,1003.8,706.28
2016,7,30,12,15,902.0,109.0,3.05,33.0,986.5,1012.13,711.53
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,1016.99,714.77
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,1016.86,713.96
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,1013.23,711.09
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,1004.13,706.0
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,991.58,698.86
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,973.25,688.14
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,951.7,675.43
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,925.59,659.51
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,896.55,641.69
2016,7,30,14,45,869.5,104.5,3.55,34.0,850.0,862.48,620.81
2016,7,30,15,0,862.0,103.0,3.6,34.0,818.0,825.93,598.15
2016,7,30,15,15,852.0,101.5,3.6,33.5,779.0,785.09,573.37
2016,7,30,15,30,842.0,100.0,3.6,33.0,740.0,742.35,546.97
2016,7,30,15,45,827.0,98.0,3.6,33.0,695.5,693.87,515.14
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,644.4,481.68
2016,7,30,16,15,794.5,93.5,3.55,32.5,602.5,592.72,445.22
2016,7,30,16,30,777.0,91.0,3.5,32.0,554.0,540.0,406.95
2016,7,30,16,45,751.5,88.0,3.45,32.0,501.5,482.72,363.37
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,426.67,319.51
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.5,367.98,272.83
2016,7,30,17,30,662.0,76.0,2.8,31.0,342.0,310.99,226.26
2016,7,30,17,45,615.0,70.5,2.55,30.5,288.0,252.2,177.76
2016,7,30,18,0,568.0,65.0,2.3,30.0,234.0,198.3,132.84
2016,7,30,18,15,500.5,57.0,2.15,29.5,182.5,143.48,88.83
2016,7,30,18,30,433.0,49.0,2.0,29.0,131.0,96.53,53.44
2016,7,30,18,45,326.0,38.0,1.9,28.5,88.0,52.42,25.52
2016,7,30,19,0,219.0,27.0,1.8,28.0,45.0,21.28,9.84
2016,7,30,19,15,109.5,13.5,1.9,27.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
