Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,14.98,3.79
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,46.51,23.73
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,84.53,46.82
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,135.08,83.44
2016,7,31,7,15,558.5,62.0,3.25,25.0,224.0,185.91,125.54
2016,7,31,7,30,616.0,69.0,3.3,25.0,277.0,243.23,174.21
2016,7,31,7,45,663.5,71.5,3.35,25.5,332.0,298.87,221.61
2016,7,31,8,0,711.0,74.0,3.4,26.0,387.0,359.95,272.47
2016,7,31,8,15,738.0,78.0,3.45,26.5,440.5,416.65,318.91
2016,7,31,8,30,765.0,82.0,3.5,27.0,494.0,475.11,365.21
2016,7,31,8,45,783.5,85.5,3.55,27.5,544.5,529.72,407.2
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,584.58,448.05
2016,7,31,9,15,817.5,92.0,3.6,28.5,642.0,636.17,485.19
2016,7,31,9,30,833.0,95.0,3.6,29.0,689.0,687.58,519.99
2016,7,31,9,45,845.5,96.5,3.65,29.5,731.5,734.33,550.26
2016,7,31,10,0,858.0,98.0,3.7,30.0,774.0,779.65,579.11
2016,7,31,10,15,866.5,99.5,3.7,30.5,810.0,819.98,603.96
2016,7,31,10,30,875.0,101.0,3.7,31.0,846.0,858.12,627.04
2016,7,31,10,45,882.0,102.0,3.75,31.5,875.5,892.01,647.32
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,923.21,665.69
2016,7,31,11,15,893.5,103.5,3.85,32.0,927.5,948.7,681.65
2016,7,31,11,30,898.0,104.0,3.9,32.0,950.0,971.07,695.65
2016,7,31,11,45,589.0,290.5,3.95,32.5,849.0,878.99,631.87
2016,7,31,12,0,280.0,477.0,4.0,33.0,748.0,763.87,544.08
2016,7,31,12,15,592.5,292.0,4.05,33.0,869.5,896.73,643.72
2016,7,31,12,30,905.0,107.0,4.1,33.0,991.0,1017.28,722.75
2016,7,31,12,45,903.0,108.0,4.15,33.5,989.0,1016.64,720.27
2016,7,31,13,0,901.0,109.0,4.2,34.0,987.0,1012.5,716.57
2016,7,31,13,15,899.0,108.5,4.2,34.0,977.0,1003.37,711.01
2016,7,31,13,30,897.0,108.0,4.2,34.0,967.0,990.8,703.38
2016,7,31,13,45,891.0,109.0,4.25,34.0,948.5,972.49,692.45
2016,7,31,14,0,885.0,110.0,4.3,34.0,930.0,951.01,679.53
2016,7,31,14,15,879.5,108.5,4.3,34.0,905.0,924.42,663.07
2016,7,31,14,30,874.0,107.0,4.3,34.0,880.0,894.89,644.7
2016,7,31,14,45,850.5,115.5,4.35,34.0,843.5,857.08,620.99
2016,7,31,15,0,827.0,124.0,4.4,34.0,807.0,817.78,596.14
2016,7,31,15,15,816.0,121.5,4.4,34.0,768.5,778.54,570.93
2016,7,31,15,30,805.0,119.0,4.4,34.0,730.0,735.03,542.58
2016,7,31,15,45,788.0,117.5,4.45,34.0,685.5,686.78,510.78
2016,7,31,16,0,771.0,116.0,4.5,34.0,641.0,637.81,476.62
2016,7,31,16,15,752.0,112.5,4.5,33.5,592.5,585.15,439.47
2016,7,31,16,30,733.0,109.0,4.5,33.0,544.0,532.56,401.27
2016,7,31,16,45,705.5,105.0,4.5,32.5,492.0,474.91,358.17
2016,7,31,17,0,678.0,101.0,4.5,32.0,440.0,419.13,315.14
2016,7,31,17,15,643.5,95.5,4.35,31.5,386.5,360.83,268.88
2016,7,31,17,30,609.0,90.0,4.2,31.0,333.0,305.48,223.71
2016,7,31,17,45,558.0,83.0,4.05,31.0,279.5,247.0,175.34
2016,7,31,18,0,507.0,76.0,3.9,31.0,226.0,193.97,131.26
2016,7,31,18,15,436.0,66.5,3.85,30.0,175.5,140.71,89.16
2016,7,31,18,30,365.0,57.0,3.8,29.0,125.0,95.07,55.13
2016,7,31,18,45,256.5,43.0,3.75,28.5,82.5,52.21,27.55
2016,7,31,19,0,148.0,29.0,3.7,28.0,40.0,22.64,10.46
2016,7,31,19,15,74.0,14.5,3.8,27.5,20.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.0,3.2,23.0,32.5,20.9,6.95
2016,8,1,6,30,124.0,50.0,3.4,23.0,65.0,49.59,30.48
2016,8,1,6,45,246.0,63.5,3.6,23.5,113.5,83.74,52.33
2016,8,1,7,0,368.0,77.0,3.8,24.0,162.0,133.06,87.62
2016,8,1,7,15,433.5,88.0,3.85,24.5,214.5,181.76,126.84
2016,8,1,7,30,499.0,99.0,3.9,25.0,267.0,237.95,173.15
2016,8,1,7,45,572.5,99.0,3.95,26.0,325.0,294.56,219.53
2016,8,1,8,0,646.0,99.0,4.0,27.0,383.0,357.83,270.66
2016,8,1,8,15,677.5,104.5,4.0,27.5,437.0,414.77,316.73
2016,8,1,8,30,709.0,110.0,4.0,28.0,491.0,474.07,363.22
2016,8,1,8,45,743.0,110.0,4.05,28.5,545.0,531.6,407.22
2016,8,1,9,0,777.0,110.0,4.1,29.0,599.0,590.55,451.03
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.5,642.79,488.52
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,694.61,524.44
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,743.17,554.83
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,788.66,582.51
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,829.89,607.65
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,869.02,631.04
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,903.82,651.52
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,936.1,670.18
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,961.96,685.97
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,984.71,699.81
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,1002.73,709.22
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,1017.44,716.58
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.5,1026.28,721.8
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,1031.61,724.97
2016,8,1,12,45,904.5,121.0,4.1,35.5,1003.0,1031.45,723.33
2016,8,1,13,0,905.0,120.0,4.1,36.0,1001.0,1027.78,719.63
2016,8,1,13,15,902.5,119.5,4.1,36.0,990.5,1018.1,713.8
2016,8,1,13,30,900.0,119.0,4.1,36.0,980.0,1004.98,705.94
2016,8,1,13,45,897.0,117.5,4.15,36.0,962.0,986.97,695.38
2016,8,1,14,0,894.0,116.0,4.2,36.0,944.0,965.65,682.77
2016,8,1,14,15,888.5,114.5,4.2,36.0,918.0,938.82,666.38
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,909.01,648.09
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,874.23,626.5
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,836.96,603.18
2016,8,1,15,15,856.0,108.0,4.2,35.5,786.5,794.52,577.43
2016,8,1,15,30,845.0,106.0,4.2,35.0,747.0,750.25,550.08
2016,8,1,15,45,831.0,103.5,4.2,35.0,701.5,701.72,518.32
2016,8,1,16,0,817.0,101.0,4.2,35.0,656.0,653.08,485.31
2016,8,1,16,15,799.0,98.0,4.2,34.5,606.5,599.35,447.71
2016,8,1,16,30,781.0,95.0,4.2,34.0,557.0,545.49,408.86
2016,8,1,16,45,755.5,91.5,4.2,34.0,504.0,487.37,364.88
2016,8,1,17,0,730.0,88.0,4.2,34.0,451.0,430.49,320.58
2016,8,1,17,15,697.0,83.0,3.95,33.5,396.5,369.83,272.67
2016,8,1,17,30,664.0,78.0,3.7,33.0,342.0,312.5,226.04
2016,8,1,17,45,614.5,72.5,3.45,32.5,287.0,252.81,177.07
2016,8,1,18,0,565.0,67.0,3.2,32.0,232.0,198.33,131.97
2016,8,1,18,15,494.5,59.0,3.05,31.0,180.5,143.22,88.3
2016,8,1,18,30,424.0,51.0,2.9,30.0,129.0,96.37,53.49
2016,8,1,18,45,307.5,39.0,2.8,29.0,85.5,51.54,25.51
2016,8,1,19,0,191.0,27.0,2.7,28.0,42.0,21.04,8.92
2016,8,1,19,15,95.5,13.5,2.95,27.5,21.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,16.27,3.6
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,46.42,25.08
2016,8,2,6,45,345.0,52.0,2.8,24.5,118.0,83.37,47.79
2016,8,2,7,0,459.0,62.0,3.0,25.0,166.0,134.4,84.52
2016,8,2,7,15,519.5,70.0,3.0,25.5,219.0,184.42,125.29
2016,8,2,7,30,580.0,78.0,3.0,26.0,272.0,241.34,172.74
2016,8,2,7,45,637.5,79.5,3.05,26.5,328.5,297.45,219.79
2016,8,2,8,0,695.0,81.0,3.1,27.0,385.0,359.4,270.77
2016,8,2,8,15,723.5,85.5,3.1,27.5,439.0,417.3,317.62
2016,8,2,8,30,752.0,90.0,3.1,28.0,493.0,476.37,363.87
2016,8,2,8,45,778.0,91.0,3.1,29.0,545.0,532.11,405.44
2016,8,2,9,0,804.0,92.0,3.1,30.0,597.0,588.86,446.22
2016,8,2,9,15,819.0,95.0,3.05,30.5,644.0,640.23,482.43
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,691.45,516.39
2016,8,2,9,45,847.5,99.0,3.0,31.5,734.0,738.57,546.14
2016,8,2,10,0,861.0,100.0,3.0,32.0,777.0,784.34,574.47
2016,8,2,10,15,870.0,101.5,3.0,32.0,813.0,825.27,600.36
2016,8,2,10,30,879.0,103.0,3.0,32.0,849.0,864.01,624.6
2016,8,2,10,45,886.0,104.0,3.0,32.5,879.0,898.07,644.31
2016,8,2,11,0,893.0,105.0,3.0,33.0,909.0,929.43,662.1
2016,8,2,11,15,897.0,106.0,3.0,33.5,931.0,955.07,676.14
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,977.56,688.15
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,994.33,696.58
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,1007.66,702.95
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,1016.52,708.49
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,1021.87,712.0
2016,8,2,12,45,906.0,109.5,3.15,35.0,992.0,1021.68,712.23
2016,8,2,13,0,906.0,109.0,3.2,35.0,990.0,1017.96,710.42
2016,8,2,13,15,904.0,108.5,3.25,35.0,980.0,1008.74,705.31
2016,8,2,13,30,902.0,108.0,3.3,35.0,970.0,996.04,698.15
2016,8,2,13,45,898.5,107.0,3.35,35.5,952.0,977.96,686.27
2016,8,2,14,0,895.0,106.0,3.4,36.0,934.0,956.58,672.42
2016,8,2,14,15,889.5,105.0,3.45,36.0,908.5,930.17,656.8
2016,8,2,14,30,884.0,104.0,3.5,36.0,883.0,900.78,639.24
2016,8,2,14,45,876.5,102.5,3.55,36.0,850.5,866.34,618.33
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,829.38,595.63
2016,8,2,15,15,859.0,99.0,3.65,35.5,779.0,787.61,570.71
2016,8,2,15,30,849.0,97.0,3.7,35.0,740.0,743.91,544.09
2016,8,2,15,45,835.5,95.0,3.75,35.0,695.5,696.03,513.08
2016,8,2,16,0,822.0,93.0,3.8,35.0,651.0,647.01,480.37
2016,8,2,16,15,805.0,90.0,3.8,34.5,602.0,593.93,443.29
2016,8,2,16,30,788.0,87.0,3.8,34.0,553.0,540.88,405.05
2016,8,2,16,45,764.0,84.0,3.85,34.0,500.5,483.67,361.84
2016,8,2,17,0,740.0,81.0,3.9,34.0,448.0,427.52,318.12
2016,8,2,17,15,708.5,76.5,3.7,33.5,393.5,368.16,271.14
2016,8,2,17,30,677.0,72.0,3.5,33.0,339.0,311.32,224.78
2016,8,2,17,45,629.0,67.0,3.3,32.5,284.5,251.02,175.22
2016,8,2,18,0,581.0,62.0,3.1,32.0,230.0,196.56,129.97
2016,8,2,18,15,511.5,54.5,2.9,31.0,178.5,141.22,85.98
2016,8,2,18,30,442.0,47.0,2.7,30.0,127.0,94.01,50.89
2016,8,2,18,45,325.0,36.0,2.5,29.5,83.5,49.15,23.19
2016,8,2,19,0,208.0,25.0,2.3,29.0,40.0,19.78,7.52
2016,8,2,19,15,104.0,12.5,2.45,28.5,20.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.5,18.5,1.7,24.5,35.5,14.26,1.86
2016,8,3,6,30,283.0,37.0,1.9,25.0,71.0,44.6,22.25
2016,8,3,6,45,387.0,46.5,2.1,25.5,119.0,82.83,45.45
2016,8,3,7,0,491.0,56.0,2.3,26.0,167.0,133.59,82.12
2016,8,3,7,15,550.5,63.5,2.3,26.5,220.0,184.8,123.81
2016,8,3,7,30,610.0,71.0,2.3,27.0,273.0,242.77,172.04
2016,8,3,7,45,658.0,74.0,2.35,27.5,329.0,298.83,219.09
2016,8,3,8,0,706.0,77.0,2.4,28.0,385.0,360.39,269.54
2016,8,3,8,15,734.0,81.0,2.4,28.5,439.0,417.43,315.37
2016,8,3,8,30,762.0,85.0,2.4,29.0,493.0,476.34,361.03
2016,8,3,8,45,784.5,87.5,2.4,29.5,544.5,532.18,402.95
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,588.68,443.89
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,640.56,480.25
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,692.34,514.32
2016,8,3,9,45,850.0,98.0,2.4,31.5,733.5,739.56,543.76
2016,8,3,10,0,862.0,100.0,2.4,32.0,776.0,785.28,571.7
2016,8,3,10,15,870.5,101.5,2.4,32.5,812.5,825.87,595.8
2016,8,3,10,30,879.0,103.0,2.4,33.0,849.0,864.23,618.15
2016,8,3,10,45,886.5,104.0,2.45,33.5,879.0,898.76,638.18
2016,8,3,11,0,894.0,105.0,2.5,34.0,909.0,930.6,656.37
2016,8,3,11,15,898.5,106.0,2.55,34.0,931.5,956.76,672.27
2016,8,3,11,30,903.0,107.0,2.6,34.0,954.0,979.76,686.27
2016,8,3,11,45,904.5,108.0,2.65,34.5,968.0,996.57,695.06
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,1009.93,701.82
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,1018.79,707.37
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,1024.13,710.89
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.5,1023.92,709.68
2016,8,3,13,0,909.0,108.0,2.9,36.0,992.0,1020.16,706.44
2016,8,3,13,15,907.0,108.0,2.95,36.0,982.0,1011.38,701.7
2016,8,3,13,30,905.0,108.0,3.0,36.0,972.0,999.11,694.93
2016,8,3,13,45,902.0,106.5,3.1,36.0,954.0,980.92,684.93
2016,8,3,14,0,899.0,105.0,3.2,36.0,936.0,959.39,672.87
2016,8,3,14,15,894.0,104.0,3.25,36.0,910.5,933.29,657.55
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,904.17,640.28
2016,8,3,14,45,877.0,104.0,3.35,36.0,851.0,868.17,618.47
2016,8,3,15,0,865.0,105.0,3.4,36.0,817.0,829.92,595.05
2016,8,3,15,15,855.0,103.0,3.45,35.5,778.0,788.23,570.29
2016,8,3,15,30,845.0,101.0,3.5,35.0,739.0,744.62,543.85
2016,8,3,15,45,832.5,98.0,3.55,35.0,694.5,696.55,512.81
2016,8,3,16,0,820.0,95.0,3.6,35.0,650.0,647.25,479.91
2016,8,3,16,15,802.5,92.5,3.6,34.5,601.0,595.02,443.48
2016,8,3,16,30,785.0,90.0,3.6,34.0,552.0,541.68,405.12
2016,8,3,16,45,761.5,86.0,3.6,34.0,499.5,483.8,361.47
2016,8,3,17,0,738.0,82.0,3.6,34.0,447.0,426.96,317.29
2016,8,3,17,15,705.5,77.5,3.35,33.5,392.5,367.26,270.08
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,309.38,223.01
2016,8,3,17,45,626.5,67.5,2.85,32.5,283.5,250.07,174.23
2016,8,3,18,0,580.0,62.0,2.6,32.0,229.0,195.62,129.02
2016,8,3,18,15,510.0,54.5,2.3,31.0,177.5,140.29,85.15
2016,8,3,18,30,440.0,47.0,2.0,30.0,126.0,93.17,50.28
2016,8,3,18,45,326.0,35.5,1.75,29.5,82.5,48.26,22.58
2016,8,3,19,0,212.0,24.0,1.5,29.0,39.0,18.95,6.42
2016,8,3,19,15,106.0,12.0,1.5,28.5,19.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.5,17.5,2.3,23.5,35.5,13.18,0.71
2016,8,4,6,30,305.0,35.0,2.5,24.0,71.0,43.42,20.91
2016,8,4,6,45,407.5,44.0,2.7,24.5,119.0,82.31,44.42
2016,8,4,7,0,510.0,53.0,2.9,25.0,167.0,133.55,81.66
2016,8,4,7,15,568.5,59.5,2.9,25.5,220.5,184.69,123.71
2016,8,4,7,30,627.0,66.0,2.9,26.0,274.0,242.45,172.31
2016,8,4,7,45,673.0,69.5,2.95,27.0,329.5,300.13,220.75
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,361.41,270.93
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,418.97,317.52
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,478.33,363.89
2016,8,4,8,45,795.0,83.5,3.0,29.5,544.5,533.99,406.04
2016,8,4,9,0,816.0,86.0,3.0,30.0,596.0,589.62,446.76
2016,8,4,9,15,831.0,88.5,3.0,30.5,643.5,641.67,483.62
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,693.02,517.55
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.5,739.99,547.18
2016,8,4,10,0,867.0,96.0,3.0,32.0,776.0,785.34,575.21
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.5,826.55,600.06
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,865.55,623.14
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,899.14,642.43
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,929.85,659.73
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,956.02,675.78
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,979.03,689.89
2016,8,4,11,45,904.0,108.0,3.2,34.5,967.0,996.36,699.44
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,1010.22,706.9
2016,8,4,12,15,906.0,110.5,3.35,35.0,987.5,1019.07,712.43
2016,8,4,12,30,907.0,111.0,3.4,35.0,994.0,1024.38,715.92
2016,8,4,12,45,905.0,112.0,3.45,35.0,991.5,1023.66,715.78
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,1019.4,713.59
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,1010.13,708.05
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,997.38,700.46
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,978.82,688.22
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,957.03,674.04
2016,8,4,14,15,883.5,111.0,3.6,36.0,907.0,930.65,658.08
2016,8,4,14,30,878.0,110.0,3.6,36.0,881.0,901.31,640.23
2016,8,4,14,45,870.5,108.5,3.6,36.0,848.5,866.93,619.07
2016,8,4,15,0,863.0,107.0,3.6,36.0,816.0,830.05,596.17
2016,8,4,15,15,852.5,105.0,3.6,35.5,776.5,787.97,570.84
2016,8,4,15,30,842.0,103.0,3.6,35.0,737.0,744.03,543.9
2016,8,4,15,45,830.0,99.5,3.6,35.0,692.5,695.86,512.58
2016,8,4,16,0,818.0,96.0,3.6,35.0,648.0,646.45,479.34
2016,8,4,16,15,800.0,93.0,3.6,34.5,599.0,593.46,442.37
2016,8,4,16,30,782.0,90.0,3.6,34.0,550.0,539.39,403.49
2016,8,4,16,45,760.5,86.0,3.6,34.0,497.5,482.65,360.63
2016,8,4,17,0,739.0,82.0,3.6,34.0,445.0,426.74,317.09
2016,8,4,17,15,706.5,77.5,3.35,33.5,390.5,366.95,269.78
2016,8,4,17,30,674.0,73.0,3.1,33.0,336.0,308.99,222.61
2016,8,4,17,45,629.5,67.0,2.9,32.5,282.0,249.7,173.8
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,195.06,128.34
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.0,139.0,83.91
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,91.16,48.54
2016,8,4,18,45,331.5,34.0,2.3,29.5,81.0,46.6,21.27
2016,8,4,19,0,218.0,23.0,2.2,29.0,38.0,18.12,5.23
2016,8,4,19,15,109.0,11.5,2.3,28.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,17.5,1.65,24.0,34.5,13.26,0.03
2016,8,5,6,30,297.0,35.0,1.8,24.0,69.0,42.92,20.76
2016,8,5,6,45,394.5,45.5,2.0,24.5,117.0,82.22,44.85
2016,8,5,7,0,492.0,56.0,2.2,25.0,165.0,133.29,82.09
2016,8,5,7,15,552.5,63.5,2.25,25.5,218.5,184.81,124.14
2016,8,5,7,30,613.0,71.0,2.3,26.0,272.0,243.21,172.92
2016,8,5,7,45,657.5,75.5,2.35,26.5,328.0,299.81,220.67
2016,8,5,8,0,702.0,80.0,2.4,27.0,384.0,361.51,271.46
2016,8,5,8,15,730.5,84.0,2.35,27.5,438.0,418.66,317.43
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,477.74,363.22
2016,8,5,8,45,781.5,91.0,2.3,28.5,544.0,534.04,405.54
2016,8,5,9,0,804.0,94.0,2.3,29.0,596.0,591.0,446.87
2016,8,5,9,15,819.5,97.0,2.2,29.0,643.5,642.73,483.66
2016,8,5,9,30,835.0,100.0,2.1,29.0,691.0,694.46,518.34
2016,8,5,9,45,846.5,102.0,2.05,29.5,733.5,741.26,547.17
2016,8,5,10,0,858.0,104.0,2.0,30.0,776.0,786.52,574.4
2016,8,5,10,15,866.5,106.0,2.0,30.5,812.0,827.53,598.71
2016,8,5,10,30,875.0,108.0,2.0,31.0,848.0,866.31,621.26
2016,8,5,10,45,880.5,109.5,2.0,31.5,877.5,899.48,639.94
2016,8,5,11,0,886.0,111.0,2.0,32.0,907.0,929.86,656.71
2016,8,5,11,15,890.0,112.0,2.05,32.0,929.0,955.37,672.22
2016,8,5,11,30,894.0,113.0,2.1,32.0,951.0,977.73,685.84
2016,8,5,11,45,588.5,293.5,2.15,32.5,849.0,883.37,622.9
2016,8,5,12,0,283.0,474.0,2.2,33.0,747.0,765.62,536.65
2016,8,5,12,15,584.0,299.5,2.25,33.0,867.0,897.55,632.81
2016,8,5,12,30,885.0,125.0,2.3,33.0,987.0,1016.63,708.53
2016,8,5,12,45,883.0,126.0,2.4,33.5,984.0,1015.86,706.47
2016,8,5,13,0,881.0,127.0,2.5,34.0,981.0,1011.65,703.54
2016,8,5,13,15,554.0,304.0,2.55,33.5,839.5,867.78,612.36
2016,8,5,13,30,227.0,481.0,2.6,33.0,698.0,709.14,500.9
2016,8,5,13,45,271.0,463.0,2.65,33.0,716.5,734.43,520.54
2016,8,5,14,0,315.0,445.0,2.7,33.0,735.0,751.78,533.78
2016,8,5,14,15,582.5,284.5,2.75,33.0,802.0,834.08,597.33
2016,8,5,14,30,850.0,124.0,2.8,33.0,869.0,890.22,636.81
2016,8,5,14,45,832.0,127.5,2.9,33.0,834.0,852.55,613.44
2016,8,5,15,0,814.0,131.0,3.0,33.0,799.0,815.98,591.25
2016,8,5,15,15,802.0,128.5,3.05,32.5,759.5,773.56,565.74
2016,8,5,15,30,790.0,126.0,3.1,32.0,720.0,729.53,538.72
2016,8,5,15,45,777.0,121.5,3.15,32.0,675.5,681.41,507.34
2016,8,5,16,0,764.0,117.0,3.2,32.0,631.0,632.27,473.13
2016,8,5,16,15,744.0,113.5,3.2,32.0,582.0,579.05,434.84
2016,8,5,16,30,724.0,110.0,3.2,32.0,533.0,525.75,395.51
2016,8,5,16,45,702.0,103.5,3.25,32.0,481.5,469.0,352.7
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,413.25,309.34
2016,8,5,17,15,644.0,91.5,3.05,31.5,376.5,354.11,262.48
2016,8,5,17,30,608.0,86.0,2.8,31.0,323.0,298.11,216.88
2016,8,5,17,45,566.0,77.5,2.55,30.5,270.0,240.86,169.69
2016,8,5,18,0,524.0,69.0,2.3,30.0,217.0,188.05,125.74
2016,8,5,18,15,450.5,59.5,2.15,29.5,166.5,133.61,82.63
2016,8,5,18,30,377.0,50.0,2.0,29.0,116.0,87.88,48.89
2016,8,5,18,45,271.0,36.5,1.85,28.5,75.0,45.1,21.99
2016,8,5,19,0,165.0,23.0,1.7,28.0,34.0,17.95,4.33
2016,8,5,19,15,82.5,11.5,1.7,28.0,17.0,11.3,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.0,31.5,15.18,0.0
2016,8,6,6,30,213.0,39.0,2.4,24.0,63.0,42.39,22.39
2016,8,6,6,45,308.0,52.0,2.65,24.5,108.5,78.84,45.61
2016,8,6,7,0,403.0,65.0,2.9,25.0,154.0,126.64,80.45
2016,8,6,7,15,467.0,74.5,2.95,25.5,206.0,176.36,120.55
2016,8,6,7,30,531.0,84.0,3.0,26.0,258.0,232.71,167.12
2016,8,6,7,45,584.0,88.5,3.1,27.0,313.0,287.51,212.55
2016,8,6,8,0,637.0,93.0,3.2,28.0,368.0,347.77,261.44
2016,8,6,8,15,478.0,151.5,3.2,28.5,373.5,368.75,280.23
2016,8,6,8,30,319.0,210.0,3.2,29.0,379.0,370.48,281.76
2016,8,6,8,45,538.5,158.5,3.2,29.5,479.0,463.33,352.9
2016,8,6,9,0,758.0,107.0,3.2,30.0,579.0,576.11,437.25
2016,8,6,9,15,775.0,110.0,3.2,30.5,626.0,627.64,473.53
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,678.79,508.59
2016,8,6,9,45,807.0,115.0,3.2,31.5,716.0,726.73,539.14
2016,8,6,10,0,822.0,117.0,3.2,32.0,759.0,771.38,566.95
2016,8,6,10,15,832.0,119.0,3.2,32.5,795.5,812.32,591.85
2016,8,6,10,30,842.0,121.0,3.2,33.0,832.0,851.24,615.1
2016,8,6,10,45,848.5,123.0,3.25,33.5,862.0,884.81,634.88
2016,8,6,11,0,855.0,125.0,3.3,34.0,892.0,915.75,652.84
2016,8,6,11,15,860.0,126.0,3.3,34.0,914.5,941.47,668.41
2016,8,6,11,30,865.0,127.0,3.3,34.0,937.0,964.19,682.1
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.5,981.81,691.55
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,996.17,699.01
2016,8,6,12,15,873.0,128.5,3.35,35.0,972.0,1004.71,703.65
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,1009.83,706.29
2016,8,6,12,45,873.5,129.0,3.3,35.0,976.0,1009.54,706.06
2016,8,6,13,0,873.0,129.0,3.3,35.0,974.0,1005.82,703.86
2016,8,6,13,15,870.5,128.5,3.25,35.0,964.0,996.22,697.74
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,983.26,689.67
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,965.05,677.02
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,943.67,662.52
2016,8,6,14,15,854.0,125.0,3.0,36.0,891.5,917.39,646.05
2016,8,6,14,30,848.0,124.0,2.9,36.0,866.0,888.28,627.83
2016,8,6,14,45,836.5,123.5,2.8,36.0,832.5,852.23,605.16
2016,8,6,15,0,825.0,123.0,2.7,36.0,799.0,814.04,581.06
2016,8,6,15,15,813.5,120.5,2.65,35.5,759.5,774.21,557.22
2016,8,6,15,30,802.0,118.0,2.6,35.0,720.0,730.07,530.19
2016,8,6,15,45,786.5,115.5,2.55,35.0,675.0,681.64,498.84
2016,8,6,16,0,771.0,113.0,2.5,35.0,630.0,632.39,465.06
2016,8,6,16,15,751.0,109.5,2.45,34.5,581.0,578.79,428.04
2016,8,6,16,30,731.0,106.0,2.4,34.0,532.0,525.36,390.02
2016,8,6,16,45,703.5,101.5,2.4,34.0,479.5,467.12,346.74
2016,8,6,17,0,676.0,97.0,2.4,34.0,427.0,410.72,303.54
2016,8,6,17,15,639.5,91.5,2.2,33.5,373.0,351.58,257.39
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,295.65,212.51
2016,8,6,17,45,550.0,79.0,1.8,32.5,265.5,236.99,165.15
2016,8,6,18,0,497.0,72.0,1.6,32.0,212.0,184.08,122.14
2016,8,6,18,15,421.0,62.0,1.5,31.5,162.0,130.41,80.41
2016,8,6,18,30,345.0,52.0,1.4,31.0,112.0,85.12,47.54
2016,8,6,18,45,230.5,37.5,1.3,30.5,71.0,43.57,21.75
2016,8,6,19,0,116.0,23.0,1.2,30.0,30.0,18.0,3.23
2016,8,6,19,15,58.0,11.5,1.3,29.5,15.0,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,15.22,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,41.65,22.05
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,77.61,44.31
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,127.75,80.13
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.5,177.35,120.13
2016,8,7,7,30,551.0,80.0,3.2,27.0,260.0,234.28,167.22
2016,8,7,7,45,609.5,82.5,3.25,28.0,316.0,290.15,213.4
2016,8,7,8,0,668.0,85.0,3.3,29.0,372.0,352.06,263.51
2016,8,7,8,15,698.0,89.5,3.3,29.5,426.0,408.71,309.13
2016,8,7,8,30,728.0,94.0,3.3,30.0,480.0,467.98,355.26
2016,8,7,8,45,755.5,95.5,3.3,30.5,532.0,524.05,397.66
2016,8,7,9,0,783.0,97.0,3.3,31.0,584.0,581.33,439.6
2016,8,7,9,15,799.5,100.0,3.2,31.5,631.5,633.75,476.39
2016,8,7,9,30,816.0,103.0,3.1,32.0,679.0,684.31,510.01
2016,8,7,9,45,830.0,104.5,3.05,32.5,721.5,731.73,539.74
2016,8,7,10,0,844.0,106.0,3.0,33.0,764.0,777.86,568.04
2016,8,7,10,15,853.0,107.5,2.95,33.5,800.5,818.3,592.06
2016,8,7,10,30,862.0,109.0,2.9,34.0,837.0,856.59,614.32
2016,8,7,10,45,868.5,110.5,2.85,34.5,866.5,890.28,633.29
2016,8,7,11,0,875.0,112.0,2.8,35.0,896.0,921.28,650.33
2016,8,7,11,15,879.5,113.0,2.8,35.0,918.0,947.01,665.65
2016,8,7,11,30,884.0,114.0,2.8,35.0,940.0,969.64,679.05
2016,8,7,11,45,887.0,114.5,2.8,35.5,954.0,987.09,687.84
2016,8,7,12,0,890.0,115.0,2.8,36.0,968.0,1001.17,694.63
2016,8,7,12,15,891.0,115.0,2.8,36.0,974.5,1009.34,699.3
2016,8,7,12,30,892.0,115.0,2.8,36.0,981.0,1014.03,701.99
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.5,1013.2,700.41
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,1008.88,696.83
2016,8,7,13,15,888.0,114.5,2.95,37.0,966.0,999.58,691.78
2016,8,7,13,30,886.0,114.0,3.0,37.0,956.0,986.85,684.73
2016,8,7,13,45,881.5,113.5,3.05,37.0,937.5,968.31,674.15
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,946.57,661.62
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.0,920.28,645.9
2016,8,7,14,30,866.0,111.0,3.1,37.0,867.0,891.08,628.34
2016,8,7,14,45,846.5,116.0,3.1,37.0,831.5,853.08,605.06
2016,8,7,15,0,827.0,121.0,3.1,37.0,796.0,813.38,580.56
2016,8,7,15,15,816.0,118.5,3.1,36.5,757.0,771.53,555.57
2016,8,7,15,30,805.0,116.0,3.1,36.0,718.0,729.87,530.34
2016,8,7,15,45,790.0,113.0,3.1,36.0,673.5,681.1,498.83
2016,8,7,16,0,775.0,110.0,3.1,36.0,629.0,631.46,464.9
2016,8,7,16,15,755.5,106.5,3.1,35.5,580.0,577.93,427.89
2016,8,7,16,30,736.0,103.0,3.1,35.0,531.0,524.52,389.8
2016,8,7,16,45,709.0,99.0,3.1,35.0,478.5,466.74,346.57
2016,8,7,17,0,682.0,95.0,3.1,35.0,426.0,410.76,303.43
2016,8,7,17,15,646.5,89.5,2.9,34.5,372.0,351.67,257.19
2016,8,7,17,30,611.0,84.0,2.7,34.0,318.0,295.68,212.13
2016,8,7,17,45,558.0,77.0,2.5,33.5,264.0,236.58,164.32
2016,8,7,18,0,505.0,70.0,2.3,33.0,210.0,183.23,120.89
2016,8,7,18,15,429.5,60.0,2.1,32.0,160.0,129.24,79.04
2016,8,7,18,30,354.0,50.0,1.9,31.0,110.0,84.26,46.55
2016,8,7,18,45,238.0,36.0,1.75,30.5,69.5,42.15,20.53
2016,8,7,19,0,122.0,22.0,1.6,30.0,29.0,17.23,1.55
2016,8,7,19,15,61.0,11.0,1.75,30.0,14.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,6,15,63.5,21.0,2.5,24.5,28.0,17.65,0.0
2016,8,8,6,30,127.0,42.0,2.6,25.0,56.0,42.19,24.1
2016,8,8,6,45,233.0,57.5,2.75,25.5,101.5,76.12,46.2
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,123.57,80.22
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.5,171.68,118.41
2016,8,8,7,30,472.0,97.0,2.9,27.0,250.0,227.49,163.81
2016,8,8,7,45,539.0,100.0,2.95,27.5,306.0,283.37,209.55
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,345.25,259.57
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,401.43,304.46
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,460.21,349.9
2016,8,8,8,45,704.0,116.5,2.9,30.0,522.0,516.16,391.27
2016,8,8,9,0,736.0,118.0,2.9,31.0,575.0,573.91,432.48
2016,8,8,9,15,754.0,121.5,2.85,31.5,622.0,625.67,468.7
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,677.18,503.64
2016,8,8,9,45,787.5,127.0,2.8,32.5,712.0,724.74,533.92
2016,8,8,10,0,803.0,129.0,2.8,33.0,755.0,771.27,562.68
2016,8,8,10,15,813.5,131.0,2.8,33.5,791.5,812.34,587.35
2016,8,8,10,30,824.0,133.0,2.8,34.0,828.0,851.47,610.44
2016,8,8,10,45,832.0,134.5,2.8,34.5,857.5,882.12,627.79
2016,8,8,11,0,840.0,136.0,2.8,35.0,887.0,913.5,645.5
2016,8,8,11,15,845.0,137.0,2.8,35.0,909.5,938.88,660.62
2016,8,8,11,30,850.0,138.0,2.8,35.0,932.0,961.29,673.92
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.5,979.11,683.4
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,993.77,690.98
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.5,1002.17,695.82
2016,8,8,12,30,863.0,137.0,2.9,36.0,974.0,1007.2,698.73
2016,8,8,12,45,861.0,137.5,2.95,36.5,971.0,1005.83,696.8
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,1001.09,692.95
2016,8,8,13,15,856.5,137.5,3.0,37.0,958.0,991.51,687.3
2016,8,8,13,30,854.0,137.0,3.0,37.0,948.0,978.62,679.73
2016,8,8,13,45,847.0,138.0,3.0,37.0,928.5,959.64,668.48
2016,8,8,14,0,840.0,139.0,3.0,37.0,909.0,937.65,655.43
2016,8,8,14,15,833.5,137.0,2.95,37.0,883.0,910.26,638.67
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,880.12,620.19
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,847.87,600.65
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,809.92,577.3
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,767.67,552.1
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,723.84,525.48
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.5,674.98,493.91
2016,8,8,16,0,747.0,123.0,3.0,36.0,622.0,625.45,459.92
2016,8,8,16,15,726.0,119.0,3.0,35.5,572.5,571.72,422.83
2016,8,8,16,30,705.0,115.0,3.0,35.0,523.0,518.19,384.72
2016,8,8,16,45,676.5,110.5,3.0,35.0,470.5,460.94,341.99
2016,8,8,17,0,648.0,106.0,3.0,35.0,418.0,405.43,299.35
2016,8,8,17,15,610.0,99.5,2.8,34.5,364.5,346.17,253.2
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,290.35,208.56
2016,8,8,17,45,520.5,84.5,2.4,33.5,258.0,232.47,161.95
2016,8,8,18,0,469.0,76.0,2.2,33.0,205.0,180.23,119.64
2016,8,8,18,15,391.0,64.5,2.05,32.5,155.5,125.81,77.65
2016,8,8,18,30,313.0,53.0,1.9,32.0,106.0,81.52,45.83
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.5,41.08,20.52
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,16.45,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,10.32,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.88,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,40.47,21.03
2016,8,9,6,45,306.5,50.0,3.0,26.5,105.5,76.43,43.33
2016,8,9,7,0,417.0,62.0,3.2,27.0,152.0,126.35,78.9
2016,8,9,7,15,360.5,87.0,3.2,27.5,181.0,163.57,113.11
2016,8,9,7,30,304.0,112.0,3.2,28.0,210.0,194.05,141.48
2016,8,9,7,45,486.0,98.5,3.2,28.5,290.0,262.68,193.95
2016,8,9,8,0,668.0,85.0,3.2,29.0,370.0,351.94,263.42
2016,8,9,8,15,699.0,90.0,3.15,29.5,424.5,409.63,309.64
2016,8,9,8,30,730.0,95.0,3.1,30.0,479.0,470.02,356.44
2016,8,9,8,45,760.5,95.0,3.05,30.5,532.0,526.45,398.93
2016,8,9,9,0,791.0,95.0,3.0,31.0,585.0,584.36,441.09
2016,8,9,9,15,807.5,98.0,2.95,31.5,632.5,637.23,478.17
2016,8,9,9,30,824.0,101.0,2.9,32.0,680.0,688.21,511.97
2016,8,9,9,45,839.0,102.0,2.9,32.5,723.5,736.27,542.21
2016,8,9,10,0,854.0,103.0,2.9,33.0,767.0,783.1,571.09
2016,8,9,10,15,863.0,104.5,2.9,33.5,803.5,823.95,595.55
2016,8,9,10,30,872.0,106.0,2.9,34.0,840.0,862.61,618.28
2016,8,9,10,45,879.5,107.0,2.9,34.5,870.0,897.02,638.0
2016,8,9,11,0,887.0,108.0,2.9,35.0,900.0,928.74,655.82
2016,8,9,11,15,891.5,109.0,2.95,35.5,922.5,954.76,670.3
2016,8,9,11,30,896.0,110.0,3.0,36.0,945.0,977.63,682.8
2016,8,9,11,45,900.5,109.5,3.1,36.5,960.0,995.7,692.72
2016,8,9,12,0,905.0,109.0,3.2,37.0,975.0,1010.39,700.62
2016,8,9,12,15,906.0,109.0,3.3,37.0,981.0,1018.64,706.11
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,1023.33,709.55
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,1022.44,709.67
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,1017.98,707.72
2016,8,9,13,15,903.0,108.5,3.65,37.0,971.5,1008.46,702.4
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,995.43,695.01
2016,8,9,13,45,897.0,107.0,3.8,37.5,942.5,976.52,682.87
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,954.31,668.74
2016,8,9,14,15,887.5,105.0,3.9,37.5,898.0,927.52,653.94
2016,8,9,14,30,882.0,104.0,3.9,37.0,872.0,897.76,637.16
2016,8,9,14,45,602.5,237.5,3.95,37.0,753.0,769.76,552.85
2016,8,9,15,0,323.0,371.0,4.0,37.0,634.0,644.65,462.07
2016,8,9,15,15,584.5,234.0,4.0,37.0,680.5,707.16,512.87
2016,8,9,15,30,846.0,97.0,4.0,37.0,727.0,738.57,537.97
2016,8,9,15,45,832.0,94.5,4.0,37.0,682.0,689.5,505.65
2016,8,9,16,0,818.0,92.0,4.0,37.0,637.0,639.35,471.89
2016,8,9,16,15,800.0,89.5,3.95,36.5,587.0,586.62,434.99
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,532.78,396.18
2016,8,9,16,45,757.0,83.5,3.9,36.0,484.0,474.51,352.26
2016,8,9,17,0,732.0,80.0,3.9,36.0,431.0,417.45,307.95
2016,8,9,17,15,698.0,75.5,3.75,35.5,376.5,357.31,260.58
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,299.27,213.54
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,239.37,164.58
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,184.87,119.74
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,129.05,76.21
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,82.21,42.54
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,39.04,17.04
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.01,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
