Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,2.15,23.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,2.2,23.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,14.5,2.3,23.5,14.5,13.98,5.62
2016,8,20,7,0,0.0,22.0,2.4,24.0,22.0,21.22,11.75
2016,8,20,7,15,0.0,31.5,2.5,24.0,31.5,30.4,19.45
2016,8,20,7,30,0.0,41.0,2.6,24.0,41.0,39.59,27.05
2016,8,20,7,45,0.0,44.0,2.75,24.0,44.0,42.49,29.38
2016,8,20,8,0,0.0,47.0,2.9,24.0,47.0,45.4,31.65
2016,8,20,8,15,0.0,61.0,3.05,24.0,61.0,58.96,42.55
2016,8,20,8,30,0.0,75.0,3.2,24.0,75.0,72.53,53.33
2016,8,20,8,45,0.0,91.5,3.4,24.5,91.5,88.54,65.81
2016,8,20,9,0,0.0,108.0,3.6,25.0,108.0,104.59,78.17
2016,8,20,9,15,0.0,102.5,3.65,25.0,102.5,99.26,73.68
2016,8,20,9,30,0.0,97.0,3.7,25.0,97.0,93.93,69.26
2016,8,20,9,45,0.5,122.0,3.75,25.5,122.5,118.68,88.35
2016,8,20,10,0,1.0,147.0,3.8,26.0,148.0,143.55,107.27
2016,8,20,10,15,1.5,145.5,3.8,26.0,147.0,142.58,106.28
2016,8,20,10,30,2.0,144.0,3.8,26.0,146.0,141.64,105.39
2016,8,20,10,45,4.5,160.5,3.8,26.0,164.5,160.14,119.56
2016,8,20,11,0,7.0,177.0,3.8,26.0,183.0,178.81,133.77
2016,8,20,11,15,9.0,198.0,3.75,26.0,206.0,201.57,150.98
2016,8,20,11,30,11.0,219.0,3.7,26.0,229.0,224.42,168.16
2016,8,20,11,45,12.5,243.5,3.7,26.5,255.0,250.32,187.13
2016,8,20,12,0,14.0,268.0,3.7,27.0,281.0,276.27,205.96
2016,8,20,12,15,14.0,262.5,3.65,27.0,275.5,270.97,201.88
2016,8,20,12,30,14.0,257.0,3.6,27.0,270.0,265.59,197.86
2016,8,20,12,45,18.5,305.0,3.55,27.0,323.0,317.73,236.5
2016,8,20,13,0,23.0,353.0,3.5,27.0,376.0,369.96,274.59
2016,8,20,13,15,13.5,252.0,3.4,27.0,266.0,259.88,193.38
2016,8,20,13,30,4.0,151.0,3.3,27.0,156.0,150.9,111.33
2016,8,20,13,45,18.5,259.0,3.2,27.0,276.5,275.58,205.95
2016,8,20,14,0,33.0,367.0,3.1,27.0,397.0,398.04,295.73
2016,8,20,14,15,20.0,273.5,2.95,26.5,292.0,285.84,213.58
2016,8,20,14,30,7.0,180.0,2.8,26.0,187.0,181.45,135.55
2016,8,20,14,45,4.5,163.0,2.65,26.0,167.5,162.36,121.24
2016,8,20,15,0,2.0,146.0,2.5,26.0,148.0,143.46,106.83
2016,8,20,15,15,7.0,186.0,2.35,26.0,191.0,186.45,140.25
2016,8,20,15,30,12.0,226.0,2.2,26.0,234.0,229.15,173.04
2016,8,20,15,45,15.0,226.0,2.05,26.0,236.0,230.65,174.47
2016,8,20,16,0,18.0,226.0,1.9,26.0,238.0,231.83,175.79
2016,8,20,16,15,217.0,212.5,1.7,25.5,332.5,344.95,265.37
2016,8,20,16,30,416.0,199.0,1.5,25.0,427.0,431.2,330.42
2016,8,20,16,45,435.5,171.5,1.3,25.0,387.5,389.81,297.77
2016,8,20,17,0,455.0,144.0,1.1,25.0,348.0,345.54,262.64
2016,8,20,17,15,427.5,127.5,0.95,25.0,298.5,291.38,219.23
2016,8,20,17,30,400.0,111.0,0.8,25.0,249.0,239.89,177.08
2016,8,20,17,45,347.0,96.5,0.65,25.0,200.0,186.53,133.64
2016,8,20,18,0,294.0,82.0,0.5,25.0,151.0,139.31,95.38
2016,8,20,18,15,221.5,64.0,0.4,24.5,108.0,92.22,59.32
2016,8,20,18,30,149.0,46.0,0.3,24.0,65.0,54.54,32.18
2016,8,20,18,45,74.5,23.0,0.25,24.0,32.5,21.36,6.37
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.0,1.9,21.0,9.0,8.85,0.0
2016,8,21,6,30,0.0,18.0,1.9,21.0,18.0,17.37,6.82
2016,8,21,6,45,0.0,37.0,1.95,21.0,37.0,35.61,23.24
2016,8,21,7,0,0.0,56.0,2.0,21.0,56.0,53.87,38.85
2016,8,21,7,15,1.0,78.5,2.05,21.0,79.0,75.8,57.24
2016,8,21,7,30,2.0,101.0,2.1,21.0,102.0,97.98,75.53
2016,8,21,7,45,10.0,123.0,2.15,21.0,127.5,122.24,95.05
2016,8,21,8,0,18.0,145.0,2.2,21.0,153.0,147.5,115.17
2016,8,21,8,15,33.0,174.5,2.3,21.0,190.5,185.65,145.36
2016,8,21,8,30,48.0,204.0,2.4,21.0,228.0,224.56,175.81
2016,8,21,8,45,80.5,237.0,2.5,21.5,283.0,278.46,217.38
2016,8,21,9,0,113.0,270.0,2.6,22.0,338.0,335.77,260.87
2016,8,21,9,15,174.0,292.5,2.55,22.0,407.5,407.95,315.76
2016,8,21,9,30,235.0,315.0,2.5,22.0,477.0,482.52,371.36
2016,8,21,9,45,239.0,337.5,2.5,22.5,511.0,519.17,396.43
2016,8,21,10,0,243.0,360.0,2.5,23.0,545.0,555.51,421.02
2016,8,21,10,15,236.0,381.0,2.3,23.0,568.0,580.82,437.21
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,604.89,452.22
2016,8,21,10,45,184.0,420.0,1.95,23.5,576.0,590.75,438.61
2016,8,21,11,0,139.0,438.0,1.8,24.0,561.0,573.38,423.01
2016,8,21,11,15,111.0,440.5,1.6,24.0,540.0,547.23,402.75
2016,8,21,11,30,83.0,443.0,1.4,24.0,519.0,525.3,385.39
2016,8,21,11,45,145.0,460.5,1.25,24.5,596.0,612.13,445.18
2016,8,21,12,0,207.0,478.0,1.1,25.0,673.0,693.57,498.22
2016,8,21,12,15,118.0,429.5,1.05,25.0,541.0,556.75,403.08
2016,8,21,12,30,29.0,381.0,1.0,25.0,409.0,411.5,300.42
2016,8,21,12,45,30.0,382.5,0.95,25.0,411.5,414.01,303.03
2016,8,21,13,0,31.0,384.0,0.9,25.0,414.0,416.32,304.51
2016,8,21,13,15,34.0,387.5,1.0,25.0,420.0,422.44,309.44
2016,8,21,13,30,37.0,391.0,1.1,25.0,426.0,428.31,314.21
2016,8,21,13,45,32.0,368.5,1.2,25.0,398.0,399.68,294.42
2016,8,21,14,0,27.0,346.0,1.3,25.0,370.0,371.16,274.68
2016,8,21,14,15,19.5,295.5,1.35,25.0,313.0,307.24,228.79
2016,8,21,14,30,12.0,245.0,1.4,25.0,256.0,249.93,186.95
2016,8,21,14,45,11.5,237.5,1.5,25.0,247.5,241.65,181.37
2016,8,21,15,0,11.0,230.0,1.6,25.0,239.0,233.37,175.58
2016,8,21,15,15,12.0,231.0,1.65,25.0,240.5,234.66,177.01
2016,8,21,15,30,13.0,232.0,1.7,25.0,242.0,235.83,178.36
2016,8,21,15,45,6.5,181.0,1.8,25.0,186.0,180.51,136.5
2016,8,21,16,0,0.0,130.0,1.9,25.0,130.0,126.06,94.59
2016,8,21,16,15,3.5,151.5,1.85,24.5,153.5,149.12,113.37
2016,8,21,16,30,7.0,173.0,1.8,24.0,177.0,171.84,131.78
2016,8,21,16,45,3.5,153.5,1.8,24.0,155.5,150.61,115.46
2016,8,21,17,0,0.0,134.0,1.8,24.0,134.0,129.81,99.42
2016,8,21,17,15,0.0,115.0,1.7,23.5,115.0,111.26,85.13
2016,8,21,17,30,0.0,96.0,1.6,23.0,96.0,92.76,70.59
2016,8,21,17,45,0.0,77.5,1.55,23.0,77.5,74.81,56.04
2016,8,21,18,0,0.0,59.0,1.5,23.0,59.0,56.92,41.26
2016,8,21,18,15,0.0,42.0,1.45,22.5,42.0,40.54,27.55
2016,8,21,18,30,0.0,25.0,1.4,22.0,25.0,24.13,13.64
2016,8,21,18,45,0.0,12.5,1.35,22.0,12.5,12.06,0.83
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.9,22.0,0.5,0.49,0.0
2016,8,22,6,30,0.0,1.0,2.1,22.0,1.0,0.96,0.0
2016,8,22,6,45,0.0,2.5,2.3,22.5,2.5,2.41,0.0
2016,8,22,7,0,0.0,4.0,2.5,23.0,4.0,3.85,0.0
2016,8,22,7,15,0.0,5.5,2.6,23.5,5.5,5.3,0.0
2016,8,22,7,30,0.0,7.0,2.7,24.0,7.0,6.75,0.0
2016,8,22,7,45,0.0,59.5,2.8,24.5,59.5,57.5,41.61
2016,8,22,8,0,0.0,112.0,2.9,25.0,112.0,108.39,82.44
2016,8,22,8,15,52.0,164.5,2.95,25.0,191.0,184.49,142.5
2016,8,22,8,30,104.0,217.0,3.0,25.0,270.0,265.97,205.85
2016,8,22,8,45,62.0,217.0,3.1,25.5,249.5,248.31,191.01
2016,8,22,9,0,20.0,217.0,3.2,26.0,229.0,223.57,170.56
2016,8,22,9,15,67.5,267.5,3.25,26.0,313.0,309.17,236.28
2016,8,22,9,30,115.0,318.0,3.3,26.0,397.0,400.88,304.9
2016,8,22,9,45,108.0,338.0,3.35,26.5,416.0,417.32,315.33
2016,8,22,10,0,101.0,358.0,3.4,27.0,435.0,436.76,328.04
2016,8,22,10,15,232.0,362.5,3.45,27.0,550.5,558.98,419.26
2016,8,22,10,30,363.0,367.0,3.5,27.0,666.0,690.38,513.87
2016,8,22,10,45,268.0,403.0,3.55,27.0,628.5,654.25,484.68
2016,8,22,11,0,173.0,439.0,3.6,27.0,591.0,605.98,447.65
2016,8,22,11,15,119.5,434.0,3.65,27.0,540.0,555.03,410.14
2016,8,22,11,30,66.0,429.0,3.7,27.0,489.0,494.76,365.57
2016,8,22,11,45,90.5,450.5,3.75,27.5,534.5,542.12,399.26
2016,8,22,12,0,115.0,472.0,3.8,28.0,580.0,596.61,436.95
2016,8,22,12,15,87.0,457.0,3.8,28.0,539.0,547.41,401.36
2016,8,22,12,30,59.0,442.0,3.8,28.0,498.0,504.31,370.17
2016,8,22,12,45,464.5,283.5,3.8,28.0,722.0,766.85,568.26
2016,8,22,13,0,870.0,125.0,3.8,28.0,946.0,997.65,725.1
2016,8,22,13,15,579.0,288.0,3.8,28.0,832.0,878.77,642.84
2016,8,22,13,30,288.0,451.0,3.8,28.0,718.0,747.46,544.93
2016,8,22,13,45,571.0,288.0,3.8,28.5,801.5,852.85,626.31
2016,8,22,14,0,854.0,125.0,3.8,29.0,885.0,931.75,680.2
2016,8,22,14,15,456.0,253.5,3.8,29.0,658.0,684.4,508.63
2016,8,22,14,30,58.0,382.0,3.8,29.0,431.0,433.4,319.79
2016,8,22,14,45,163.0,375.0,3.8,29.0,505.0,518.86,385.79
2016,8,22,15,0,268.0,368.0,3.8,29.0,579.0,595.99,443.32
2016,8,22,15,15,530.0,242.0,3.75,28.5,630.0,665.84,501.03
2016,8,22,15,30,792.0,116.0,3.7,28.0,681.0,708.91,537.42
2016,8,22,15,45,769.0,115.5,3.65,28.0,633.5,656.77,500.73
2016,8,22,16,0,746.0,115.0,3.6,28.0,586.0,604.55,462.55
2016,8,22,16,15,723.0,111.0,3.4,28.0,536.0,549.14,420.89
2016,8,22,16,30,700.0,107.0,3.2,28.0,486.0,494.08,378.55
2016,8,22,16,45,666.0,103.0,3.05,28.0,432.0,434.55,331.93
2016,8,22,17,0,632.0,99.0,2.9,28.0,378.0,377.47,286.03
2016,8,22,17,15,588.5,92.0,2.7,27.5,323.5,316.59,236.74
2016,8,22,17,30,545.0,85.0,2.5,27.0,269.0,259.94,189.74
2016,8,22,17,45,479.5,76.5,2.4,26.5,216.0,200.71,140.89
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,148.08,97.8
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,95.3,57.62
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,54.22,29.2
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,18.01,1.89
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,52.5,15.0,3.4,23.0,19.5,14.74,0.0
2016,8,23,6,30,105.0,30.0,3.5,23.0,39.0,30.09,13.16
2016,8,23,6,45,211.0,47.5,3.6,23.5,82.0,64.34,37.61
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,112.02,72.04
2016,8,23,7,15,392.5,76.5,3.9,24.0,176.5,160.3,110.68
2016,8,23,7,30,468.0,88.0,4.1,24.0,228.0,217.5,158.11
2016,8,23,7,45,281.5,126.5,4.3,24.5,216.0,220.25,167.45
2016,8,23,8,0,95.0,165.0,4.5,25.0,204.0,198.7,153.66
2016,8,23,8,15,175.5,187.0,4.6,25.0,271.0,264.55,205.63
2016,8,23,8,30,256.0,209.0,4.7,25.0,338.0,340.1,264.87
2016,8,23,8,45,502.0,159.5,4.8,25.5,448.0,446.42,348.64
2016,8,23,9,0,748.0,110.0,4.9,26.0,558.0,575.34,448.38
2016,8,23,9,15,767.0,113.5,4.9,26.5,606.0,628.69,487.36
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,681.8,525.34
2016,8,23,9,45,809.5,115.0,4.9,27.5,699.5,732.05,558.75
2016,8,23,10,0,833.0,113.0,4.9,28.0,745.0,779.18,589.41
2016,8,23,10,15,843.5,115.0,4.9,28.0,782.0,821.06,617.23
2016,8,23,10,30,854.0,117.0,4.9,28.0,819.0,860.85,643.4
2016,8,23,10,45,865.5,116.0,4.95,28.5,850.5,896.13,665.28
2016,8,23,11,0,877.0,115.0,5.0,29.0,882.0,928.91,685.34
2016,8,23,11,15,882.0,116.0,4.95,29.0,904.5,954.9,701.49
2016,8,23,11,30,887.0,117.0,4.9,29.0,927.0,977.72,715.54
2016,8,23,11,45,888.5,119.5,4.9,29.0,940.5,995.34,726.57
2016,8,23,12,0,890.0,122.0,4.9,29.0,954.0,1009.48,735.41
2016,8,23,12,15,891.0,122.0,4.9,29.0,960.0,1017.02,740.04
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,1020.99,742.48
2016,8,23,12,45,892.0,122.0,4.9,29.5,963.5,1020.35,740.53
2016,8,23,13,0,892.0,122.0,4.9,30.0,961.0,1016.12,736.39
2016,8,23,13,15,889.5,121.5,4.85,30.0,949.5,1005.31,729.23
2016,8,23,13,30,887.0,121.0,4.8,30.0,938.0,991.01,719.93
2016,8,23,13,45,882.0,120.0,4.75,30.0,918.0,970.37,706.58
2016,8,23,14,0,877.0,119.0,4.7,30.0,898.0,946.48,691.19
2016,8,23,14,15,870.5,117.5,4.65,30.0,871.0,917.6,672.54
2016,8,23,14,30,864.0,116.0,4.6,30.0,844.0,885.82,652.06
2016,8,23,14,45,843.5,121.0,4.55,30.0,806.5,846.05,626.12
2016,8,23,15,0,823.0,126.0,4.5,30.0,769.0,807.74,601.09
2016,8,23,15,15,810.0,123.0,4.4,29.5,728.0,762.45,572.02
2016,8,23,15,30,797.0,120.0,4.3,29.0,687.0,715.63,541.53
2016,8,23,15,45,776.5,118.5,4.25,29.0,639.5,663.9,505.5
2016,8,23,16,0,756.0,117.0,4.2,29.0,592.0,611.85,467.44
2016,8,23,16,15,733.0,112.5,3.95,28.5,541.0,555.43,425.81
2016,8,23,16,30,710.0,108.0,3.7,28.0,490.0,499.29,383.28
2016,8,23,16,45,677.5,103.5,3.5,28.0,436.0,439.43,336.15
2016,8,23,17,0,645.0,99.0,3.3,28.0,382.0,381.85,289.61
2016,8,23,17,15,601.0,92.0,3.05,27.5,326.5,320.06,239.39
2016,8,23,17,30,557.0,85.0,2.8,27.0,271.0,262.55,191.51
2016,8,23,17,45,493.5,76.0,2.55,26.5,217.5,202.72,141.9
2016,8,23,18,0,430.0,67.0,2.3,26.0,164.0,150.18,98.69
2016,8,23,18,15,330.0,54.0,2.3,25.5,115.5,95.65,57.32
2016,8,23,18,30,230.0,41.0,2.3,25.0,67.0,54.22,28.9
2016,8,23,18,45,115.0,20.5,2.35,25.0,33.5,17.68,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,12.78,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,29.65,10.69
2016,8,24,6,45,340.0,37.5,2.95,22.5,89.5,67.36,35.15
2016,8,24,7,0,465.0,49.0,3.3,23.0,136.0,120.15,72.67
2016,8,24,7,15,536.0,56.5,3.45,23.5,190.0,172.58,115.51
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,233.31,166.79
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,292.27,217.4
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,357.38,272.17
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,416.99,322.13
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,478.72,372.28
2016,8,24,8,45,805.0,79.5,3.9,25.5,524.0,537.08,417.7
2016,8,24,9,0,831.0,81.0,3.9,26.0,578.0,595.38,461.61
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.5,649.04,500.68
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,701.91,536.39
2016,8,24,9,45,874.5,88.0,3.95,27.5,718.5,750.94,568.45
2016,8,24,10,0,887.0,90.0,4.0,28.0,762.0,798.35,598.92
2016,8,24,10,15,895.5,91.5,3.95,28.0,798.5,840.04,625.85
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,879.33,650.91
2016,8,24,10,45,910.0,94.0,3.9,28.5,865.0,913.23,671.09
2016,8,24,11,0,916.0,95.0,3.9,29.0,895.0,944.17,689.16
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.5,970.09,705.25
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,992.65,719.17
2016,8,24,11,45,918.0,103.5,3.9,29.5,949.5,1007.63,726.79
2016,8,24,12,0,912.0,110.0,3.9,30.0,961.0,1018.79,732.05
2016,8,24,12,15,912.5,110.0,3.9,30.0,966.0,1025.94,736.33
2016,8,24,12,30,913.0,110.0,3.9,30.0,971.0,1029.41,738.41
2016,8,24,12,45,910.0,111.0,3.9,30.0,967.5,1026.72,736.68
2016,8,24,13,0,907.0,112.0,3.9,30.0,964.0,1020.37,732.77
2016,8,24,13,15,904.5,111.5,3.85,30.0,952.0,1009.35,725.68
2016,8,24,13,30,902.0,111.0,3.8,30.0,940.0,994.77,716.43
2016,8,24,13,45,894.0,112.0,3.8,30.0,919.0,972.98,702.94
2016,8,24,14,0,886.0,113.0,3.8,30.0,898.0,948.01,687.46
2016,8,24,14,15,879.0,112.0,3.75,30.0,870.0,918.88,668.98
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,886.85,648.58
2016,8,24,14,45,848.5,117.0,3.65,30.0,804.0,845.26,621.73
2016,8,24,15,0,825.0,123.0,3.6,30.0,766.0,805.27,595.84
2016,8,24,15,15,812.5,120.5,3.55,29.5,724.5,760.74,567.76
2016,8,24,15,30,800.0,118.0,3.5,29.0,683.0,714.64,538.22
2016,8,24,15,45,403.0,152.0,3.45,29.0,436.5,437.68,335.12
2016,8,24,16,0,6.0,186.0,3.4,29.0,190.0,184.81,138.22
2016,8,24,16,15,362.0,145.0,3.2,28.5,338.5,365.4,282.3
2016,8,24,16,30,718.0,104.0,3.0,28.0,487.0,498.23,382.1
2016,8,24,16,45,685.0,99.5,2.85,28.0,432.5,437.71,333.79
2016,8,24,17,0,652.0,95.0,2.7,28.0,378.0,379.52,286.98
2016,8,24,17,15,608.5,88.0,2.45,27.5,323.0,317.57,236.69
2016,8,24,17,30,565.0,81.0,2.2,27.0,268.0,259.85,188.67
2016,8,24,17,45,497.5,72.5,2.0,26.5,214.0,199.14,138.56
2016,8,24,18,0,430.0,64.0,1.8,26.0,160.0,146.21,95.28
2016,8,24,18,15,333.0,51.0,1.75,25.5,112.0,92.36,54.48
2016,8,24,18,30,236.0,38.0,1.7,25.0,64.0,51.24,26.35
2016,8,24,18,45,118.0,19.0,1.7,25.0,32.0,16.05,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,13.0,1.45,22.0,20.5,12.78,0.0
2016,8,25,6,30,197.0,26.0,1.6,22.0,41.0,28.6,9.92
2016,8,25,6,45,305.5,40.0,1.8,22.5,86.0,66.64,35.87
2016,8,25,7,0,414.0,54.0,2.0,23.0,131.0,117.21,72.3
2016,8,25,7,15,486.5,63.0,2.05,23.0,184.0,168.36,113.85
2016,8,25,7,30,559.0,72.0,2.1,23.0,237.0,228.07,163.97
2016,8,25,7,45,608.0,78.5,2.15,23.5,293.0,285.6,212.91
2016,8,25,8,0,657.0,85.0,2.2,24.0,349.0,348.17,264.93
2016,8,25,8,15,690.0,90.5,2.2,24.0,404.0,407.19,313.55
2016,8,25,8,30,723.0,96.0,2.2,24.0,459.0,468.7,362.62
2016,8,25,8,45,751.5,98.0,2.2,24.5,512.0,526.27,406.59
2016,8,25,9,0,780.0,100.0,2.2,25.0,565.0,584.98,449.92
2016,8,25,9,15,797.5,103.5,2.15,25.0,613.0,638.87,489.0
2016,8,25,9,30,815.0,107.0,2.1,25.0,661.0,692.3,526.08
2016,8,25,9,45,833.0,106.5,2.05,25.5,705.0,738.95,555.3
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,786.48,584.55
2016,8,25,10,15,860.5,108.0,1.95,26.5,786.0,828.17,609.28
2016,8,25,10,30,870.0,110.0,1.9,27.0,823.0,867.63,632.13
2016,8,25,10,45,879.0,109.5,1.9,27.5,853.0,901.61,651.59
2016,8,25,11,0,888.0,109.0,1.9,28.0,883.0,932.89,669.16
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.5,958.59,683.86
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,981.04,696.49
2016,8,25,11,45,901.0,110.5,1.75,28.0,940.0,998.09,705.77
2016,8,25,12,0,905.0,110.0,1.7,28.0,954.0,1011.67,712.97
2016,8,25,12,15,905.5,110.5,1.65,28.0,959.0,1019.22,716.54
2016,8,25,12,30,906.0,111.0,1.6,28.0,964.0,1023.12,718.03
2016,8,25,12,45,905.5,110.5,1.6,28.5,960.5,1021.32,715.48
2016,8,25,13,0,905.0,110.0,1.6,29.0,957.0,1015.85,710.89
2016,8,25,13,15,581.5,282.5,1.6,29.0,824.5,875.33,621.44
2016,8,25,13,30,258.0,455.0,1.6,29.0,692.0,722.77,513.55
2016,8,25,13,45,574.0,281.0,1.65,29.0,792.5,848.02,607.97
2016,8,25,14,0,890.0,107.0,1.7,29.0,893.0,944.77,671.89
2016,8,25,14,15,883.5,105.5,1.7,29.0,865.0,915.4,653.04
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,883.09,633.62
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,755.09,550.14
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,628.8,459.38
2016,8,25,15,15,293.0,335.5,1.8,28.5,553.5,570.63,420.93
2016,8,25,15,30,251.0,324.0,1.8,28.0,500.0,514.92,382.84
2016,8,25,15,45,138.5,279.5,1.85,28.0,375.5,376.38,282.57
2016,8,25,16,0,26.0,235.0,1.9,28.0,251.0,245.96,184.91
2016,8,25,16,15,159.0,226.0,1.8,27.5,311.5,319.96,243.94
2016,8,25,16,30,292.0,217.0,1.7,27.0,372.0,376.32,287.09
2016,8,25,16,45,470.0,154.5,1.65,27.0,372.0,385.89,293.9
2016,8,25,17,0,648.0,92.0,1.6,27.0,372.0,373.43,281.73
2016,8,25,17,15,604.0,85.5,1.5,26.5,317.0,312.08,232.07
2016,8,25,17,30,560.0,79.0,1.4,26.0,262.0,255.03,184.85
2016,8,25,17,45,493.5,70.5,1.3,26.0,208.5,195.0,135.12
2016,8,25,18,0,427.0,62.0,1.2,26.0,155.0,142.64,92.24
2016,8,25,18,15,330.0,49.0,1.2,25.5,108.0,89.24,52.02
2016,8,25,18,30,233.0,36.0,1.2,25.0,61.0,48.56,24.33
2016,8,25,18,45,116.5,18.0,1.2,24.5,30.5,14.83,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,13.5,0.6,22.5,18.0,13.27,0.0
2016,8,26,6,30,122.0,27.0,0.6,23.0,36.0,27.12,9.68
2016,8,26,6,45,231.0,43.0,0.6,23.5,78.5,62.02,34.88
2016,8,26,7,0,340.0,59.0,0.6,24.0,121.0,109.89,69.02
2016,8,26,7,15,413.5,70.0,0.6,24.0,172.5,158.61,107.68
2016,8,26,7,30,487.0,81.0,0.6,24.0,224.0,217.17,155.45
2016,8,26,7,45,541.0,88.5,0.65,24.5,279.0,273.17,201.57
2016,8,26,8,0,595.0,96.0,0.7,25.0,334.0,334.89,251.26
2016,8,26,8,15,630.5,102.5,0.6,25.0,388.0,392.6,296.69
2016,8,26,8,30,666.0,109.0,0.5,25.0,442.0,453.2,342.48
2016,8,26,8,45,474.0,181.5,0.45,25.5,432.0,453.35,340.89
2016,8,26,9,0,282.0,254.0,0.4,26.0,422.0,430.58,321.38
2016,8,26,9,15,524.5,188.0,0.35,26.0,532.5,543.11,404.32
2016,8,26,9,30,767.0,122.0,0.3,26.0,643.0,673.97,495.41
2016,8,26,9,45,516.0,236.5,0.3,26.5,597.0,635.15,461.25
2016,8,26,10,0,265.0,351.0,0.3,27.0,551.0,569.88,410.38
2016,8,26,10,15,344.0,342.5,0.4,27.0,615.5,637.53,458.66
2016,8,26,10,30,423.0,334.0,0.5,27.0,680.0,714.53,510.68
2016,8,26,10,45,406.0,356.0,0.65,27.5,698.0,735.57,523.12
2016,8,26,11,0,389.0,378.0,0.8,28.0,716.0,749.16,531.45
2016,8,26,11,15,380.0,393.0,0.9,28.0,730.5,765.81,542.37
2016,8,26,11,30,371.0,408.0,1.0,28.0,745.0,780.56,552.04
2016,8,26,11,45,613.0,273.0,1.15,28.0,839.0,892.32,632.49
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,990.66,695.48
2016,8,26,12,15,665.5,271.5,1.4,28.0,893.0,955.1,673.24
2016,8,26,12,30,476.0,405.0,1.5,28.0,853.0,903.11,635.34
2016,8,26,12,45,665.0,272.5,1.65,28.5,895.0,957.15,677.5
2016,8,26,13,0,854.0,140.0,1.8,29.0,937.0,995.39,701.78
2016,8,26,13,15,851.0,139.0,1.85,29.0,926.0,983.7,694.99
2016,8,26,13,30,848.0,138.0,1.9,29.0,915.0,968.67,686.72
2016,8,26,13,45,586.0,276.5,2.0,29.0,808.0,854.65,613.59
2016,8,26,14,0,324.0,415.0,2.1,29.0,701.0,731.98,526.63
2016,8,26,14,15,303.5,406.0,2.15,28.5,667.0,695.26,504.45
2016,8,26,14,30,283.0,397.0,2.2,28.0,633.0,658.46,481.14
2016,8,26,14,45,547.5,261.0,2.25,28.0,692.5,739.1,545.31
2016,8,26,15,0,812.0,125.0,2.3,28.0,752.0,794.67,587.08
2016,8,26,15,15,686.5,174.5,2.3,28.0,684.5,717.95,534.96
2016,8,26,15,30,561.0,224.0,2.3,28.0,617.0,644.55,482.04
2016,8,26,15,45,427.0,245.0,2.35,28.0,532.5,547.36,411.99
2016,8,26,16,0,293.0,266.0,2.4,28.0,448.0,457.68,345.91
2016,8,26,16,15,201.0,247.5,2.35,27.5,367.5,366.05,278.56
2016,8,26,16,30,109.0,229.0,2.3,27.0,287.0,284.32,217.17
2016,8,26,16,45,164.5,201.0,2.25,27.0,277.5,279.18,213.94
2016,8,26,17,0,220.0,173.0,2.2,27.0,268.0,267.03,204.05
2016,8,26,17,15,206.5,149.5,2.05,26.5,228.0,225.04,170.91
2016,8,26,17,30,193.0,126.0,1.9,26.0,188.0,184.46,138.26
2016,8,26,17,45,169.5,102.5,1.75,25.5,149.5,142.94,104.57
2016,8,26,18,0,146.0,79.0,1.6,25.0,111.0,104.28,73.08
2016,8,26,18,15,107.5,57.0,1.6,24.5,76.5,68.09,44.61
2016,8,26,18,30,69.0,35.0,1.6,24.0,42.0,37.35,20.88
2016,8,26,18,45,34.5,17.5,1.6,24.0,21.0,15.74,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.35,22.0,17.5,12.29,0.0
2016,8,27,6,30,137.0,25.0,0.4,22.0,35.0,25.75,8.15
2016,8,27,6,45,241.5,41.0,0.5,22.5,77.5,61.13,33.88
2016,8,27,7,0,346.0,57.0,0.6,23.0,120.0,108.92,68.25
2016,8,27,7,15,419.0,68.5,0.6,23.0,171.5,158.36,107.7
2016,8,27,7,30,492.0,80.0,0.6,23.0,223.0,217.63,156.28
2016,8,27,7,45,541.0,88.0,0.65,23.5,277.0,272.75,202.05
2016,8,27,8,0,590.0,96.0,0.7,24.0,331.0,333.02,250.92
2016,8,27,8,15,625.5,102.5,0.6,24.5,385.0,390.47,295.77
2016,8,27,8,30,661.0,109.0,0.5,25.0,439.0,450.81,340.82
2016,8,27,8,45,690.0,113.0,0.4,25.5,491.0,507.49,381.26
2016,8,27,9,0,719.0,117.0,0.3,26.0,543.0,565.63,420.9
2016,8,27,9,15,738.5,121.0,0.35,26.0,590.5,618.12,457.58
2016,8,27,9,30,758.0,125.0,0.4,26.0,638.0,670.82,493.53
2016,8,27,9,45,525.5,234.5,0.5,26.5,601.5,640.48,467.58
2016,8,27,10,0,293.0,344.0,0.6,27.0,565.0,585.21,424.56
2016,8,27,10,15,242.5,372.5,0.7,27.0,561.5,579.1,420.05
2016,8,27,10,30,192.0,401.0,0.8,27.0,558.0,573.59,415.1
2016,8,27,10,45,232.0,411.0,0.95,27.5,607.5,626.03,451.29
2016,8,27,11,0,272.0,421.0,1.1,28.0,657.0,686.01,491.31
2016,8,27,11,15,241.0,439.0,1.15,28.0,652.0,676.04,483.22
2016,8,27,11,30,210.0,457.0,1.2,28.0,647.0,669.94,478.25
2016,8,27,11,45,529.0,298.5,1.3,28.0,787.0,835.08,597.34
2016,8,27,12,0,848.0,140.0,1.4,28.0,927.0,985.56,694.64
2016,8,27,12,15,523.5,309.5,1.45,28.0,797.0,851.39,605.35
2016,8,27,12,30,199.0,479.0,1.5,28.0,667.0,690.58,491.45
2016,8,27,12,45,127.0,454.0,1.6,28.5,574.0,592.68,425.4
2016,8,27,13,0,55.0,429.0,1.7,29.0,481.0,487.37,351.69
2016,8,27,13,15,446.5,285.5,1.75,29.0,693.5,744.01,540.43
2016,8,27,13,30,838.0,142.0,1.8,29.0,906.0,962.39,684.28
2016,8,27,13,45,830.5,142.5,1.85,29.0,885.5,941.41,669.82
2016,8,27,14,0,823.0,143.0,1.9,29.0,865.0,922.29,659.11
2016,8,27,14,15,815.5,141.0,1.9,28.5,837.5,892.65,642.39
2016,8,27,14,30,808.0,139.0,1.9,28.0,810.0,860.36,623.9
2016,8,27,14,45,553.0,246.5,1.95,28.0,697.0,728.37,534.97
2016,8,27,15,0,298.0,354.0,2.0,28.0,584.0,605.47,445.65
2016,8,27,15,15,525.5,243.0,2.0,28.0,620.5,660.34,491.24
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,691.09,517.74
2016,8,27,15,45,731.0,129.5,2.0,28.0,610.5,639.73,481.46
2016,8,27,16,0,709.0,127.0,2.0,28.0,564.0,587.49,444.29
2016,8,27,16,15,684.5,122.0,1.9,27.5,513.5,531.51,403.89
2016,8,27,16,30,660.0,117.0,1.8,27.0,463.0,476.42,362.95
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.5,417.19,317.18
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,360.37,271.98
2016,8,27,17,15,549.0,96.0,1.55,26.5,302.0,299.86,223.27
2016,8,27,17,30,503.0,88.0,1.4,26.0,248.0,243.99,177.2
2016,8,27,17,45,439.0,76.5,1.3,26.0,196.0,184.16,127.96
2016,8,27,18,0,375.0,65.0,1.2,26.0,144.0,133.03,86.36
2016,8,27,18,15,280.5,50.0,1.2,25.5,98.5,82.49,48.59
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,43.56,21.72
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,12.29,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,25.23,7.47
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,60.18,33.87
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,106.89,67.84
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,155.65,107.05
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,213.03,154.71
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,269.27,202.02
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,329.86,252.09
2016,8,28,8,15,605.0,108.0,2.6,24.5,380.5,386.89,298.52
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,446.91,345.92
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,503.46,389.44
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,561.76,433.02
2016,8,28,9,15,724.0,126.5,2.95,26.0,586.0,614.9,472.34
2016,8,28,9,30,744.0,131.0,3.0,26.0,634.0,667.18,510.19
2016,8,28,9,45,765.0,131.0,3.1,26.5,677.5,715.85,543.1
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,763.89,574.39
2016,8,28,10,15,470.5,266.0,3.25,27.0,624.0,670.16,502.75
2016,8,28,10,30,155.0,401.0,3.3,27.0,527.0,541.95,402.7
2016,8,28,10,45,493.5,267.5,3.35,27.5,690.5,724.37,540.93
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,906.89,665.96
2016,8,28,11,15,837.0,135.5,3.4,28.0,875.5,932.15,680.54
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,954.38,694.35
2016,8,28,11,45,838.5,142.5,3.45,28.0,909.0,969.21,703.73
2016,8,28,12,0,835.0,148.0,3.5,28.0,921.0,980.59,711.02
2016,8,28,12,15,836.0,148.0,3.5,28.0,926.0,987.43,715.16
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,990.9,717.27
2016,8,28,12,45,577.5,300.5,3.55,28.0,840.0,897.78,653.84
2016,8,28,13,0,318.0,453.0,3.6,28.0,749.0,787.29,571.61
2016,8,28,13,15,575.5,298.0,3.6,28.0,825.5,884.3,646.96
2016,8,28,13,30,833.0,143.0,3.6,28.0,902.0,957.9,698.1
2016,8,28,13,45,830.0,140.5,3.6,28.0,882.5,938.17,685.08
2016,8,28,14,0,827.0,138.0,3.6,28.0,863.0,915.3,670.76
2016,8,28,14,15,820.0,136.5,3.6,28.0,835.0,891.16,655.63
2016,8,28,14,30,813.0,135.0,3.6,28.0,807.0,859.63,635.53
2016,8,28,14,45,788.5,140.5,3.65,28.0,769.5,818.04,608.77
2016,8,28,15,0,764.0,146.0,3.7,28.0,732.0,775.27,580.98
2016,8,28,15,15,393.5,202.0,3.7,27.5,503.5,516.23,393.87
2016,8,28,15,30,23.0,258.0,3.7,27.0,275.0,269.08,203.01
2016,8,28,15,45,50.0,263.0,3.7,27.0,295.5,295.12,224.46
2016,8,28,16,0,77.0,268.0,3.7,27.0,316.0,314.72,240.23
2016,8,28,16,15,365.5,193.0,3.55,27.0,387.0,413.57,319.4
2016,8,28,16,30,654.0,118.0,3.4,27.0,458.0,472.93,364.75
2016,8,28,16,45,624.5,110.0,3.25,27.0,405.0,413.93,317.65
2016,8,28,17,0,595.0,102.0,3.1,27.0,352.0,357.05,271.5
2016,8,28,17,15,549.5,94.0,2.8,26.5,298.0,296.79,222.19
2016,8,28,17,30,504.0,86.0,2.5,26.0,244.0,241.12,175.66
2016,8,28,17,45,440.5,74.5,2.2,25.5,192.5,181.48,126.3
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,130.5,84.65
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,79.9,46.71
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,41.13,19.8
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,11.8,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,24.16,6.28
2016,8,29,6,45,223.5,40.0,3.5,22.0,73.5,58.6,32.51
2016,8,29,7,0,331.0,56.0,3.7,22.0,115.0,105.72,66.72
2016,8,29,7,15,165.5,75.5,3.85,22.5,105.0,110.02,78.72
2016,8,29,7,30,0.0,95.0,4.0,23.0,95.0,91.84,70.01
2016,8,29,7,45,0.0,91.0,4.15,23.5,91.0,88.05,66.74
2016,8,29,8,0,0.0,87.0,4.3,24.0,87.0,84.18,63.27
2016,8,29,8,15,7.0,130.0,4.35,24.0,133.5,129.27,99.37
2016,8,29,8,30,14.0,173.0,4.4,24.0,180.0,175.41,135.72
2016,8,29,8,45,50.5,216.0,4.5,24.5,245.0,241.68,187.37
2016,8,29,9,0,87.0,259.0,4.6,25.0,310.0,310.06,239.75
2016,8,29,9,15,51.5,245.0,4.6,25.5,276.0,276.91,212.65
2016,8,29,9,30,16.0,231.0,4.6,26.0,242.0,236.92,180.33
2016,8,29,9,45,20.0,256.5,4.6,26.5,271.0,265.94,201.77
2016,8,29,10,0,24.0,282.0,4.6,27.0,300.0,295.3,223.1
2016,8,29,10,15,160.5,331.5,4.6,27.0,461.0,469.73,356.02
2016,8,29,10,30,297.0,381.0,4.6,27.0,622.0,649.78,487.39
2016,8,29,10,45,276.5,401.5,4.65,27.0,633.0,662.44,494.33
2016,8,29,11,0,256.0,422.0,4.7,27.0,644.0,672.92,500.49
2016,8,29,11,15,228.5,439.0,4.7,27.0,640.5,664.74,493.37
2016,8,29,11,30,201.0,456.0,4.7,27.0,637.0,660.75,489.18
2016,8,29,11,45,213.5,461.5,4.7,27.5,657.0,682.11,503.17
2016,8,29,12,0,226.0,467.0,4.7,28.0,677.0,702.85,516.55
2016,8,29,12,15,559.0,287.0,4.65,28.0,808.0,864.66,639.08
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,1003.35,732.94
2016,8,29,12,45,621.5,269.5,4.6,28.0,848.5,910.22,669.14
2016,8,29,13,0,351.0,432.0,4.6,28.0,758.0,798.31,584.35
2016,8,29,13,15,242.0,445.5,4.55,28.0,668.5,701.68,515.39
2016,8,29,13,30,133.0,459.0,4.5,28.0,579.0,599.63,441.21
2016,8,29,13,45,116.5,443.5,4.5,28.0,547.0,565.13,417.24
2016,8,29,14,0,100.0,428.0,4.5,28.0,515.0,524.3,388.38
2016,8,29,14,15,479.5,266.0,4.5,28.0,664.0,716.35,537.72
2016,8,29,14,30,859.0,104.0,4.5,28.0,813.0,863.02,643.19
2016,8,29,14,45,847.0,104.0,4.5,28.0,777.0,825.11,617.3
2016,8,29,15,0,835.0,104.0,4.5,28.0,741.0,785.07,590.91
2016,8,29,15,15,822.5,101.5,4.45,27.5,700.0,740.19,561.84
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,693.73,531.26
2016,8,29,15,45,405.0,82.5,4.35,27.0,362.5,365.93,286.85
2016,8,29,16,0,0.0,66.0,4.3,27.0,66.0,63.83,45.19
2016,8,29,16,15,358.0,79.0,4.2,26.5,264.0,294.09,231.93
2016,8,29,16,30,716.0,92.0,4.1,26.0,462.0,477.75,371.96
2016,8,29,16,45,676.0,89.5,4.0,26.0,407.0,416.1,321.62
2016,8,29,17,0,636.0,87.0,3.9,26.0,352.0,357.65,273.53
2016,8,29,17,15,591.0,80.5,3.65,25.5,298.0,296.85,223.04
2016,8,29,17,30,546.0,74.0,3.4,25.0,244.0,240.53,175.2
2016,8,29,17,45,464.0,67.0,3.2,24.5,190.5,179.65,124.67
2016,8,29,18,0,382.0,60.0,3.0,24.0,137.0,127.51,82.39
2016,8,29,18,15,282.5,45.5,2.95,23.5,92.0,76.94,44.47
2016,8,29,18,30,183.0,31.0,2.9,23.0,47.0,38.64,17.8
2016,8,29,18,45,91.5,15.5,2.85,23.0,23.5,15.24,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
