Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,11.3,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,24.19,5.21
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,59.4,31.84
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,108.31,67.21
2016,8,30,7,15,184.0,66.5,3.25,22.5,99.0,105.26,74.13
2016,8,30,7,30,0.0,81.0,3.3,23.0,81.0,78.31,58.94
2016,8,30,7,45,306.5,84.0,3.4,23.5,204.0,188.94,142.93
2016,8,30,8,0,613.0,87.0,3.5,24.0,327.0,333.31,255.64
2016,8,30,8,15,428.5,146.0,3.55,24.5,326.5,343.81,266.76
2016,8,30,8,30,244.0,205.0,3.6,25.0,326.0,331.38,257.29
2016,8,30,8,45,253.5,227.0,3.65,25.5,364.5,372.84,288.8
2016,8,30,9,0,263.0,249.0,3.7,26.0,403.0,414.82,319.81
2016,8,30,9,15,276.5,268.0,3.75,26.0,442.5,456.79,350.95
2016,8,30,9,30,290.0,287.0,3.8,26.0,482.0,499.36,382.06
2016,8,30,9,45,278.0,317.5,3.85,26.5,514.5,534.94,406.11
2016,8,30,10,0,266.0,348.0,3.9,27.0,547.0,568.76,428.44
2016,8,30,10,15,276.0,365.0,3.9,27.0,581.0,605.29,453.87
2016,8,30,10,30,286.0,382.0,3.9,27.0,615.0,641.6,478.87
2016,8,30,10,45,221.5,407.0,3.95,27.0,591.0,613.29,456.39
2016,8,30,11,0,157.0,432.0,4.0,27.0,567.0,586.29,434.85
2016,8,30,11,15,139.5,441.5,4.0,27.0,564.0,583.78,432.15
2016,8,30,11,30,122.0,451.0,4.0,27.0,561.0,579.95,428.44
2016,8,30,11,45,174.0,458.5,4.0,27.5,618.0,640.7,471.58
2016,8,30,12,0,226.0,466.0,4.0,28.0,675.0,702.01,514.04
2016,8,30,12,15,158.0,462.5,4.0,28.0,609.5,632.63,463.56
2016,8,30,12,30,90.0,459.0,4.0,28.0,544.0,554.35,406.83
2016,8,30,12,45,151.0,464.5,4.05,28.0,605.5,628.04,460.92
2016,8,30,13,0,212.0,470.0,4.1,28.0,667.0,693.1,507.72
2016,8,30,13,15,204.0,464.5,4.05,28.0,652.0,677.25,496.31
2016,8,30,13,30,196.0,459.0,4.0,28.0,637.0,660.67,484.84
2016,8,30,13,45,226.5,443.0,4.0,28.0,644.0,669.14,492.27
2016,8,30,14,0,257.0,427.0,4.0,28.0,651.0,681.9,502.45
2016,8,30,14,15,381.5,369.5,3.9,28.0,689.5,727.71,538.45
2016,8,30,14,30,506.0,312.0,3.8,28.0,728.0,771.22,571.97
2016,8,30,14,45,518.0,289.5,3.75,28.0,699.5,740.9,551.83
2016,8,30,15,0,530.0,267.0,3.7,28.0,671.0,707.96,530.1
2016,8,30,15,15,449.0,277.5,3.6,28.0,606.5,634.5,477.06
2016,8,30,15,30,368.0,288.0,3.5,28.0,542.0,561.93,424.18
2016,8,30,15,45,346.0,270.5,3.45,28.0,495.5,511.65,388.22
2016,8,30,16,0,324.0,253.0,3.4,28.0,449.0,462.52,352.39
2016,8,30,16,15,405.0,209.5,3.15,27.5,432.0,451.71,346.05
2016,8,30,16,30,486.0,166.0,2.9,27.0,415.0,428.17,328.97
2016,8,30,16,45,417.5,157.0,2.7,27.0,354.0,358.9,275.05
2016,8,30,17,0,349.0,148.0,2.5,27.0,293.0,294.13,224.13
2016,8,30,17,15,319.0,129.5,2.2,26.5,246.5,243.81,183.81
2016,8,30,17,30,289.0,111.0,1.9,26.0,200.0,196.67,145.29
2016,8,30,17,45,245.0,91.5,1.65,25.5,156.0,148.6,106.18
2016,8,30,18,0,201.0,72.0,1.4,25.0,112.0,105.81,71.68
2016,8,30,18,15,138.0,51.0,1.3,24.5,74.5,64.87,40.48
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,31.81,15.2
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,10.81,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,21.61,4.05
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,55.29,32.1
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,101.0,65.7
2016,8,31,7,15,327.5,78.5,2.8,23.5,157.5,148.76,103.63
2016,8,31,7,30,400.0,94.0,2.7,24.0,207.0,205.23,149.75
2016,8,31,7,45,466.0,101.5,2.65,24.5,261.5,260.02,195.05
2016,8,31,8,0,532.0,109.0,2.6,25.0,316.0,323.59,246.78
2016,8,31,8,15,569.5,116.5,2.6,25.5,369.5,379.79,292.11
2016,8,31,8,30,607.0,124.0,2.6,26.0,423.0,439.19,338.57
2016,8,31,8,45,647.0,125.5,2.65,26.5,476.0,496.75,382.53
2016,8,31,9,0,687.0,127.0,2.7,27.0,529.0,556.95,427.2
2016,8,31,9,15,707.5,131.5,2.7,27.0,576.5,609.6,465.74
2016,8,31,9,30,728.0,136.0,2.7,27.0,624.0,662.28,503.39
2016,8,31,9,45,749.0,136.5,2.7,27.5,667.5,709.77,535.11
2016,8,31,10,0,770.0,137.0,2.7,28.0,711.0,757.64,565.54
2016,8,31,10,15,517.0,262.0,2.7,28.0,656.0,705.18,523.75
2016,8,31,10,30,264.0,387.0,2.7,28.0,601.0,628.05,462.56
2016,8,31,10,45,273.5,400.5,2.7,28.5,629.0,659.28,483.2
2016,8,31,11,0,283.0,414.0,2.7,29.0,657.0,690.03,502.58
2016,8,31,11,15,262.5,430.5,2.7,29.0,661.0,695.0,504.52
2016,8,31,11,30,242.0,447.0,2.7,29.0,665.0,691.25,500.9
2016,8,31,11,45,128.0,354.5,2.75,29.5,470.0,488.4,358.16
2016,8,31,12,0,14.0,262.0,2.8,30.0,275.0,270.65,198.47
2016,8,31,12,15,166.5,355.0,2.8,30.0,509.5,529.82,389.82
2016,8,31,12,30,319.0,448.0,2.8,30.0,744.0,785.78,564.99
2016,8,31,12,45,179.0,422.0,2.85,30.0,588.5,611.92,443.19
2016,8,31,13,0,39.0,396.0,2.9,30.0,433.0,438.07,318.74
2016,8,31,13,15,148.0,422.0,2.9,30.0,556.5,578.46,421.5
2016,8,31,13,30,257.0,448.0,2.9,30.0,680.0,715.09,516.78
2016,8,31,13,45,277.0,432.0,2.95,30.0,676.5,712.3,515.36
2016,8,31,14,0,297.0,416.0,3.0,30.0,673.0,707.59,513.59
2016,8,31,14,15,320.0,394.0,2.95,30.0,663.0,697.29,507.84
2016,8,31,14,30,343.0,372.0,2.9,30.0,653.0,684.56,500.44
2016,8,31,14,45,355.5,350.0,2.9,30.0,630.0,660.39,485.13
2016,8,31,15,0,368.0,328.0,2.9,30.0,607.0,634.17,468.31
2016,8,31,15,15,334.0,316.0,2.85,29.5,558.0,580.55,431.7
2016,8,31,15,30,300.0,304.0,2.8,29.0,509.0,528.67,395.82
2016,8,31,15,45,495.0,217.5,2.75,29.0,527.5,562.49,424.77
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,574.36,436.22
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,517.85,394.5
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,462.46,352.83
2016,8,31,16,45,603.0,113.0,2.25,28.0,391.5,402.76,306.15
2016,8,31,17,0,568.0,106.0,2.1,28.0,338.0,345.83,260.45
2016,8,31,17,15,519.5,97.0,1.9,27.5,284.5,285.22,211.53
2016,8,31,17,30,471.0,88.0,1.7,27.0,231.0,228.4,164.75
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,170.36,117.18
2016,8,31,18,0,335.0,63.0,1.3,27.0,128.0,120.33,77.02
2016,8,31,18,15,237.0,46.0,1.2,26.5,84.5,70.88,40.77
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,33.25,13.85
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,14.25,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.0,2.1,21.5,14.5,10.81,0.0
2016,9,1,6,30,120.0,22.0,2.4,22.0,29.0,22.43,2.91
2016,9,1,6,45,221.5,39.0,2.7,22.5,70.5,57.61,31.54
2016,9,1,7,0,323.0,56.0,3.0,23.0,112.0,104.65,65.77
2016,9,1,7,15,396.0,68.5,2.9,23.5,163.0,153.7,105.1
2016,9,1,7,30,469.0,81.0,2.8,24.0,214.0,212.63,153.78
2016,9,1,7,45,518.0,90.5,2.75,25.0,267.5,267.98,200.03
2016,9,1,8,0,567.0,100.0,2.7,26.0,321.0,328.5,249.4
2016,9,1,8,15,603.5,107.0,2.7,26.5,374.5,385.7,295.58
2016,9,1,8,30,640.0,114.0,2.7,27.0,428.0,445.92,342.66
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,501.67,384.88
2016,9,1,9,0,682.0,131.0,2.7,28.0,529.0,558.13,426.25
2016,9,1,9,15,702.5,135.5,2.7,28.0,576.5,610.56,464.47
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,663.02,501.8
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,711.09,533.97
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,756.97,562.89
2016,9,1,10,15,771.5,147.0,2.7,29.0,746.0,798.25,589.41
2016,9,1,10,30,783.0,150.0,2.7,29.0,782.0,837.68,614.47
2016,9,1,10,45,528.5,282.5,2.75,29.5,716.5,771.58,564.25
2016,9,1,11,0,274.0,415.0,2.8,30.0,651.0,683.06,495.34
2016,9,1,11,15,318.5,411.5,2.8,30.0,692.0,728.29,527.29
2016,9,1,11,30,363.0,408.0,2.8,30.0,733.0,774.02,558.37
2016,9,1,11,45,251.5,437.5,2.8,30.0,664.5,701.91,506.14
2016,9,1,12,0,140.0,467.0,2.8,30.0,596.0,618.7,446.29
2016,9,1,12,15,273.5,435.5,2.8,30.0,689.0,726.81,524.26
2016,9,1,12,30,407.0,404.0,2.8,30.0,782.0,827.66,594.35
2016,9,1,12,45,611.5,282.5,2.85,30.0,847.0,912.69,656.53
2016,9,1,13,0,816.0,161.0,2.9,30.0,912.0,981.97,702.55
2016,9,1,13,15,553.0,299.5,2.9,30.0,805.5,861.73,621.25
2016,9,1,13,30,290.0,438.0,2.9,30.0,699.0,736.59,530.45
2016,9,1,13,45,543.5,297.5,2.9,30.0,772.5,832.13,604.08
2016,9,1,14,0,797.0,157.0,2.9,30.0,846.0,908.34,657.65
2016,9,1,14,15,503.0,279.0,2.85,30.0,708.5,749.5,547.9
2016,9,1,14,30,209.0,401.0,2.8,30.0,571.0,591.61,432.24
2016,9,1,14,45,222.0,380.0,2.8,30.0,553.5,573.44,421.65
2016,9,1,15,0,235.0,359.0,2.8,30.0,536.0,553.67,409.03
2016,9,1,15,15,308.0,320.0,2.7,29.5,538.5,564.44,419.83
2016,9,1,15,30,381.0,281.0,2.6,29.0,541.0,563.13,421.71
2016,9,1,15,45,336.0,268.5,2.55,29.0,485.5,501.86,377.51
2016,9,1,16,0,291.0,256.0,2.5,29.0,430.0,443.9,335.34
2016,9,1,16,15,248.5,236.0,2.35,28.5,375.5,383.52,291.26
2016,9,1,16,30,206.0,216.0,2.2,28.0,321.0,324.09,247.12
2016,9,1,16,45,186.0,195.5,2.1,28.0,281.5,282.25,215.25
2016,9,1,17,0,166.0,175.0,2.0,28.0,242.0,242.37,184.33
2016,9,1,17,15,146.5,150.0,1.8,27.5,202.5,200.31,151.54
2016,9,1,17,30,127.0,125.0,1.6,27.0,163.0,160.48,119.95
2016,9,1,17,45,100.5,99.0,1.4,26.5,125.5,120.41,88.0
2016,9,1,18,0,74.0,73.0,1.2,26.0,88.0,83.68,58.69
2016,9,1,18,15,37.0,48.5,1.15,25.5,56.0,50.56,32.92
2016,9,1,18,30,0.0,24.0,1.1,25.0,24.0,22.99,9.43
2016,9,1,18,45,0.0,12.0,1.05,25.0,12.0,11.8,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,8.85,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,17.93,0.86
2016,9,2,6,45,108.5,43.0,2.45,22.5,59.0,51.15,30.66
2016,9,2,7,0,177.0,68.0,2.6,23.0,98.0,93.53,62.85
2016,9,2,7,15,88.5,42.0,2.6,23.0,57.0,60.82,41.2
2016,9,2,7,30,0.0,16.0,2.6,23.0,16.0,15.43,7.16
2016,9,2,7,45,0.0,21.0,2.6,23.5,21.0,20.26,11.14
2016,9,2,8,0,0.0,26.0,2.6,24.0,26.0,25.09,15.05
2016,9,2,8,15,0.0,19.0,2.55,24.5,19.0,18.34,9.4
2016,9,2,8,30,0.0,12.0,2.5,25.0,12.0,11.58,3.81
2016,9,2,8,45,47.0,134.5,2.45,25.5,162.5,158.63,121.92
2016,9,2,9,0,94.0,257.0,2.4,26.0,313.0,312.96,240.01
2016,9,2,9,15,77.5,273.5,2.3,26.0,322.0,323.53,246.42
2016,9,2,9,30,61.0,290.0,2.2,26.0,331.0,332.37,251.86
2016,9,2,9,45,106.5,323.5,2.1,26.5,400.5,403.52,304.0
2016,9,2,10,0,152.0,357.0,2.0,27.0,470.0,483.48,360.71
2016,9,2,10,15,161.5,376.5,1.9,27.0,502.0,517.6,383.62
2016,9,2,10,30,171.0,396.0,1.8,27.0,534.0,551.9,406.55
2016,9,2,10,45,287.5,381.0,1.75,27.5,622.5,652.17,476.99
2016,9,2,11,0,404.0,366.0,1.7,28.0,711.0,751.93,544.28
2016,9,2,11,15,323.5,405.5,1.65,28.0,686.5,726.98,523.39
2016,9,2,11,30,243.0,445.0,1.6,28.0,662.0,690.52,496.01
2016,9,2,11,45,164.0,446.0,1.6,28.5,593.5,618.64,444.77
2016,9,2,12,0,85.0,447.0,1.6,29.0,525.0,536.5,386.06
2016,9,2,12,15,202.5,446.0,1.6,29.0,633.0,660.15,473.83
2016,9,2,12,30,320.0,445.0,1.6,29.0,741.0,783.83,557.03
2016,9,2,12,45,299.0,449.0,1.65,29.0,724.5,766.59,544.52
2016,9,2,13,0,278.0,453.0,1.7,29.0,708.0,748.09,532.5
2016,9,2,13,15,496.0,336.0,1.7,29.0,783.5,843.33,602.24
2016,9,2,13,30,714.0,219.0,1.7,29.0,859.0,927.21,660.4
2016,9,2,13,45,714.5,212.5,1.75,29.0,840.5,907.75,648.26
2016,9,2,14,0,715.0,206.0,1.8,29.0,822.0,885.39,635.37
2016,9,2,14,15,706.0,203.0,1.85,29.0,794.5,855.3,617.46
2016,9,2,14,30,697.0,200.0,1.9,29.0,767.0,823.02,598.02
2016,9,2,14,45,708.5,182.5,1.95,29.0,736.5,790.91,578.54
2016,9,2,15,0,720.0,165.0,2.0,29.0,706.0,755.52,556.64
2016,9,2,15,15,638.0,190.0,2.05,29.0,649.0,689.52,511.6
2016,9,2,15,30,556.0,215.0,2.1,29.0,592.0,625.67,466.75
2016,9,2,15,45,570.5,191.5,2.15,29.0,553.5,585.06,439.56
2016,9,2,16,0,585.0,168.0,2.2,29.0,515.0,543.68,410.75
2016,9,2,16,15,292.5,101.5,2.1,28.5,275.0,275.02,211.62
2016,9,2,16,30,0.0,35.0,2.0,28.0,35.0,33.81,21.46
2016,9,2,16,45,0.0,30.5,1.95,28.0,30.5,29.45,18.16
2016,9,2,17,0,0.0,26.0,1.9,28.0,26.0,25.1,14.72
2016,9,2,17,15,219.5,58.5,1.75,27.5,123.0,137.46,101.85
2016,9,2,17,30,439.0,91.0,1.6,27.0,220.0,219.74,158.78
2016,9,2,17,45,369.5,77.0,1.5,26.5,169.5,162.09,111.67
2016,9,2,18,0,300.0,63.0,1.4,26.0,119.0,112.72,72.47
2016,9,2,18,15,207.0,44.5,1.3,25.5,76.5,65.02,37.4
2016,9,2,18,30,114.0,26.0,1.2,25.0,34.0,28.25,9.37
2016,9,2,18,45,57.0,13.0,1.15,24.5,17.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,9.83,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,20.05,0.25
2016,9,3,6,45,168.5,40.5,2.25,21.5,64.5,54.4,31.0
2016,9,3,7,0,262.0,61.0,2.4,22.0,105.0,100.37,65.02
2016,9,3,7,15,334.5,76.0,2.4,22.5,155.0,148.07,103.09
2016,9,3,7,30,407.0,91.0,2.4,23.0,205.0,204.49,149.42
2016,9,3,7,45,463.5,101.5,2.4,24.0,258.5,259.5,194.92
2016,9,3,8,0,520.0,112.0,2.4,25.0,312.0,320.64,244.47
2016,9,3,8,15,317.5,160.5,2.35,25.5,288.5,306.1,235.94
2016,9,3,8,30,115.0,209.0,2.3,26.0,265.0,267.91,206.11
2016,9,3,8,45,177.0,232.0,2.25,26.5,329.0,332.55,255.31
2016,9,3,9,0,239.0,255.0,2.2,27.0,393.0,403.39,307.82
2016,9,3,9,15,471.0,201.5,2.15,27.0,504.5,522.96,398.68
2016,9,3,9,30,703.0,148.0,2.1,27.0,616.0,657.37,497.32
2016,9,3,9,45,392.0,244.5,2.05,27.5,508.5,551.87,414.54
2016,9,3,10,0,81.0,341.0,2.0,28.0,401.0,405.94,301.32
2016,9,3,10,15,49.0,307.5,1.95,28.0,344.5,348.27,259.0
2016,9,3,10,30,17.0,274.0,1.9,28.0,288.0,283.35,210.33
2016,9,3,10,45,95.5,350.5,1.85,28.5,432.5,437.29,323.35
2016,9,3,11,0,174.0,427.0,1.8,29.0,577.0,597.74,434.22
2016,9,3,11,15,247.0,425.5,1.8,29.0,643.0,676.0,487.51
2016,9,3,11,30,320.0,424.0,1.8,29.0,709.0,749.69,537.33
2016,9,3,11,45,232.5,444.5,1.85,29.0,653.5,683.93,490.73
2016,9,3,12,0,145.0,465.0,1.9,29.0,598.0,621.99,446.85
2016,9,3,12,15,115.0,458.0,1.95,29.0,563.5,586.15,422.25
2016,9,3,12,30,85.0,451.0,2.0,29.0,529.0,541.76,391.43
2016,9,3,12,45,107.5,457.5,2.05,29.5,556.5,570.68,411.67
2016,9,3,13,0,130.0,464.0,2.1,30.0,584.0,606.47,435.84
2016,9,3,13,15,129.0,457.0,2.15,30.0,574.5,596.64,429.37
2016,9,3,13,30,128.0,450.0,2.2,30.0,565.0,586.22,422.83
2016,9,3,13,45,140.5,440.0,2.25,30.0,563.5,584.88,423.0
2016,9,3,14,0,153.0,430.0,2.3,30.0,562.0,582.45,422.41
2016,9,3,14,15,424.0,315.5,2.35,30.0,663.0,714.98,522.04
2016,9,3,14,30,695.0,201.0,2.4,30.0,764.0,821.34,599.8
2016,9,3,14,45,687.0,194.5,2.5,30.0,730.0,784.28,575.87
2016,9,3,15,0,679.0,188.0,2.6,30.0,696.0,745.36,550.94
2016,9,3,15,15,356.0,228.0,2.65,29.5,493.5,511.18,383.74
2016,9,3,15,30,33.0,268.0,2.7,29.0,291.0,290.68,217.27
2016,9,3,15,45,109.0,267.0,2.75,29.0,333.5,343.06,259.23
2016,9,3,16,0,185.0,266.0,2.8,29.0,376.0,383.47,290.68
2016,9,3,16,15,92.5,153.5,2.75,28.5,208.5,207.0,157.73
2016,9,3,16,30,0.0,41.0,2.7,28.0,41.0,39.61,26.15
2016,9,3,16,45,0.0,36.0,2.65,28.0,36.0,34.77,22.44
2016,9,3,17,0,0.0,31.0,2.6,28.0,31.0,29.93,18.63
2016,9,3,17,15,191.0,66.0,2.4,27.5,121.5,134.75,100.1
2016,9,3,17,30,382.0,101.0,2.2,27.0,212.0,212.19,154.42
2016,9,3,17,45,311.5,84.5,2.0,26.5,162.0,155.42,108.38
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,106.42,69.79
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,60.7,35.84
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,24.93,6.73
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,9.34,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,18.67,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,52.56,30.27
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,96.9,63.22
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,144.71,101.1
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,200.35,146.39
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,254.68,191.36
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,314.86,240.48
2016,9,4,8,15,516.0,133.0,2.6,25.5,359.0,371.0,285.58
2016,9,4,8,30,555.0,143.0,2.7,26.0,412.0,430.62,332.17
2016,9,4,8,45,412.5,196.0,2.8,26.5,408.5,435.1,334.78
2016,9,4,9,0,270.0,249.0,2.9,27.0,405.0,420.2,321.5
2016,9,4,9,15,466.0,209.0,2.9,27.0,506.5,527.43,403.73
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,650.05,494.66
2016,9,4,9,45,682.0,172.0,2.9,27.5,651.0,697.76,526.67
2016,9,4,10,0,702.0,175.0,2.9,28.0,694.0,744.96,558.05
2016,9,4,10,15,499.5,275.0,2.9,28.0,653.5,704.56,523.91
2016,9,4,10,30,297.0,375.0,2.9,28.0,613.0,645.13,476.38
2016,9,4,10,45,525.5,279.0,2.9,28.5,719.0,765.58,564.86
2016,9,4,11,0,754.0,183.0,2.9,29.0,825.0,892.7,650.98
2016,9,4,11,15,426.5,310.5,2.9,29.0,675.5,732.36,536.12
2016,9,4,11,30,99.0,438.0,2.9,29.0,526.0,538.46,392.42
2016,9,4,11,45,205.0,439.0,2.95,29.5,624.5,651.62,474.02
2016,9,4,12,0,311.0,440.0,3.0,30.0,723.0,766.68,552.76
2016,9,4,12,15,328.0,436.5,3.0,30.0,736.5,782.14,562.65
2016,9,4,12,30,345.0,433.0,3.0,30.0,750.0,796.23,572.34
2016,9,4,12,45,308.0,442.5,3.05,30.0,725.0,768.82,553.18
2016,9,4,13,0,271.0,452.0,3.1,30.0,700.0,740.25,533.43
2016,9,4,13,15,180.5,443.5,3.1,30.0,607.5,632.89,458.76
2016,9,4,13,30,90.0,435.0,3.1,30.0,515.0,526.99,383.55
2016,9,4,13,45,173.0,427.0,3.15,30.0,576.5,602.09,439.44
2016,9,4,14,0,256.0,419.0,3.2,30.0,638.0,672.51,490.32
2016,9,4,14,15,247.0,405.0,3.2,29.5,610.5,642.57,470.72
2016,9,4,14,30,238.0,391.0,3.2,29.0,583.0,606.13,447.07
2016,9,4,14,45,489.0,272.0,3.2,29.0,643.5,695.59,517.65
2016,9,4,15,0,740.0,153.0,3.2,29.0,704.0,756.49,565.18
2016,9,4,15,15,435.0,233.0,3.15,29.0,552.5,575.48,432.98
2016,9,4,15,30,130.0,313.0,3.1,29.0,401.0,410.47,307.81
2016,9,4,15,45,103.0,284.0,3.1,29.0,350.5,352.2,265.74
2016,9,4,16,0,76.0,255.0,3.1,29.0,300.0,300.86,227.75
2016,9,4,16,15,168.5,229.5,3.0,28.5,316.5,326.87,249.66
2016,9,4,16,30,261.0,204.0,2.9,28.0,333.0,342.25,262.28
2016,9,4,16,45,249.0,180.0,2.8,28.0,291.0,297.23,227.34
2016,9,4,17,0,237.0,156.0,2.7,28.0,249.0,253.2,192.64
2016,9,4,17,15,213.5,133.5,2.45,27.5,207.5,207.86,156.58
2016,9,4,17,30,190.0,111.0,2.2,27.0,166.0,165.13,122.03
2016,9,4,17,45,155.0,88.5,2.0,26.5,126.5,121.64,86.96
2016,9,4,18,0,120.0,66.0,1.8,26.0,87.0,83.81,56.7
2016,9,4,18,15,67.0,44.0,1.75,25.5,55.0,49.14,30.25
2016,9,4,18,30,14.0,22.0,1.7,25.0,23.0,21.35,3.97
2016,9,4,18,45,7.0,11.0,1.7,25.0,11.5,10.81,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,9.34,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,20.18,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,55.77,28.15
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,106.38,64.05
2016,9,5,7,15,199.5,64.0,2.4,22.5,97.0,106.48,74.37
2016,9,5,7,30,0.0,83.0,2.6,23.0,83.0,80.37,60.59
2016,9,5,7,45,0.5,104.0,2.85,24.0,104.0,101.04,77.14
2016,9,5,8,0,1.0,125.0,3.1,25.0,125.0,121.84,93.32
2016,9,5,8,15,21.0,157.5,3.2,25.0,167.5,162.89,125.66
2016,9,5,8,30,41.0,190.0,3.3,25.0,210.0,208.75,161.46
2016,9,5,8,45,40.0,210.5,3.4,25.5,232.0,231.13,178.04
2016,9,5,9,0,39.0,231.0,3.5,26.0,254.0,253.38,194.29
2016,9,5,9,15,36.5,247.0,3.5,26.5,269.5,269.95,205.9
2016,9,5,9,30,34.0,263.0,3.5,27.0,285.0,286.24,217.15
2016,9,5,9,45,38.5,286.0,3.55,27.5,313.0,314.65,237.56
2016,9,5,10,0,43.0,309.0,3.6,28.0,341.0,343.42,257.95
2016,9,5,10,15,56.0,338.5,3.65,28.0,382.0,386.2,289.19
2016,9,5,10,30,69.0,368.0,3.7,28.0,423.0,429.85,320.69
2016,9,5,10,45,153.5,393.0,3.75,28.5,522.0,539.61,400.72
2016,9,5,11,0,238.0,418.0,3.8,29.0,621.0,647.49,476.93
2016,9,5,11,15,558.5,264.5,3.8,29.0,755.5,810.55,598.61
2016,9,5,11,30,879.0,111.0,3.8,29.0,890.0,960.7,699.77
2016,9,5,11,45,547.5,285.5,3.85,29.0,773.5,839.44,614.96
2016,9,5,12,0,216.0,460.0,3.9,29.0,657.0,686.92,500.4
2016,9,5,12,15,539.0,294.0,3.95,29.0,787.5,849.77,623.46
2016,9,5,12,30,862.0,128.0,4.0,29.0,918.0,990.96,719.39
2016,9,5,12,45,560.0,290.5,4.05,29.0,803.0,867.14,634.03
2016,9,5,13,0,258.0,453.0,4.1,29.0,688.0,728.54,530.55
2016,9,5,13,15,129.0,289.5,4.1,29.0,407.0,422.91,315.4
2016,9,5,13,30,0.0,126.0,4.1,29.0,126.0,122.51,88.84
2016,9,5,13,45,4.0,162.5,4.1,29.0,166.5,162.1,119.55
2016,9,5,14,0,8.0,199.0,4.1,29.0,207.0,201.68,149.7
2016,9,5,14,15,7.0,189.0,4.1,29.0,196.0,190.65,141.47
2016,9,5,14,30,6.0,179.0,4.1,29.0,185.0,179.67,133.35
2016,9,5,14,45,12.5,221.0,4.1,29.0,231.0,226.42,169.16
2016,9,5,15,0,19.0,263.0,4.1,29.0,277.0,272.96,204.48
2016,9,5,15,15,82.0,287.5,4.05,29.0,343.0,349.2,263.42
2016,9,5,15,30,145.0,312.0,4.0,29.0,409.0,420.05,317.21
2016,9,5,15,45,251.0,273.0,3.95,29.0,425.5,447.78,340.17
2016,9,5,16,0,357.0,234.0,3.9,29.0,442.0,460.32,351.32
2016,9,5,16,15,511.0,169.5,3.75,28.5,436.5,466.67,358.2
2016,9,5,16,30,665.0,105.0,3.6,28.0,431.0,453.65,348.83
2016,9,5,16,45,645.5,94.5,3.45,28.0,379.5,396.17,302.7
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,339.74,256.21
2016,9,5,17,15,575.0,77.5,3.1,27.5,273.5,277.94,205.19
2016,9,5,17,30,524.0,71.0,2.9,27.0,219.0,221.42,157.59
2016,9,5,17,45,447.0,61.0,2.7,26.5,167.0,161.31,108.11
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,110.36,67.44
2016,9,5,18,15,245.5,37.0,2.55,25.5,72.5,59.77,31.54
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,24.31,1.4
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.0,2.1,22.5,1.0,0.98,0.0
2016,9,6,6,30,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,6,6,45,0.0,6.5,2.5,23.5,6.5,6.26,0.0
2016,9,6,7,0,0.0,11.0,2.7,24.0,11.0,10.6,2.97
2016,9,6,7,15,0.0,17.0,2.85,24.0,17.0,16.39,7.85
2016,9,6,7,30,0.0,23.0,3.0,24.0,23.0,22.19,12.7
2016,9,6,7,45,47.0,88.5,3.15,24.5,106.5,102.34,77.34
2016,9,6,8,0,94.0,154.0,3.3,25.0,190.0,188.81,146.01
2016,9,6,8,15,393.0,124.0,3.4,25.5,308.5,306.68,237.94
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,452.2,350.99
2016,9,6,8,45,417.0,176.0,3.65,26.5,383.5,417.84,323.51
2016,9,6,9,0,142.0,258.0,3.8,27.0,340.0,347.69,266.51
2016,9,6,9,15,197.5,278.5,3.85,27.0,403.0,412.66,316.0
2016,9,6,9,30,253.0,299.0,3.9,27.0,466.0,487.1,371.29
2016,9,6,9,45,249.5,322.0,4.0,27.5,496.0,519.9,393.55
2016,9,6,10,0,246.0,345.0,4.1,28.0,526.0,546.28,411.08
2016,9,6,10,15,267.0,360.0,4.1,28.0,565.0,594.48,445.16
2016,9,6,10,30,288.0,375.0,4.1,28.0,604.0,637.82,475.4
2016,9,6,10,45,578.5,241.5,4.1,28.5,724.0,776.2,579.28
2016,9,6,11,0,869.0,108.0,4.1,29.0,844.0,912.2,670.86
2016,9,6,11,15,874.0,109.0,4.1,29.0,865.0,937.29,685.91
2016,9,6,11,30,879.0,110.0,4.1,29.0,886.0,959.18,699.62
2016,9,6,11,45,528.5,286.0,4.15,29.0,754.5,821.37,603.82
2016,9,6,12,0,178.0,462.0,4.2,29.0,623.0,651.87,476.06
2016,9,6,12,15,297.0,428.0,4.2,29.0,698.5,742.75,543.34
2016,9,6,12,30,416.0,394.0,4.2,29.0,774.0,832.01,606.91
2016,9,6,12,45,220.5,370.0,4.2,29.5,571.5,606.73,446.5
2016,9,6,13,0,25.0,346.0,4.2,30.0,369.0,373.45,274.24
2016,9,6,13,15,450.5,228.5,4.15,30.0,627.5,685.73,512.06
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,958.2,697.94
2016,9,6,13,45,674.0,224.5,4.1,30.0,812.5,878.86,643.93
2016,9,6,14,0,472.0,338.0,4.1,30.0,739.0,792.59,580.56
2016,9,6,14,15,405.0,350.5,4.1,29.5,686.5,726.67,536.0
2016,9,6,14,30,338.0,363.0,4.1,29.0,634.0,669.12,496.15
2016,9,6,14,45,409.5,317.0,4.1,29.0,630.0,674.02,502.72
2016,9,6,15,0,481.0,271.0,4.1,29.0,626.0,667.72,501.03
2016,9,6,15,15,253.5,262.0,4.05,29.0,448.5,461.93,349.67
2016,9,6,15,30,26.0,253.0,4.0,29.0,271.0,266.49,200.25
2016,9,6,15,45,281.5,215.0,4.0,29.0,380.0,408.26,313.05
2016,9,6,16,0,537.0,177.0,4.0,29.0,489.0,516.36,395.75
2016,9,6,16,15,278.0,176.0,3.85,28.5,337.0,337.04,259.21
2016,9,6,16,30,19.0,175.0,3.7,28.0,185.0,180.42,137.2
2016,9,6,16,45,14.0,154.0,3.6,28.0,161.0,156.39,119.02
2016,9,6,17,0,9.0,133.0,3.5,28.0,137.0,132.94,100.89
2016,9,6,17,15,198.5,113.0,3.3,27.5,169.0,181.31,136.45
2016,9,6,17,30,388.0,93.0,3.1,27.0,201.0,202.95,146.68
2016,9,6,17,45,301.0,79.0,2.95,26.5,150.5,145.27,100.4
2016,9,6,18,0,214.0,65.0,2.8,26.0,100.0,97.37,63.41
2016,9,6,18,15,120.0,43.0,2.85,25.5,61.0,52.94,30.83
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,20.13,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,9.5,2.45,23.0,10.5,9.34,0.0
2016,9,7,6,30,46.0,19.0,2.6,23.0,21.0,18.26,0.0
2016,9,7,6,45,149.0,39.0,2.8,23.5,60.0,51.27,28.6
2016,9,7,7,0,252.0,59.0,3.0,24.0,99.0,97.26,62.25
2016,9,7,7,15,126.0,33.0,3.15,24.5,53.0,60.92,39.59
2016,9,7,7,30,0.0,7.0,3.3,25.0,7.0,6.75,0.0
2016,9,7,7,45,37.0,79.0,3.45,25.5,93.0,89.64,66.96
2016,9,7,8,0,74.0,151.0,3.6,26.0,179.0,178.04,137.17
2016,9,7,8,15,349.5,133.5,3.75,26.0,297.5,296.81,230.08
2016,9,7,8,30,625.0,116.0,3.9,26.0,416.0,441.0,342.67
2016,9,7,8,45,658.0,120.0,4.05,26.5,468.0,498.05,386.66
2016,9,7,9,0,691.0,124.0,4.2,27.0,520.0,556.99,431.19
2016,9,7,9,15,486.5,208.0,4.2,27.0,499.0,540.39,415.65
2016,9,7,9,30,282.0,292.0,4.2,27.0,478.0,500.62,381.87
2016,9,7,9,45,527.5,213.5,4.2,27.5,589.5,622.28,475.19
2016,9,7,10,0,773.0,135.0,4.2,28.0,701.0,757.79,573.1
2016,9,7,10,15,478.0,262.5,4.2,28.0,618.5,674.32,507.46
2016,9,7,10,30,183.0,390.0,4.2,28.0,536.0,557.19,415.22
2016,9,7,10,45,234.5,397.5,4.2,28.5,591.5,616.72,457.97
2016,9,7,11,0,286.0,405.0,4.2,29.0,647.0,685.02,505.18
2016,9,7,11,15,557.0,275.0,4.15,29.0,761.0,818.04,604.69
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,951.58,695.54
2016,9,7,11,45,844.5,137.0,4.1,29.5,891.0,965.73,702.04
2016,9,7,12,0,861.0,129.0,4.1,30.0,907.0,982.34,711.07
2016,9,7,12,15,862.0,129.5,4.05,30.0,911.5,989.17,714.91
2016,9,7,12,30,863.0,130.0,4.0,30.0,916.0,992.47,716.65
2016,9,7,12,45,861.0,130.5,4.0,30.0,911.5,989.26,714.6
2016,9,7,13,0,859.0,131.0,4.0,30.0,907.0,982.54,710.45
2016,9,7,13,15,856.0,130.5,3.95,30.0,894.5,970.33,702.58
2016,9,7,13,30,853.0,130.0,3.9,30.0,882.0,954.74,692.63
2016,9,7,13,45,846.0,129.5,3.9,30.0,860.5,932.09,678.44
2016,9,7,14,0,839.0,129.0,3.9,30.0,839.0,906.41,662.32
2016,9,7,14,15,831.5,127.5,3.85,30.0,810.5,876.37,643.05
2016,9,7,14,30,824.0,126.0,3.8,30.0,782.0,847.58,624.63
2016,9,7,14,45,558.0,231.0,3.75,30.0,666.0,708.22,527.32
2016,9,7,15,0,292.0,336.0,3.7,30.0,550.0,579.17,430.63
2016,9,7,15,15,518.5,232.5,3.6,30.0,585.0,635.35,477.22
2016,9,7,15,30,745.0,129.0,3.5,30.0,620.0,667.84,504.87
2016,9,7,15,45,723.0,125.5,3.45,30.0,572.5,614.61,466.21
2016,9,7,16,0,701.0,122.0,3.4,30.0,525.0,561.45,427.21
2016,9,7,16,15,672.5,117.0,3.2,29.5,473.5,503.49,384.19
2016,9,7,16,30,644.0,112.0,3.0,29.0,422.0,446.94,341.02
2016,9,7,16,45,603.0,105.5,2.8,29.0,367.5,384.96,292.0
2016,9,7,17,0,562.0,99.0,2.6,29.0,313.0,326.47,244.59
2016,9,7,17,15,505.5,90.5,2.35,28.5,259.0,264.65,194.37
2016,9,7,17,30,449.0,82.0,2.1,28.0,205.0,207.71,147.42
2016,9,7,17,45,367.0,69.5,1.85,27.5,154.0,149.17,100.31
2016,9,7,18,0,285.0,57.0,1.6,27.0,103.0,100.48,62.46
2016,9,7,18,15,170.5,38.5,1.6,26.5,63.0,53.11,28.74
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,19.42,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,8.85,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,17.53,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,50.07,28.6
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,96.07,62.47
2016,9,8,7,15,315.5,77.0,3.4,23.5,149.0,145.48,101.24
2016,9,8,7,30,402.0,92.0,3.5,24.0,200.0,204.6,149.29
2016,9,8,7,45,484.5,96.5,3.6,24.5,257.0,262.0,196.77
2016,9,8,8,0,567.0,101.0,3.7,25.0,314.0,330.18,252.62
2016,9,8,8,15,607.5,108.0,3.7,25.0,369.0,389.22,301.37
2016,9,8,8,30,648.0,115.0,3.7,25.0,424.0,451.7,351.57
2016,9,8,8,45,694.5,113.5,3.75,25.5,479.5,511.83,398.27
2016,9,8,9,0,741.0,112.0,3.8,26.0,535.0,575.08,446.02
2016,9,8,9,15,761.0,115.5,3.8,26.5,583.5,628.09,484.59
2016,9,8,9,30,781.0,119.0,3.8,27.0,632.0,681.44,522.33
2016,9,8,9,45,804.0,118.0,3.8,27.5,676.5,731.79,555.56
2016,9,8,10,0,827.0,117.0,3.8,28.0,721.0,781.47,587.57
2016,9,8,10,15,837.5,119.5,3.8,28.0,757.5,823.52,615.03
2016,9,8,10,30,848.0,122.0,3.8,28.0,794.0,859.52,638.2
2016,9,8,10,45,859.0,121.5,3.8,28.5,824.0,893.98,658.92
2016,9,8,11,0,870.0,121.0,3.8,29.0,854.0,925.83,677.73
2016,9,8,11,15,875.0,122.0,3.8,29.0,875.5,950.82,693.28
2016,9,8,11,30,880.0,123.0,3.8,29.0,897.0,972.57,706.77
2016,9,8,11,45,875.0,129.0,3.8,29.5,907.5,986.46,713.78
2016,9,8,12,0,870.0,135.0,3.8,30.0,918.0,996.66,718.52
2016,9,8,12,15,870.5,135.0,3.8,30.0,922.0,1002.46,722.0
2016,9,8,12,30,871.0,135.0,3.8,30.0,926.0,1004.69,723.33
2016,9,8,12,45,867.5,136.0,3.8,30.5,921.0,1000.42,719.17
2016,9,8,13,0,864.0,137.0,3.8,31.0,916.0,992.61,712.92
2016,9,8,13,15,860.5,136.5,3.75,31.0,902.5,979.79,704.72
2016,9,8,13,30,857.0,136.0,3.7,31.0,889.0,963.57,694.46
2016,9,8,13,45,849.0,136.0,3.7,31.0,867.0,940.34,680.05
2016,9,8,14,0,841.0,136.0,3.7,31.0,845.0,918.89,666.88
2016,9,8,14,15,832.5,134.0,3.65,31.0,815.5,886.98,646.54
2016,9,8,14,30,824.0,132.0,3.6,31.0,786.0,852.42,624.45
2016,9,8,14,45,809.5,131.0,3.6,31.0,748.5,811.51,598.24
2016,9,8,15,0,795.0,130.0,3.6,31.0,711.0,768.79,570.59
2016,9,8,15,15,779.0,127.0,3.5,30.5,668.0,721.32,540.09
2016,9,8,15,30,763.0,124.0,3.4,30.0,625.0,672.71,507.83
2016,9,8,15,45,739.0,121.5,3.35,30.0,576.0,619.33,469.5
2016,9,8,16,0,715.0,119.0,3.3,30.0,527.0,565.23,429.8
2016,9,8,16,15,686.5,114.0,3.1,29.5,474.5,506.58,386.27
2016,9,8,16,30,658.0,109.0,2.9,29.0,422.0,449.31,342.55
2016,9,8,16,45,615.0,103.0,2.7,29.0,367.0,386.24,292.66
2016,9,8,17,0,572.0,97.0,2.5,29.0,312.0,326.87,244.52
2016,9,8,17,15,514.0,88.5,2.25,28.0,257.5,264.09,193.89
2016,9,8,17,30,456.0,80.0,2.0,27.0,203.0,206.37,146.5
2016,9,8,17,45,366.5,68.0,1.75,26.5,151.5,146.56,98.45
2016,9,8,18,0,277.0,56.0,1.5,26.0,100.0,97.51,60.56
2016,9,8,18,15,160.0,37.0,1.5,25.5,60.0,50.29,26.84
2016,9,8,18,30,43.0,18.0,1.5,25.0,20.0,17.09,0.0
2016,9,8,18,45,21.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
