Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.4,22.0,8.0,7.86,0.0
2016,9,9,6,30,11.0,16.0,2.7,22.0,16.0,15.55,0.0
2016,9,9,6,45,99.5,40.0,3.0,22.5,55.0,47.97,27.74
2016,9,9,7,0,188.0,64.0,3.3,23.0,94.0,91.93,60.8
2016,9,9,7,15,271.5,81.0,3.4,23.5,143.5,138.98,97.58
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,197.78,145.13
2016,9,9,7,45,441.5,103.0,3.6,24.5,249.5,254.25,191.44
2016,9,9,8,0,528.0,108.0,3.7,25.0,306.0,320.34,245.37
2016,9,9,8,15,570.0,115.5,3.7,25.5,360.0,379.98,293.81
2016,9,9,8,30,612.0,123.0,3.7,26.0,414.0,441.69,342.55
2016,9,9,8,45,662.0,121.5,3.7,26.5,469.5,501.94,389.06
2016,9,9,9,0,712.0,120.0,3.7,27.0,525.0,565.73,436.91
2016,9,9,9,15,733.0,124.0,3.7,27.0,573.0,619.22,476.58
2016,9,9,9,30,754.0,128.0,3.7,27.0,621.0,671.61,514.59
2016,9,9,9,45,781.0,125.5,3.7,27.5,666.0,722.27,548.62
2016,9,9,10,0,808.0,123.0,3.7,28.0,711.0,772.62,581.15
2016,9,9,10,15,819.0,125.5,3.7,28.0,747.5,814.35,608.43
2016,9,9,10,30,830.0,128.0,3.7,28.0,784.0,853.99,634.1
2016,9,9,10,45,844.0,126.0,3.7,28.5,814.5,884.94,652.45
2016,9,9,11,0,858.0,124.0,3.7,29.0,845.0,917.53,671.81
2016,9,9,11,15,863.5,125.0,3.65,29.0,866.5,942.65,687.16
2016,9,9,11,30,869.0,126.0,3.6,29.0,888.0,964.6,700.47
2016,9,9,11,45,880.0,121.5,3.6,29.5,903.0,982.88,710.33
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,997.84,718.1
2016,9,9,12,15,892.0,117.0,3.55,30.0,922.0,1004.17,721.52
2016,9,9,12,30,893.0,117.0,3.5,30.0,926.0,1006.85,722.78
2016,9,9,12,45,892.0,117.0,3.5,30.5,921.5,1003.88,719.48
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,997.25,714.01
2016,9,9,13,15,888.0,116.0,3.45,31.0,903.5,984.02,705.56
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,967.27,695.01
2016,9,9,13,45,879.5,114.0,3.4,31.0,868.5,944.76,681.16
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,919.02,665.28
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,887.91,647.18
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,853.99,627.09
2016,9,9,14,45,842.0,111.0,3.4,30.0,750.0,812.26,600.31
2016,9,9,15,0,825.0,112.0,3.4,30.0,712.0,771.85,574.25
2016,9,9,15,15,810.5,109.5,3.35,29.5,669.0,724.83,544.23
2016,9,9,15,30,796.0,107.0,3.3,29.0,626.0,676.48,512.83
2016,9,9,15,45,775.0,104.0,3.3,29.0,577.5,622.28,474.11
2016,9,9,16,0,754.0,101.0,3.3,29.0,529.0,567.93,434.15
2016,9,9,16,15,727.0,97.0,3.1,28.5,476.5,509.38,390.34
2016,9,9,16,30,700.0,93.0,2.9,28.0,424.0,452.14,346.21
2016,9,9,16,45,662.0,87.5,2.75,28.0,369.0,389.66,296.33
2016,9,9,17,0,624.0,82.0,2.6,28.0,314.0,330.26,247.56
2016,9,9,17,15,569.5,75.0,2.4,27.5,259.0,267.32,195.68
2016,9,9,17,30,515.0,68.0,2.2,27.0,204.0,210.14,147.67
2016,9,9,17,45,432.5,57.5,2.05,26.5,152.5,149.73,98.41
2016,9,9,18,0,350.0,47.0,1.9,26.0,101.0,99.23,58.81
2016,9,9,18,15,175.0,33.5,1.9,25.5,60.5,47.71,24.05
2016,9,9,18,30,0.0,20.0,1.9,25.0,20.0,19.66,0.0
2016,9,9,18,45,0.0,10.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.0,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,70.0,17.0,0.7,22.0,20.0,17.13,0.0
2016,9,10,6,45,198.5,33.0,0.7,22.5,60.0,50.4,25.86
2016,9,10,7,0,327.0,49.0,0.7,23.0,100.0,99.01,60.53
2016,9,10,7,15,411.0,59.5,0.65,23.0,151.0,149.57,100.59
2016,9,10,7,30,495.0,70.0,0.6,23.0,202.0,209.46,149.63
2016,9,10,7,45,471.5,92.0,0.6,23.5,241.5,253.29,188.27
2016,9,10,8,0,448.0,114.0,0.6,24.0,281.0,295.07,223.55
2016,9,10,8,15,250.5,152.5,0.6,24.5,249.0,268.77,205.87
2016,9,10,8,30,53.0,191.0,0.6,25.0,217.0,216.45,165.36
2016,9,10,8,45,26.5,167.5,0.6,25.5,180.5,180.66,137.33
2016,9,10,9,0,0.0,144.0,0.6,26.0,144.0,140.07,105.1
2016,9,10,9,15,54.5,222.0,0.9,26.0,257.5,257.01,195.44
2016,9,10,9,30,109.0,300.0,1.2,26.0,371.0,377.9,285.25
2016,9,10,9,45,244.5,304.0,1.5,26.5,477.5,498.5,374.28
2016,9,10,10,0,380.0,308.0,1.8,27.0,584.0,619.93,461.59
2016,9,10,10,15,601.0,216.0,1.95,27.0,678.5,730.28,542.87
2016,9,10,10,30,822.0,124.0,2.1,27.0,773.0,842.6,619.53
2016,9,10,10,45,829.5,126.0,2.25,27.0,801.5,871.68,638.02
2016,9,10,11,0,837.0,128.0,2.4,27.0,830.0,902.03,658.14
2016,9,10,11,15,842.0,129.5,2.55,27.0,850.5,926.67,674.52
2016,9,10,11,30,847.0,131.0,2.7,27.0,871.0,948.19,689.0
2016,9,10,11,45,859.0,126.0,2.85,27.0,885.5,966.53,701.5
2016,9,10,12,0,871.0,121.0,3.0,27.0,900.0,981.66,712.04
2016,9,10,12,15,871.5,121.0,3.05,27.0,904.0,987.3,715.76
2016,9,10,12,30,872.0,121.0,3.1,27.0,908.0,989.36,717.39
2016,9,10,12,45,872.0,120.0,3.2,27.0,903.5,986.29,716.22
2016,9,10,13,0,872.0,119.0,3.3,27.0,899.0,979.64,712.87
2016,9,10,13,15,869.0,118.5,3.3,27.0,886.0,967.05,705.04
2016,9,10,13,30,866.0,118.0,3.3,27.0,873.0,951.01,695.09
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.0,929.12,681.71
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,904.01,666.24
2016,9,10,14,15,589.0,237.0,3.35,27.0,721.5,778.47,580.08
2016,9,10,14,30,320.0,360.0,3.3,27.0,612.0,649.12,483.26
2016,9,10,14,45,571.5,233.0,3.3,27.0,656.5,718.46,540.68
2016,9,10,15,0,823.0,106.0,3.3,27.0,701.0,759.25,572.7
2016,9,10,15,15,588.5,188.5,3.25,27.0,600.5,641.54,487.48
2016,9,10,15,30,354.0,271.0,3.2,27.0,500.0,528.27,401.48
2016,9,10,15,45,556.5,182.0,3.15,27.0,510.0,556.74,426.96
2016,9,10,16,0,759.0,93.0,3.1,27.0,520.0,560.75,432.42
2016,9,10,16,15,733.0,89.0,2.9,26.5,468.5,502.54,388.11
2016,9,10,16,30,707.0,85.0,2.7,26.0,417.0,445.37,343.57
2016,9,10,16,45,668.5,80.5,2.55,26.0,362.5,383.5,293.64
2016,9,10,17,0,630.0,76.0,2.4,26.0,308.0,324.69,244.83
2016,9,10,17,15,577.0,69.5,2.3,25.5,253.5,262.57,193.12
2016,9,10,17,30,524.0,63.0,2.2,25.0,199.0,206.01,145.1
2016,9,10,17,45,435.5,53.5,2.1,25.0,147.5,145.1,95.0
2016,9,10,18,0,347.0,44.0,2.0,25.0,96.0,94.81,55.56
2016,9,10,18,15,218.0,29.0,2.15,24.5,57.0,46.29,21.25
2016,9,10,18,30,89.0,14.0,2.3,24.0,18.0,15.46,0.0
2016,9,10,18,45,44.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,17.89,0.0
2016,9,11,6,45,198.0,33.0,2.9,19.5,58.5,50.45,26.07
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,98.42,61.33
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,148.49,101.69
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,209.7,152.77
2016,9,11,7,45,532.0,83.0,2.85,22.0,254.0,265.95,200.64
2016,9,11,8,0,583.0,92.0,2.8,23.0,308.0,327.58,251.8
2016,9,11,8,15,621.5,98.5,2.65,23.5,362.5,386.02,299.58
2016,9,11,8,30,660.0,105.0,2.5,24.0,417.0,447.64,348.16
2016,9,11,8,45,685.0,111.5,2.4,24.5,468.0,504.52,391.54
2016,9,11,9,0,710.0,118.0,2.3,25.0,519.0,562.42,434.09
2016,9,11,9,15,529.0,195.5,2.2,25.5,509.0,556.03,425.27
2016,9,11,9,30,348.0,273.0,2.1,26.0,499.0,528.32,400.25
2016,9,11,9,45,564.0,203.5,2.05,26.5,599.0,639.41,482.86
2016,9,11,10,0,780.0,134.0,2.0,27.0,699.0,761.65,567.52
2016,9,11,10,15,792.0,137.0,2.0,27.0,735.0,803.63,593.58
2016,9,11,10,30,804.0,140.0,2.0,27.0,771.0,843.67,618.77
2016,9,11,10,45,812.0,142.0,2.0,27.5,800.0,876.94,638.05
2016,9,11,11,0,820.0,144.0,2.0,28.0,829.0,907.58,655.51
2016,9,11,11,15,825.5,145.5,2.0,28.0,850.0,932.55,670.54
2016,9,11,11,30,831.0,147.0,2.0,28.0,871.0,954.45,683.68
2016,9,11,11,45,862.5,129.5,2.0,28.5,890.5,972.82,693.28
2016,9,11,12,0,894.0,112.0,2.0,29.0,910.0,993.89,704.61
2016,9,11,12,15,565.5,282.0,2.0,29.0,788.0,863.01,618.51
2016,9,11,12,30,237.0,452.0,2.0,29.0,666.0,701.72,502.75
2016,9,11,12,45,566.0,281.5,2.0,29.5,788.0,862.56,619.79
2016,9,11,13,0,895.0,111.0,2.0,30.0,910.0,992.53,702.16
2016,9,11,13,15,892.5,110.5,2.0,30.0,897.0,980.09,693.36
2016,9,11,13,30,890.0,110.0,2.0,30.0,884.0,964.09,683.93
2016,9,11,13,45,885.5,108.5,2.05,30.0,862.5,941.72,671.11
2016,9,11,14,0,881.0,107.0,2.1,30.0,841.0,916.06,656.23
2016,9,11,14,15,873.5,106.0,2.1,29.5,811.5,885.14,638.72
2016,9,11,14,30,866.0,105.0,2.1,29.0,782.0,851.39,619.25
2016,9,11,14,45,846.0,108.0,2.1,29.0,743.5,808.97,592.64
2016,9,11,15,0,826.0,111.0,2.1,29.0,705.0,768.08,566.86
2016,9,11,15,15,524.0,203.0,2.1,29.0,571.5,605.02,452.2
2016,9,11,15,30,222.0,295.0,2.1,29.0,438.0,455.55,340.81
2016,9,11,15,45,490.0,197.0,2.1,29.0,480.0,527.61,398.99
2016,9,11,16,0,758.0,99.0,2.1,29.0,522.0,564.5,428.42
2016,9,11,16,15,731.0,94.5,2.0,28.5,470.0,505.25,384.2
2016,9,11,16,30,704.0,90.0,1.9,28.0,418.0,447.33,340.16
2016,9,11,16,45,667.5,84.5,1.85,28.0,363.0,385.41,291.22
2016,9,11,17,0,631.0,79.0,1.8,28.0,308.0,326.41,243.1
2016,9,11,17,15,576.5,72.0,1.65,27.0,253.0,263.32,191.66
2016,9,11,17,30,522.0,65.0,1.5,26.0,198.0,205.99,143.86
2016,9,11,17,45,441.0,54.0,1.35,25.5,146.5,145.43,94.42
2016,9,11,18,0,360.0,43.0,1.2,25.0,95.0,94.61,54.63
2016,9,11,18,15,224.0,28.0,1.2,24.5,55.5,45.58,20.03
2016,9,11,18,30,88.0,13.0,1.2,24.0,16.0,14.2,0.0
2016,9,11,18,45,44.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.5,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,95.0,15.0,0.3,20.0,19.0,17.3,0.0
2016,9,12,6,45,219.5,31.0,0.3,20.5,59.0,50.47,25.06
2016,9,12,7,0,344.0,47.0,0.3,21.0,99.0,100.47,61.32
2016,9,12,7,15,427.5,58.0,0.35,21.5,151.0,151.7,102.01
2016,9,12,7,30,511.0,69.0,0.4,22.0,203.0,212.94,152.15
2016,9,12,7,45,563.0,77.0,0.45,23.0,257.5,270.27,199.72
2016,9,12,8,0,615.0,85.0,0.5,24.0,312.0,333.04,250.32
2016,9,12,8,15,652.5,91.0,0.7,24.5,366.5,392.28,298.09
2016,9,12,8,30,690.0,97.0,0.9,25.0,421.0,454.52,346.76
2016,9,12,8,45,714.5,102.5,1.1,25.5,472.5,511.6,390.28
2016,9,12,9,0,739.0,108.0,1.3,26.0,524.0,569.57,433.22
2016,9,12,9,15,522.5,195.5,1.3,26.5,502.5,551.8,416.25
2016,9,12,9,30,306.0,283.0,1.3,27.0,481.0,509.2,380.83
2016,9,12,9,45,286.5,309.0,1.35,27.5,504.0,535.41,397.98
2016,9,12,10,0,267.0,335.0,1.4,28.0,527.0,559.2,412.56
2016,9,12,10,15,548.5,231.0,1.45,28.0,652.0,699.97,516.13
2016,9,12,10,30,830.0,127.0,1.5,28.0,777.0,851.93,617.97
2016,9,12,10,45,838.5,128.0,1.55,28.5,806.0,885.25,636.18
2016,9,12,11,0,847.0,129.0,1.6,29.0,835.0,911.17,650.83
2016,9,12,11,15,440.5,245.0,1.6,29.0,613.0,677.08,493.32
2016,9,12,11,30,34.0,361.0,1.6,29.0,391.0,397.61,288.94
2016,9,12,11,45,119.0,406.5,1.65,29.0,512.0,535.59,389.43
2016,9,12,12,0,204.0,452.0,1.7,29.0,633.0,667.62,480.01
2016,9,12,12,15,535.5,291.5,1.7,29.0,771.0,841.47,604.26
2016,9,12,12,30,867.0,131.0,1.7,29.0,909.0,992.83,701.58
2016,9,12,12,45,865.5,131.0,1.7,29.5,904.0,989.17,696.28
2016,9,12,13,0,864.0,131.0,1.7,30.0,899.0,981.97,690.68
2016,9,12,13,15,860.5,130.5,1.7,30.0,885.5,968.81,682.93
2016,9,12,13,30,857.0,130.0,1.7,30.0,872.0,952.25,673.22
2016,9,12,13,45,850.5,129.5,1.75,30.0,850.0,929.6,660.38
2016,9,12,14,0,844.0,129.0,1.8,30.0,828.0,903.88,645.6
2016,9,12,14,15,426.5,173.0,1.8,29.5,526.0,567.32,421.2
2016,9,12,14,30,9.0,217.0,1.8,29.0,224.0,219.98,162.09
2016,9,12,14,45,407.0,168.5,1.85,29.0,459.5,514.63,390.14
2016,9,12,15,0,805.0,120.0,1.9,29.0,695.0,759.43,562.31
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.0,711.79,529.12
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,662.98,496.76
2016,9,12,15,45,752.5,110.5,1.95,29.0,560.5,608.85,459.0
2016,9,12,16,0,731.0,107.0,2.0,29.0,512.0,555.27,420.49
2016,9,12,16,15,703.0,102.0,1.9,28.5,460.0,496.19,377.03
2016,9,12,16,30,675.0,97.0,1.8,28.0,408.0,438.45,333.17
2016,9,12,16,45,634.5,91.0,1.75,28.0,353.0,375.89,283.87
2016,9,12,17,0,594.0,85.0,1.7,28.0,298.0,316.76,235.85
2016,9,12,17,15,537.5,77.0,1.55,27.5,244.0,254.27,184.75
2016,9,12,17,30,481.0,69.0,1.4,27.0,190.0,197.84,137.8
2016,9,12,17,45,392.0,57.5,1.25,26.5,139.0,137.9,89.68
2016,9,12,18,0,303.0,46.0,1.1,26.0,88.0,88.07,51.46
2016,9,12,18,15,180.0,28.5,1.1,25.5,50.5,41.38,17.68
2016,9,12,18,30,57.0,11.0,1.1,25.0,13.0,11.57,0.0
2016,9,12,18,45,28.5,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,0.55,21.5,1.5,0.0,0.0
2016,9,13,6,30,0.0,3.0,0.6,22.0,3.0,2.95,0.0
2016,9,13,6,45,0.0,12.0,0.7,22.5,12.0,11.57,3.13
2016,9,13,7,0,0.0,21.0,0.8,23.0,21.0,20.26,10.82
2016,9,13,7,15,0.0,32.5,0.95,23.5,32.5,31.37,20.19
2016,9,13,7,30,0.0,44.0,1.1,24.0,44.0,42.49,29.43
2016,9,13,7,45,0.0,56.5,1.25,24.5,56.5,54.59,39.28
2016,9,13,8,0,0.0,69.0,1.4,25.0,69.0,66.7,48.94
2016,9,13,8,15,43.0,133.0,1.35,25.5,153.0,150.71,115.71
2016,9,13,8,30,86.0,197.0,1.3,26.0,237.0,239.63,184.21
2016,9,13,8,45,128.5,224.0,1.3,26.5,292.5,299.01,228.65
2016,9,13,9,0,171.0,251.0,1.3,27.0,348.0,359.52,273.11
2016,9,13,9,15,182.5,275.0,1.2,27.0,386.5,400.46,302.12
2016,9,13,9,30,194.0,299.0,1.1,27.0,425.0,442.07,331.05
2016,9,13,9,45,125.0,307.0,1.05,27.5,390.5,407.54,303.17
2016,9,13,10,0,56.0,315.0,1.0,28.0,356.0,361.21,267.04
2016,9,13,10,15,37.0,293.5,0.95,28.0,321.0,325.42,240.51
2016,9,13,10,30,18.0,272.0,0.9,28.0,286.0,282.79,208.75
2016,9,13,10,45,17.5,277.0,0.85,28.5,291.0,287.87,211.79
2016,9,13,11,0,17.0,282.0,0.8,29.0,296.0,292.88,214.53
2016,9,13,11,15,28.5,327.0,0.8,29.0,352.0,356.6,259.96
2016,9,13,11,30,40.0,372.0,0.8,29.0,408.0,414.94,300.34
2016,9,13,11,45,87.5,410.5,0.8,29.5,488.5,501.66,360.0
2016,9,13,12,0,135.0,449.0,0.8,30.0,569.0,597.37,423.31
2016,9,13,12,15,96.5,431.0,0.85,30.0,517.5,533.49,379.32
2016,9,13,12,30,58.0,413.0,0.9,30.0,466.0,476.98,340.8
2016,9,13,12,45,167.0,424.5,1.0,30.0,573.5,603.63,430.65
2016,9,13,13,0,276.0,436.0,1.1,30.0,681.0,728.15,514.67
2016,9,13,13,15,233.0,435.5,1.2,30.0,640.0,675.25,479.16
2016,9,13,13,30,190.0,435.0,1.3,30.0,599.0,630.26,449.79
2016,9,13,13,45,141.5,417.0,1.4,30.5,537.0,562.46,403.64
2016,9,13,14,0,93.0,399.0,1.5,31.0,475.0,489.04,352.85
2016,9,13,14,15,461.5,258.0,1.6,30.5,617.5,683.17,498.82
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,829.91,601.35
2016,9,13,14,45,806.0,121.0,1.8,30.0,720.5,789.97,575.69
2016,9,13,15,0,782.0,125.0,1.9,30.0,681.0,745.05,548.09
2016,9,13,15,15,766.0,121.5,1.95,30.0,638.0,697.39,517.78
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,648.68,485.34
2016,9,13,15,45,728.0,114.0,2.1,30.0,547.0,595.57,448.41
2016,9,13,16,0,706.0,110.0,2.2,30.0,499.0,541.67,409.77
2016,9,13,16,15,677.0,105.0,2.15,29.5,447.5,483.34,366.93
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,426.51,323.8
2016,9,13,16,45,605.0,94.0,2.1,29.0,341.5,364.42,274.9
2016,9,13,17,0,562.0,88.0,2.1,29.0,287.0,306.1,227.6
2016,9,13,17,15,503.0,79.5,1.9,28.0,233.5,244.31,177.53
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,188.94,131.88
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,129.14,84.16
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,81.62,48.01
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,36.57,14.95
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,66.0,14.0,1.4,22.0,16.0,15.52,0.0
2016,9,14,6,45,190.0,30.5,1.7,22.5,54.5,47.55,23.22
2016,9,14,7,0,314.0,47.0,2.0,23.0,93.0,95.36,58.02
2016,9,14,7,15,397.0,58.0,2.0,23.5,143.0,145.34,97.75
2016,9,14,7,30,480.0,69.0,2.0,24.0,193.0,204.56,146.55
2016,9,14,7,45,539.5,76.0,2.0,24.5,247.5,261.49,194.52
2016,9,14,8,0,599.0,83.0,2.0,25.0,302.0,324.75,246.74
2016,9,14,8,15,636.5,89.0,2.05,25.5,355.5,383.02,294.15
2016,9,14,8,30,674.0,95.0,2.1,26.0,409.0,444.31,342.37
2016,9,14,8,45,367.0,165.5,2.15,26.5,339.0,380.2,293.1
2016,9,14,9,0,60.0,236.0,2.2,27.0,269.0,272.59,207.51
2016,9,14,9,15,412.5,174.5,2.3,27.5,437.0,457.87,352.09
2016,9,14,9,30,765.0,113.0,2.4,28.0,605.0,663.09,503.57
2016,9,14,9,45,426.0,222.5,2.5,28.5,500.0,556.0,419.05
2016,9,14,10,0,87.0,332.0,2.6,29.0,395.0,403.41,300.18
2016,9,14,10,15,449.0,229.5,2.65,29.0,577.0,616.43,462.78
2016,9,14,10,30,811.0,127.0,2.7,29.0,759.0,834.85,615.11
2016,9,14,10,45,528.0,266.0,2.8,29.5,683.5,753.87,553.83
2016,9,14,11,0,245.0,405.0,2.9,30.0,608.0,641.59,467.84
2016,9,14,11,15,125.5,290.0,2.95,30.0,394.5,415.83,308.25
2016,9,14,11,30,6.0,175.0,3.0,30.0,181.0,176.5,129.37
2016,9,14,11,45,423.5,155.5,3.1,30.0,530.5,583.39,440.6
2016,9,14,12,0,841.0,136.0,3.2,30.0,880.0,964.56,697.64
2016,9,14,12,15,841.5,136.5,3.2,30.0,883.5,970.22,697.97
2016,9,14,12,30,842.0,137.0,3.2,30.0,887.0,972.41,699.29
2016,9,14,12,45,627.5,258.5,3.25,30.5,815.5,897.43,648.75
2016,9,14,13,0,413.0,380.0,3.3,31.0,744.0,808.61,582.52
2016,9,14,13,15,365.5,394.0,3.3,31.0,712.5,766.36,553.9
2016,9,14,13,30,318.0,408.0,3.3,31.0,681.0,730.24,528.71
2016,9,14,13,45,288.5,403.5,3.3,31.0,646.5,691.61,502.45
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,652.99,476.0
2016,9,14,14,15,166.5,378.0,3.3,31.0,513.5,535.67,393.16
2016,9,14,14,30,74.0,357.0,3.3,31.0,415.0,423.67,312.12
2016,9,14,14,45,420.5,243.5,3.35,31.0,544.0,602.56,450.58
2016,9,14,15,0,767.0,130.0,3.4,31.0,673.0,736.91,550.0
2016,9,14,15,15,750.5,126.5,3.4,30.5,630.0,689.44,518.49
2016,9,14,15,30,734.0,123.0,3.4,30.0,587.0,642.06,486.37
2016,9,14,15,45,716.5,117.5,3.4,30.0,540.0,590.07,448.93
2016,9,14,16,0,699.0,112.0,3.4,30.0,493.0,537.8,410.34
2016,9,14,16,15,670.0,106.5,3.25,29.5,441.5,479.32,366.51
2016,9,14,16,30,641.0,101.0,3.1,29.0,390.0,422.38,322.55
2016,9,14,16,45,609.5,92.0,3.0,29.0,337.5,362.62,274.68
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,305.37,227.48
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,243.13,176.14
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,187.19,129.42
2016,9,14,17,45,378.0,54.0,1.9,27.5,129.0,129.41,82.91
2016,9,14,18,0,294.0,42.0,1.6,27.0,80.0,81.18,45.98
2016,9,14,18,15,168.0,25.5,1.55,26.5,44.5,36.06,12.3
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,9.16,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.2,22.0,10.0,9.54,0.0
2016,9,15,6,45,96.0,33.0,1.55,22.5,45.5,41.35,21.69
2016,9,15,7,0,166.0,57.0,1.9,23.0,81.0,82.29,53.65
2016,9,15,7,15,233.0,78.0,1.8,23.5,128.5,128.38,90.08
2016,9,15,7,30,300.0,99.0,1.7,24.0,176.0,182.66,133.98
2016,9,15,7,45,356.0,114.5,1.65,25.0,228.0,237.85,178.64
2016,9,15,8,0,412.0,130.0,1.6,26.0,280.0,297.54,226.01
2016,9,15,8,15,452.5,142.5,1.65,26.5,332.0,353.13,269.88
2016,9,15,8,30,493.0,155.0,1.7,27.0,384.0,412.46,315.41
2016,9,15,8,45,528.5,163.0,1.75,27.5,434.5,467.8,356.81
2016,9,15,9,0,564.0,171.0,1.8,28.0,485.0,525.58,398.84
2016,9,15,9,15,360.0,234.5,1.85,28.0,442.0,480.24,363.14
2016,9,15,9,30,156.0,298.0,1.9,28.0,399.0,414.66,311.45
2016,9,15,9,45,402.5,247.0,2.0,28.5,529.5,563.67,423.32
2016,9,15,10,0,649.0,196.0,2.1,29.0,660.0,724.06,537.58
2016,9,15,10,15,352.5,271.0,2.15,29.0,525.0,573.65,426.19
2016,9,15,10,30,56.0,346.0,2.2,29.0,390.0,397.71,293.29
2016,9,15,10,45,125.0,378.5,2.3,29.5,481.0,501.27,368.78
2016,9,15,11,0,194.0,411.0,2.4,30.0,572.0,601.63,438.65
2016,9,15,11,15,142.0,415.0,2.45,30.0,534.5,562.03,408.98
2016,9,15,11,30,90.0,419.0,2.5,30.0,497.0,512.0,372.67
2016,9,15,11,45,395.5,323.5,2.55,30.5,672.0,730.2,531.57
2016,9,15,12,0,701.0,228.0,2.6,31.0,847.0,933.91,669.59
2016,9,15,12,15,702.0,228.5,2.6,31.0,850.5,939.41,671.13
2016,9,15,12,30,703.0,229.0,2.6,31.0,854.0,941.88,672.62
2016,9,15,12,45,554.0,305.5,2.65,31.0,796.0,871.92,624.55
2016,9,15,13,0,405.0,382.0,2.7,31.0,738.0,796.03,571.12
2016,9,15,13,15,545.0,305.5,2.7,31.0,776.5,852.61,613.68
2016,9,15,13,30,685.0,229.0,2.7,31.0,815.0,898.46,647.31
2016,9,15,13,45,503.5,305.0,2.75,31.0,730.5,793.83,574.37
2016,9,15,14,0,322.0,381.0,2.8,31.0,646.0,690.63,501.09
2016,9,15,14,15,476.0,304.0,2.8,31.0,678.0,741.83,541.66
2016,9,15,14,30,630.0,227.0,2.8,31.0,710.0,778.69,571.06
2016,9,15,14,45,636.5,210.5,2.8,31.0,678.0,744.61,548.71
2016,9,15,15,0,643.0,194.0,2.8,31.0,646.0,707.83,524.68
2016,9,15,15,15,624.0,188.0,2.8,30.5,604.0,660.5,493.31
2016,9,15,15,30,605.0,182.0,2.8,30.0,562.0,612.78,460.96
2016,9,15,15,45,582.5,173.5,2.8,30.0,515.0,558.07,421.98
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,506.29,384.17
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,448.99,341.69
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,393.95,299.81
2016,9,15,16,45,460.5,132.0,2.45,29.0,316.0,336.07,254.35
2016,9,15,17,0,426.0,118.0,2.4,29.0,265.0,281.35,210.28
2016,9,15,17,15,368.5,103.0,2.1,28.5,213.5,221.93,162.4
2016,9,15,17,30,311.0,88.0,1.8,28.0,162.0,169.01,119.4
2016,9,15,17,45,240.5,67.5,1.55,27.5,115.5,113.74,75.59
2016,9,15,18,0,170.0,47.0,1.3,27.0,69.0,68.81,41.21
2016,9,15,18,15,85.0,23.5,1.25,26.5,34.5,28.06,8.07
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,13.43,0.0
2016,9,16,6,45,186.0,29.0,0.8,22.5,52.0,45.9,21.63
2016,9,16,7,0,310.0,46.0,0.9,23.0,90.0,93.91,56.85
2016,9,16,7,15,394.0,57.5,0.9,23.5,140.5,144.3,96.67
2016,9,16,7,30,478.0,69.0,0.9,24.0,191.0,204.09,145.48
2016,9,16,7,45,535.0,77.0,0.9,25.0,245.0,261.06,192.58
2016,9,16,8,0,592.0,85.0,0.9,26.0,299.0,324.07,243.27
2016,9,16,8,15,630.5,91.5,1.0,26.5,352.5,382.88,290.26
2016,9,16,8,30,669.0,98.0,1.1,27.0,406.0,444.83,338.13
2016,9,16,8,45,437.0,172.0,1.2,27.5,383.0,426.01,323.54
2016,9,16,9,0,205.0,246.0,1.3,28.0,360.0,375.54,283.69
2016,9,16,9,15,484.5,181.0,1.3,28.5,482.0,511.93,386.52
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,665.05,495.94
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,712.69,524.77
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,759.15,552.89
2016,9,16,10,15,540.5,242.5,1.3,30.0,636.5,704.89,511.91
2016,9,16,10,30,285.0,364.0,1.3,30.0,585.0,625.4,451.42
2016,9,16,10,45,269.0,382.5,1.3,30.5,597.5,639.66,459.59
2016,9,16,11,0,253.0,401.0,1.3,31.0,610.0,652.05,465.62
2016,9,16,11,15,548.5,267.0,1.3,31.0,733.5,799.8,570.84
2016,9,16,11,30,844.0,133.0,1.3,31.0,857.0,943.05,661.72
2016,9,16,11,45,608.0,266.0,1.35,31.5,791.5,876.05,615.82
2016,9,16,12,0,372.0,399.0,1.4,32.0,726.0,783.01,549.15
2016,9,16,12,15,194.5,347.0,1.4,32.0,518.0,549.35,393.49
2016,9,16,12,30,17.0,295.0,1.4,32.0,310.0,307.32,221.61
2016,9,16,12,45,89.0,370.0,1.45,32.0,448.0,462.29,333.88
2016,9,16,13,0,161.0,445.0,1.5,32.0,586.0,618.22,440.04
2016,9,16,13,15,510.0,283.5,1.55,32.0,720.0,795.46,567.02
2016,9,16,13,30,859.0,122.0,1.6,32.0,854.0,939.97,661.35
2016,9,16,13,45,854.0,120.5,1.65,32.0,832.5,917.31,646.86
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,891.53,632.17
2016,9,16,14,15,841.0,117.5,1.75,32.0,781.0,860.13,613.84
2016,9,16,14,30,833.0,116.0,1.8,32.0,751.0,826.08,593.68
2016,9,16,14,45,563.5,216.5,1.9,32.0,637.0,688.12,501.92
2016,9,16,15,0,294.0,317.0,2.0,32.0,523.0,557.32,407.76
2016,9,16,15,15,527.5,215.0,2.0,32.0,555.5,614.32,454.18
2016,9,16,15,30,761.0,113.0,2.0,32.0,588.0,645.42,480.16
2016,9,16,15,45,739.5,109.0,2.05,32.0,539.5,591.34,441.9
2016,9,16,16,0,718.0,105.0,2.1,32.0,491.0,537.93,403.59
2016,9,16,16,15,688.5,100.0,2.05,31.5,439.0,478.83,360.39
2016,9,16,16,30,659.0,95.0,2.0,31.0,387.0,421.28,316.88
2016,9,16,16,45,617.5,89.0,1.95,30.5,333.0,359.49,268.81
2016,9,16,17,0,576.0,83.0,1.9,30.0,279.0,301.31,222.03
2016,9,16,17,15,516.5,74.0,1.7,29.5,225.0,238.5,170.82
2016,9,16,17,30,457.0,65.0,1.5,29.0,171.0,182.2,124.31
2016,9,16,17,45,370.0,52.0,1.3,28.5,122.5,123.67,77.81
2016,9,16,18,0,283.0,39.0,1.1,28.0,74.0,75.14,41.18
2016,9,16,18,15,141.5,19.5,1.1,27.5,37.0,27.26,4.5
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,14.01,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,46.89,20.96
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,96.07,56.82
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,147.14,97.35
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,208.39,147.68
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,265.89,195.79
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,328.81,246.92
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,387.65,293.71
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,449.46,340.73
2016,9,17,8,45,717.5,96.0,1.05,28.5,459.5,506.02,381.83
2016,9,17,9,0,740.0,102.0,0.9,29.0,510.0,562.66,420.99
2016,9,17,9,15,469.5,198.0,0.8,29.5,465.5,519.59,385.26
2016,9,17,9,30,199.0,294.0,0.7,30.0,421.0,441.03,323.77
2016,9,17,9,45,106.5,265.0,0.6,30.5,333.5,350.87,257.68
2016,9,17,10,0,14.0,236.0,0.5,31.0,246.0,242.61,176.91
2016,9,17,10,15,49.0,299.5,0.55,31.0,337.0,342.05,249.39
2016,9,17,10,30,84.0,363.0,0.6,31.0,428.0,439.74,317.12
2016,9,17,10,45,158.0,383.0,0.7,31.5,511.0,535.45,382.67
2016,9,17,11,0,232.0,403.0,0.8,32.0,594.0,627.93,444.29
2016,9,17,11,15,537.5,268.0,0.85,32.0,724.0,790.29,557.28
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,941.24,651.92
2016,9,17,11,45,458.0,275.5,1.0,32.0,668.0,739.58,521.39
2016,9,17,12,0,73.0,418.0,1.1,32.0,482.0,496.99,351.96
2016,9,17,12,15,165.5,428.0,1.15,32.0,574.0,606.33,429.98
2016,9,17,12,30,258.0,438.0,1.2,32.0,666.0,715.39,502.86
2016,9,17,12,45,234.0,439.5,1.25,32.5,645.0,684.68,480.96
2016,9,17,13,0,210.0,441.0,1.3,33.0,624.0,661.29,464.91
2016,9,17,13,15,181.5,434.0,1.35,33.0,591.0,624.13,440.63
2016,9,17,13,30,153.0,427.0,1.4,33.0,558.0,586.94,416.14
2016,9,17,13,45,491.5,278.0,1.5,33.0,680.0,753.15,537.71
2016,9,17,14,0,830.0,129.0,1.6,33.0,802.0,887.91,628.07
2016,9,17,14,15,821.0,127.5,1.65,33.0,772.0,855.78,607.73
2016,9,17,14,30,812.0,126.0,1.7,33.0,742.0,821.1,587.3
2016,9,17,14,45,783.0,131.5,1.75,33.0,701.5,775.36,559.42
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,728.86,530.68
2016,9,17,15,15,480.5,210.0,1.85,32.5,536.5,573.88,423.04
2016,9,17,15,30,207.0,283.0,1.9,32.0,412.0,430.83,318.99
2016,9,17,15,45,441.0,201.0,1.95,32.0,445.5,493.76,369.39
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,525.57,394.48
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.0,466.53,350.85
2016,9,17,16,30,612.0,107.0,1.9,31.0,375.0,409.36,307.73
2016,9,17,16,45,568.5,99.5,1.85,31.0,321.5,347.81,259.5
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,290.19,213.09
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,226.89,162.47
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,172.14,118.0
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,115.08,73.18
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,69.0,38.7
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,25.82,1.82
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,11.68,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,42.79,20.16
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,87.67,54.17
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,136.1,92.16
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,194.94,140.02
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,253.05,188.38
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,317.03,240.86
2016,9,18,8,15,588.5,102.0,2.45,26.5,343.5,374.78,287.54
2016,9,18,8,30,629.0,109.0,2.4,27.0,397.0,435.95,335.34
2016,9,18,8,45,660.0,114.0,2.35,27.5,448.0,492.79,378.41
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,551.25,421.21
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,604.23,458.2
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,657.2,493.81
2016,9,18,9,45,749.0,131.5,1.9,29.5,634.5,702.51,522.76
2016,9,18,10,0,764.0,135.0,1.8,30.0,676.0,747.93,550.13
2016,9,18,10,15,776.0,138.0,1.65,30.0,711.0,788.92,574.57
2016,9,18,10,30,788.0,141.0,1.5,30.0,746.0,827.98,597.18
2016,9,18,10,45,797.5,142.0,1.4,30.5,774.5,860.58,614.45
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,890.64,629.8
2016,9,18,11,15,812.5,144.5,1.15,31.0,823.0,914.81,641.73
2016,9,18,11,30,818.0,146.0,1.0,31.0,843.0,935.93,651.5
2016,9,18,11,45,846.5,130.5,0.85,31.5,861.0,952.33,656.8
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,971.49,663.52
2016,9,18,12,15,667.0,239.5,0.6,32.0,823.0,914.41,626.99
2016,9,18,12,30,459.0,364.0,0.5,32.0,767.0,840.01,574.29
2016,9,18,12,45,667.0,239.5,0.45,32.5,821.0,912.93,623.81
2016,9,18,13,0,875.0,115.0,0.4,33.0,875.0,967.8,653.1
2016,9,18,13,15,871.5,114.0,0.45,33.0,861.0,953.5,645.31
2016,9,18,13,30,868.0,113.0,0.5,33.0,847.0,935.76,636.55
2016,9,18,13,45,863.5,111.5,0.6,33.0,825.0,913.23,625.95
2016,9,18,14,0,859.0,110.0,0.7,33.0,803.0,887.52,613.3
2016,9,18,14,15,647.5,206.5,0.75,32.5,717.5,789.29,555.28
2016,9,18,14,30,436.0,303.0,0.8,32.0,632.0,689.04,488.68
2016,9,18,14,45,499.0,263.0,0.9,32.0,622.0,682.31,488.86
2016,9,18,15,0,562.0,223.0,1.0,32.0,612.0,669.15,483.5
2016,9,18,15,15,671.5,162.5,1.05,32.0,597.0,664.19,483.75
2016,9,18,15,30,781.0,102.0,1.1,32.0,582.0,643.51,472.82
2016,9,18,15,45,761.5,98.0,1.15,32.0,534.0,589.81,436.08
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,535.91,398.24
2016,9,18,16,15,713.0,89.5,1.15,31.5,434.0,476.93,355.62
2016,9,18,16,30,684.0,85.0,1.1,31.0,382.0,418.98,312.24
2016,9,18,16,45,644.5,79.0,1.1,31.0,327.5,356.87,263.92
2016,9,18,17,0,605.0,73.0,1.1,31.0,273.0,298.12,216.64
2016,9,18,17,15,543.5,65.5,1.0,30.0,219.5,234.92,165.86
2016,9,18,17,30,482.0,58.0,0.9,29.0,166.0,178.44,119.67
2016,9,18,17,45,387.0,46.5,0.85,28.5,117.0,119.0,72.95
2016,9,18,18,0,292.0,35.0,0.8,28.0,68.0,71.15,37.31
2016,9,18,18,15,146.0,17.5,0.85,27.5,34.0,24.64,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
