Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,12.07,0.0
2016,9,19,6,45,188.5,26.5,1.75,23.5,50.0,43.46,18.61
2016,9,19,7,0,329.0,42.0,2.0,24.0,88.0,93.62,55.44
2016,9,19,7,15,419.5,52.5,2.1,24.5,138.5,144.76,95.84
2016,9,19,7,30,510.0,63.0,2.2,25.0,189.0,206.75,146.76
2016,9,19,7,45,574.5,68.5,2.35,26.0,244.5,265.43,195.96
2016,9,19,8,0,639.0,74.0,2.5,27.0,300.0,330.93,249.73
2016,9,19,8,15,677.0,79.0,2.45,27.5,354.5,390.44,298.09
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,452.66,346.84
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,510.47,389.86
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,569.3,431.85
2016,9,19,9,15,788.5,95.0,2.15,30.0,560.5,622.82,469.84
2016,9,19,9,30,808.0,98.0,2.0,30.0,608.0,675.93,505.79
2016,9,19,9,45,823.0,100.0,1.95,30.5,650.5,723.89,535.49
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,767.3,561.53
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,808.17,585.42
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,846.77,607.42
2016,9,19,10,45,868.0,106.5,1.8,32.5,792.5,879.99,626.13
2016,9,19,11,0,877.0,107.0,1.8,33.0,821.0,910.43,642.95
2016,9,19,11,15,881.5,108.0,1.85,33.0,841.5,934.25,657.43
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,954.76,669.97
2016,9,19,11,45,890.5,108.5,1.95,33.5,874.0,970.26,678.13
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,982.23,684.23
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,987.76,687.9
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,989.59,689.5
2016,9,19,12,45,895.5,108.0,2.2,34.0,887.0,985.16,687.92
2016,9,19,13,0,895.0,107.0,2.3,34.0,882.0,977.05,684.18
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.5,962.96,676.34
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,945.36,666.4
2016,9,19,13,45,883.0,104.5,2.5,34.0,831.0,921.9,653.23
2016,9,19,14,0,878.0,103.0,2.6,34.0,809.0,895.22,637.96
2016,9,19,14,15,870.0,101.5,2.6,34.0,778.5,862.84,618.2
2016,9,19,14,30,862.0,100.0,2.6,34.0,748.0,827.72,596.58
2016,9,19,14,45,851.0,98.0,2.65,34.0,710.5,787.11,571.51
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,744.39,544.74
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,696.37,514.82
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,649.34,484.74
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,594.75,446.12
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,540.0,406.27
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,480.4,361.9
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,422.09,317.05
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,358.96,266.82
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,299.07,217.69
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,235.62,165.87
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,178.79,118.79
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,118.2,71.02
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,69.7,34.98
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,23.15,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,12.63,0.0
2016,9,20,6,45,218.5,25.5,1.55,23.0,51.0,45.44,18.6
2016,9,20,7,0,367.0,40.0,1.8,24.0,90.0,97.31,56.71
2016,9,20,7,15,456.0,50.0,1.75,24.5,142.0,149.93,98.48
2016,9,20,7,30,545.0,60.0,1.7,25.0,194.0,213.17,150.55
2016,9,20,7,45,607.0,65.5,1.65,25.5,250.5,273.05,201.02
2016,9,20,8,0,669.0,71.0,1.6,26.0,307.0,339.4,255.61
2016,9,20,8,15,705.5,76.0,1.45,26.5,362.0,399.72,304.01
2016,9,20,8,30,742.0,81.0,1.3,27.0,417.0,462.89,352.45
2016,9,20,8,45,770.0,84.0,1.2,28.0,470.0,521.57,394.96
2016,9,20,9,0,798.0,87.0,1.1,29.0,523.0,581.29,436.12
2016,9,20,9,15,817.0,90.0,1.15,29.5,571.0,635.79,473.87
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,689.75,509.37
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,735.46,537.98
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,782.02,566.84
2016,9,20,10,15,873.0,99.5,1.45,31.0,739.5,822.77,592.23
2016,9,20,10,30,883.0,101.0,1.5,31.0,775.0,861.14,615.95
2016,9,20,10,45,889.5,103.0,1.6,31.5,803.5,894.35,635.61
2016,9,20,11,0,896.0,105.0,1.7,32.0,832.0,924.57,653.32
2016,9,20,11,15,900.5,106.0,1.75,32.0,852.5,948.71,667.98
2016,9,20,11,30,905.0,107.0,1.8,32.0,873.0,969.46,680.66
2016,9,20,11,45,907.0,108.0,1.85,32.5,884.5,984.32,688.4
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,995.53,694.04
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,1000.51,696.81
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,1001.74,697.49
2016,9,20,12,45,908.5,108.5,1.9,33.5,896.0,996.74,693.1
2016,9,20,13,0,907.0,108.0,1.9,34.0,890.0,988.01,686.64
2016,9,20,13,15,903.5,107.5,1.9,34.0,875.5,973.7,678.32
2016,9,20,13,30,900.0,107.0,1.9,34.0,861.0,955.83,667.95
2016,9,20,13,45,894.5,106.0,1.9,34.0,838.0,932.14,654.05
2016,9,20,14,0,889.0,105.0,1.9,34.0,815.0,905.2,638.18
2016,9,20,14,15,629.0,215.5,1.9,34.0,708.5,779.94,558.12
2016,9,20,14,30,369.0,326.0,1.9,34.0,602.0,649.74,466.68
2016,9,20,14,45,274.5,325.0,1.9,34.0,524.5,560.07,405.52
2016,9,20,15,0,180.0,324.0,1.9,34.0,447.0,470.42,342.61
2016,9,20,15,15,482.0,215.0,1.85,33.5,514.5,576.81,425.17
2016,9,20,15,30,784.0,106.0,1.8,33.0,582.0,645.62,478.01
2016,9,20,15,45,762.0,102.5,1.8,33.0,532.5,590.71,438.76
2016,9,20,16,0,740.0,99.0,1.8,33.0,483.0,535.85,399.39
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.0,475.6,355.28
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,416.45,310.55
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,353.16,260.92
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,293.71,212.86
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,229.21,161.07
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,171.85,114.38
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,111.99,68.04
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,64.15,32.72
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,21.98,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,7.35,0.0
2016,9,21,6,45,109.0,29.0,0.4,23.5,43.0,38.42,16.82
2016,9,21,7,0,200.0,51.0,0.4,24.0,78.0,82.96,52.1
2016,9,21,7,15,280.5,69.0,0.5,24.5,126.5,131.31,89.69
2016,9,21,7,30,361.0,87.0,0.6,25.0,175.0,189.44,136.18
2016,9,21,7,45,437.0,96.5,0.7,25.5,230.0,246.91,182.64
2016,9,21,8,0,513.0,106.0,0.8,26.0,285.0,312.8,235.2
2016,9,21,8,15,371.0,146.5,0.85,26.5,287.5,320.98,244.05
2016,9,21,8,30,229.0,187.0,0.9,27.0,290.0,309.11,235.58
2016,9,21,8,45,462.0,155.5,0.95,27.5,396.0,422.98,321.9
2016,9,21,9,0,695.0,124.0,1.0,28.0,502.0,558.3,420.45
2016,9,21,9,15,717.5,128.5,1.05,28.5,549.5,612.0,457.0
2016,9,21,9,30,740.0,133.0,1.1,29.0,597.0,665.75,493.25
2016,9,21,9,45,768.0,131.5,1.15,29.5,642.0,715.38,525.57
2016,9,21,10,0,796.0,130.0,1.2,30.0,687.0,766.27,556.97
2016,9,21,10,15,808.0,132.5,1.25,30.0,723.0,807.66,582.82
2016,9,21,10,30,820.0,135.0,1.3,30.0,759.0,846.99,607.25
2016,9,21,10,45,555.5,260.0,1.4,30.5,690.0,769.95,553.03
2016,9,21,11,0,291.0,385.0,1.5,31.0,621.0,669.85,479.34
2016,9,21,11,15,576.5,259.0,1.6,31.0,740.5,817.25,585.9
2016,9,21,11,30,862.0,133.0,1.7,31.0,860.0,955.24,674.87
2016,9,21,11,45,877.0,126.5,1.8,31.5,875.0,974.0,684.46
2016,9,21,12,0,892.0,120.0,1.9,32.0,890.0,989.47,693.36
2016,9,21,12,15,649.5,248.5,1.95,32.0,810.0,904.22,639.93
2016,9,21,12,30,407.0,377.0,2.0,32.0,730.0,794.7,563.37
2016,9,21,12,45,650.5,247.5,2.15,32.5,807.5,902.29,641.28
2016,9,21,13,0,894.0,118.0,2.3,33.0,885.0,984.47,692.69
2016,9,21,13,15,890.5,117.5,2.35,33.0,871.0,970.23,683.88
2016,9,21,13,30,887.0,117.0,2.4,33.0,857.0,952.49,673.85
2016,9,21,13,45,595.5,245.5,2.45,33.0,736.5,812.64,583.46
2016,9,21,14,0,304.0,374.0,2.5,33.0,616.0,664.81,478.45
2016,9,21,14,15,582.5,242.0,2.55,33.0,683.0,763.63,554.7
2016,9,21,14,30,861.0,110.0,2.6,33.0,750.0,833.36,603.84
2016,9,21,14,45,850.5,107.5,2.65,33.0,712.5,792.57,577.75
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,752.7,552.86
2016,9,21,15,15,824.5,102.0,2.7,32.5,631.0,703.39,522.01
2016,9,21,15,30,809.0,99.0,2.7,32.0,587.0,652.86,488.88
2016,9,21,15,45,789.5,95.5,2.75,32.0,537.5,598.37,450.22
2016,9,21,16,0,770.0,92.0,2.8,32.0,488.0,543.63,410.21
2016,9,21,16,15,741.0,87.5,2.65,31.5,434.5,482.96,364.86
2016,9,21,16,30,712.0,83.0,2.5,31.0,381.0,424.03,319.32
2016,9,21,16,45,671.5,76.5,2.45,30.5,326.0,359.67,268.46
2016,9,21,17,0,631.0,70.0,2.4,30.0,271.0,298.78,218.67
2016,9,21,17,15,568.5,62.5,2.1,29.0,216.0,234.27,165.57
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,176.58,117.53
2016,9,21,17,45,405.0,43.0,1.55,27.0,111.0,115.04,69.08
2016,9,21,18,0,304.0,31.0,1.3,26.0,61.0,65.88,32.13
2016,9,21,18,15,152.0,15.5,1.3,25.5,30.5,22.24,0.0
2016,9,21,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,25.0,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,50.0,9.0,1.5,20.0,9.0,10.14,0.0
2016,9,22,6,45,169.0,27.0,1.8,21.0,45.5,42.05,16.93
2016,9,22,7,0,288.0,45.0,2.1,22.0,82.0,90.04,54.5
2016,9,22,7,15,374.0,58.5,2.0,22.5,132.5,140.35,94.53
2016,9,22,7,30,460.0,72.0,1.9,23.0,183.0,202.19,145.42
2016,9,22,7,45,512.5,82.5,1.85,24.0,236.5,259.04,193.14
2016,9,22,8,0,565.0,93.0,1.8,25.0,290.0,321.41,244.13
2016,9,22,8,15,605.5,100.5,1.85,25.5,343.5,380.5,291.92
2016,9,22,8,30,646.0,108.0,1.9,26.0,397.0,442.95,340.78
2016,9,22,8,45,671.0,115.0,2.0,27.0,448.0,499.26,382.95
2016,9,22,9,0,696.0,122.0,2.1,28.0,499.0,556.56,424.36
2016,9,22,9,15,717.5,127.0,2.2,28.5,546.0,610.11,462.67
2016,9,22,9,30,739.0,132.0,2.3,29.0,593.0,663.62,499.94
2016,9,22,9,45,754.0,136.0,2.4,29.5,634.5,710.9,531.83
2016,9,22,10,0,769.0,140.0,2.5,30.0,676.0,755.08,559.95
2016,9,22,10,15,781.0,142.5,2.55,30.0,711.0,795.47,586.06
2016,9,22,10,30,793.0,145.0,2.6,30.0,746.0,833.89,610.69
2016,9,22,10,45,800.5,147.5,2.65,30.5,773.5,866.16,629.87
2016,9,22,11,0,808.0,150.0,2.7,31.0,801.0,895.77,647.24
2016,9,22,11,15,561.0,274.5,2.75,31.0,732.0,816.7,591.78
2016,9,22,11,30,314.0,399.0,2.8,31.0,663.0,718.32,518.7
2016,9,22,11,45,563.0,280.5,2.85,31.5,761.5,842.74,609.06
2016,9,22,12,0,812.0,162.0,2.9,32.0,860.0,961.45,686.64
2016,9,22,12,15,520.5,298.0,2.95,32.0,746.0,828.3,595.61
2016,9,22,12,30,229.0,434.0,3.0,32.0,632.0,674.36,484.67
2016,9,22,12,45,515.5,300.0,3.05,32.5,742.0,823.97,594.14
2016,9,22,13,0,802.0,166.0,3.1,33.0,852.0,951.3,679.17
2016,9,22,13,15,509.0,290.0,3.15,33.0,723.0,796.63,573.98
2016,9,22,13,30,216.0,414.0,3.2,33.0,594.0,631.56,455.33
2016,9,22,13,45,493.5,289.0,3.25,33.0,684.0,762.15,553.96
2016,9,22,14,0,771.0,164.0,3.3,33.0,774.0,863.69,626.24
2016,9,22,14,15,760.5,161.5,3.35,32.5,743.5,833.22,607.72
2016,9,22,14,30,750.0,159.0,3.4,32.0,713.0,797.59,586.51
2016,9,22,14,45,712.5,166.5,3.45,32.0,671.5,749.14,555.12
2016,9,22,15,0,675.0,174.0,3.5,32.0,630.0,700.73,521.96
2016,9,22,15,15,377.5,219.5,3.5,31.5,471.5,504.85,379.87
2016,9,22,15,30,80.0,265.0,3.5,31.0,313.0,320.74,240.71
2016,9,22,15,45,223.0,231.0,3.5,31.0,348.5,374.91,284.66
2016,9,22,16,0,366.0,197.0,3.5,31.0,384.0,414.01,315.18
2016,9,22,16,15,456.5,155.5,3.4,30.5,362.5,402.36,306.91
2016,9,22,16,30,547.0,114.0,3.3,30.0,341.0,377.67,287.41
2016,9,22,16,45,478.5,111.0,3.25,30.0,289.0,312.99,235.84
2016,9,22,17,0,410.0,108.0,3.2,30.0,237.0,257.26,190.65
2016,9,22,17,15,345.0,92.5,2.85,29.0,186.0,197.28,142.49
2016,9,22,17,30,280.0,77.0,2.5,28.0,135.0,144.8,100.2
2016,9,22,17,45,191.5,56.5,2.2,27.5,90.0,89.95,57.7
2016,9,22,18,0,103.0,36.0,1.9,27.0,45.0,47.74,25.57
2016,9,22,18,15,51.5,18.0,1.9,26.5,22.5,19.91,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,116.0,23.0,2.2,22.5,38.0,33.44,12.21
2016,9,23,7,0,232.0,46.0,2.4,23.0,76.0,82.84,50.81
2016,9,23,7,15,324.0,60.0,2.55,23.5,124.5,131.43,88.88
2016,9,23,7,30,416.0,74.0,2.7,24.0,173.0,191.16,137.56
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,250.93,187.22
2016,9,23,8,0,594.0,80.0,3.0,25.0,286.0,319.24,243.57
2016,9,23,8,15,634.5,86.0,3.1,25.5,339.5,378.25,292.2
2016,9,23,8,30,675.0,92.0,3.2,26.0,393.0,440.56,341.97
2016,9,23,8,45,713.0,93.0,3.35,26.5,446.0,499.08,387.64
2016,9,23,9,0,751.0,94.0,3.5,27.0,499.0,559.2,433.25
2016,9,23,9,15,771.0,97.5,3.5,27.0,546.0,612.48,473.0
2016,9,23,9,30,791.0,101.0,3.5,27.0,593.0,665.43,511.41
2016,9,23,9,45,400.0,155.0,3.55,27.5,404.0,465.32,359.12
2016,9,23,10,0,9.0,209.0,3.6,28.0,215.0,211.91,158.85
2016,9,23,10,15,10.5,218.5,3.6,28.5,226.5,222.9,167.05
2016,9,23,10,30,12.0,228.0,3.6,29.0,238.0,233.98,174.78
2016,9,23,10,45,438.0,168.5,3.65,29.5,520.5,573.18,436.23
2016,9,23,11,0,864.0,109.0,3.7,30.0,803.0,897.0,659.18
2016,9,23,11,15,869.0,110.0,3.7,30.0,823.0,920.68,671.85
2016,9,23,11,30,874.0,111.0,3.7,30.0,843.0,941.1,684.57
2016,9,23,11,45,869.5,116.5,3.75,30.5,852.5,953.88,691.27
2016,9,23,12,0,865.0,122.0,3.8,31.0,862.0,963.0,695.74
2016,9,23,12,15,440.5,202.0,3.85,31.0,579.5,652.33,484.18
2016,9,23,12,30,16.0,282.0,3.9,31.0,297.0,293.5,215.36
2016,9,23,12,45,438.0,202.5,3.95,31.5,576.0,649.02,484.63
2016,9,23,13,0,860.0,123.0,4.0,32.0,855.0,953.96,690.58
2016,9,23,13,15,856.0,122.0,4.05,32.0,840.5,938.97,679.26
2016,9,23,13,30,852.0,121.0,4.1,32.0,826.0,920.63,668.1
2016,9,23,13,45,599.5,239.5,4.15,32.0,728.5,807.76,592.14
2016,9,23,14,0,347.0,358.0,4.2,32.0,631.0,684.98,501.83
2016,9,23,14,15,584.5,236.5,4.2,31.5,675.0,759.25,562.44
2016,9,23,14,30,822.0,115.0,4.2,31.0,719.0,806.22,598.82
2016,9,23,14,45,697.0,163.0,4.2,31.0,656.5,731.51,548.02
2016,9,23,15,0,572.0,211.0,4.2,31.0,594.0,657.57,493.95
2016,9,23,15,15,668.5,157.0,4.15,30.5,575.5,647.88,490.89
2016,9,23,15,30,765.0,103.0,4.1,30.0,557.0,623.48,476.4
2016,9,23,15,45,675.0,120.0,4.1,30.0,495.0,550.08,421.33
2016,9,23,16,0,585.0,137.0,4.1,30.0,433.0,482.02,369.46
2016,9,23,16,15,621.5,111.0,3.95,29.5,394.5,442.32,339.49
2016,9,23,16,30,658.0,85.0,3.8,29.0,356.0,397.16,303.65
2016,9,23,16,45,615.0,78.5,3.7,29.0,302.0,335.02,252.84
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,276.73,203.96
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,213.46,151.34
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,157.78,104.93
2016,9,23,17,45,328.0,42.5,2.6,27.5,95.5,99.53,59.57
2016,9,23,18,0,220.0,30.0,2.3,27.0,49.0,54.08,25.21
2016,9,23,18,15,110.0,15.0,2.4,26.5,24.5,19.17,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,32.98,11.02
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,82.95,50.24
2016,9,24,7,15,337.5,57.0,2.95,23.0,123.5,131.22,88.36
2016,9,24,7,30,429.0,70.0,3.0,23.0,172.0,190.55,137.29
2016,9,24,7,45,493.0,78.5,3.1,23.5,225.5,248.42,186.28
2016,9,24,8,0,557.0,87.0,3.2,24.0,279.0,311.96,239.33
2016,9,24,8,15,292.0,127.0,3.35,24.5,229.0,262.19,204.28
2016,9,24,8,30,27.0,167.0,3.5,25.0,179.0,180.47,139.46
2016,9,24,8,45,56.0,200.0,3.65,25.5,229.0,231.74,179.45
2016,9,24,9,0,85.0,233.0,3.8,26.0,279.0,286.06,220.98
2016,9,24,9,15,163.0,256.5,3.85,26.5,354.5,370.02,285.19
2016,9,24,9,30,241.0,280.0,3.9,27.0,430.0,456.46,349.87
2016,9,24,9,45,517.5,198.5,3.95,27.5,548.0,597.86,458.4
2016,9,24,10,0,794.0,117.0,4.0,28.0,666.0,749.17,568.03
2016,9,24,10,15,485.5,242.5,3.95,28.0,584.0,658.17,497.04
2016,9,24,10,30,177.0,368.0,3.9,28.0,502.0,531.78,397.62
2016,9,24,10,45,222.5,377.0,3.9,28.5,551.0,586.36,436.98
2016,9,24,11,0,268.0,386.0,3.9,29.0,600.0,650.13,481.2
2016,9,24,11,15,361.5,362.5,3.9,29.0,659.0,717.3,529.97
2016,9,24,11,30,455.0,339.0,3.9,29.0,718.0,793.72,584.1
2016,9,24,11,45,650.5,235.0,3.95,29.5,785.0,879.29,646.65
2016,9,24,12,0,846.0,131.0,4.0,30.0,852.0,952.91,693.74
2016,9,24,12,15,556.0,277.0,4.0,30.0,752.0,838.94,614.45
2016,9,24,12,30,266.0,423.0,4.0,30.0,652.0,706.44,515.21
2016,9,24,12,45,553.0,277.5,4.0,30.0,748.0,834.65,613.15
2016,9,24,13,0,840.0,132.0,4.0,30.0,844.0,942.72,687.57
2016,9,24,13,15,836.0,131.5,3.95,30.0,829.5,928.43,677.48
2016,9,24,13,30,832.0,131.0,3.9,30.0,815.0,916.12,669.69
2016,9,24,13,45,823.5,130.5,3.9,30.0,792.0,891.08,653.78
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,863.17,636.02
2016,9,24,14,15,805.5,128.0,3.85,29.5,738.0,830.11,615.77
2016,9,24,14,30,796.0,126.0,3.8,29.0,707.0,794.61,593.72
2016,9,24,14,45,752.5,137.5,3.8,29.0,664.0,744.36,560.25
2016,9,24,15,0,709.0,149.0,3.8,29.0,621.0,696.56,527.72
2016,9,24,15,15,689.0,144.5,3.8,29.0,577.5,647.52,493.05
2016,9,24,15,30,669.0,140.0,3.8,29.0,534.0,598.05,457.35
2016,9,24,15,45,533.5,163.0,3.8,29.0,460.0,503.55,386.37
2016,9,24,16,0,398.0,186.0,3.8,29.0,386.0,423.2,324.84
2016,9,24,16,15,221.0,172.5,3.6,28.5,282.0,292.95,225.34
2016,9,24,16,30,44.0,159.0,3.4,28.0,178.0,179.16,136.97
2016,9,24,16,45,35.0,136.0,3.2,27.5,149.5,149.77,114.36
2016,9,24,17,0,26.0,113.0,3.0,27.0,121.0,121.44,92.07
2016,9,24,17,15,14.5,90.0,2.8,26.5,94.0,92.17,68.72
2016,9,24,17,30,3.0,67.0,2.6,26.0,67.0,66.09,47.69
2016,9,24,17,45,1.5,44.0,2.45,26.0,44.0,43.06,28.5
2016,9,24,18,0,0.0,21.0,2.3,26.0,21.0,20.28,8.47
2016,9,24,18,15,0.0,10.5,2.35,25.5,10.5,10.32,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.15,22.5,19.0,18.35,5.1
2016,9,25,7,0,0.0,38.0,2.3,23.0,38.0,36.93,23.8
2016,9,25,7,15,10.0,61.5,2.35,23.0,64.0,62.12,44.69
2016,9,25,7,30,20.0,85.0,2.4,23.0,90.0,89.85,67.62
2016,9,25,7,45,33.0,108.5,2.5,23.5,118.5,118.97,91.24
2016,9,25,8,0,46.0,132.0,2.6,24.0,147.0,149.66,115.8
2016,9,25,8,15,55.5,156.5,2.65,24.0,178.5,181.35,141.04
2016,9,25,8,30,65.0,181.0,2.7,24.0,210.0,214.09,166.75
2016,9,25,8,45,32.5,146.0,2.75,24.0,160.5,163.22,126.14
2016,9,25,9,0,0.0,111.0,2.8,24.0,111.0,107.76,81.33
2016,9,25,9,15,46.0,195.0,2.8,24.0,223.5,225.16,174.46
2016,9,25,9,30,92.0,279.0,2.8,24.0,336.0,346.44,267.27
2016,9,25,9,45,134.0,304.0,2.8,24.5,393.0,413.09,316.49
2016,9,25,10,0,176.0,329.0,2.8,25.0,450.0,477.45,363.23
2016,9,25,10,15,229.5,340.0,2.8,25.0,506.5,538.97,408.29
2016,9,25,10,30,283.0,351.0,2.8,25.0,563.0,610.38,459.54
2016,9,25,10,45,195.5,370.0,2.85,25.5,519.0,555.42,416.46
2016,9,25,11,0,108.0,389.0,2.9,26.0,475.0,494.5,369.31
2016,9,25,11,15,201.5,394.0,2.9,26.0,559.5,595.75,444.1
2016,9,25,11,30,295.0,399.0,2.9,26.0,644.0,700.13,518.32
2016,9,25,11,45,308.0,401.5,2.9,26.5,660.5,719.21,529.76
2016,9,25,12,0,321.0,404.0,2.9,27.0,677.0,737.19,540.97
2016,9,25,12,15,246.0,418.5,2.85,27.0,628.5,673.73,495.01
2016,9,25,12,30,171.0,433.0,2.8,27.0,580.0,617.26,453.69
2016,9,25,12,45,190.5,428.5,2.75,27.0,590.5,630.4,463.71
2016,9,25,13,0,210.0,424.0,2.7,27.0,601.0,642.46,472.58
2016,9,25,13,15,241.5,410.5,2.55,26.5,611.0,654.88,482.75
2016,9,25,13,30,273.0,397.0,2.4,26.0,621.0,673.35,496.9
2016,9,25,13,45,136.5,228.0,2.3,26.0,340.0,358.71,271.91
2016,9,25,14,0,0.0,59.0,2.2,26.0,59.0,57.12,39.44
2016,9,25,14,15,0.0,45.0,2.15,26.0,45.0,43.54,29.0
2016,9,25,14,30,0.0,31.0,2.1,26.0,31.0,29.98,18.3
2016,9,25,14,45,0.0,26.5,2.1,26.0,26.5,25.62,14.87
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,21.26,11.43
2016,9,25,15,15,0.0,33.0,2.1,25.5,33.0,31.9,20.06
2016,9,25,15,30,0.0,44.0,2.1,25.0,44.0,42.53,28.75
2016,9,25,15,45,0.0,36.0,2.1,25.0,36.0,34.78,22.59
2016,9,25,16,0,0.0,28.0,2.1,25.0,28.0,27.04,16.4
2016,9,25,16,15,0.0,24.5,2.1,24.5,24.5,23.65,13.75
2016,9,25,16,30,0.0,21.0,2.1,24.0,21.0,20.27,11.06
2016,9,25,16,45,0.0,17.5,2.1,24.0,17.5,16.88,8.32
2016,9,25,17,0,0.0,14.0,2.1,24.0,14.0,13.5,5.53
2016,9,25,17,15,0.0,11.0,2.1,23.5,11.0,10.6,3.13
2016,9,25,17,30,0.0,8.0,2.1,23.0,8.0,7.71,0.69
2016,9,25,17,45,0.0,5.0,2.1,23.0,5.0,4.82,0.0
2016,9,25,18,0,0.0,2.0,2.1,23.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,2.15,23.0,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.48,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.96,0.0
2016,9,26,7,15,0.0,2.0,3.35,20.0,2.0,1.93,0.0
2016,9,26,7,30,0.0,3.0,3.5,20.0,3.0,2.89,0.0
2016,9,26,7,45,0.0,4.0,3.65,20.0,4.0,3.86,0.0
2016,9,26,8,0,0.0,5.0,3.8,20.0,5.0,4.82,0.0
2016,9,26,8,15,0.0,16.0,3.85,20.0,16.0,15.44,7.28
2016,9,26,8,30,0.0,27.0,3.9,20.0,27.0,26.07,16.09
2016,9,26,8,45,0.0,32.0,4.0,20.0,32.0,30.9,20.02
2016,9,26,9,0,0.0,37.0,4.1,20.0,37.0,35.75,23.93
2016,9,26,9,15,0.0,67.5,4.05,20.0,67.5,65.28,48.04
2016,9,26,9,30,0.0,98.0,4.0,20.0,98.0,94.91,71.92
2016,9,26,9,45,2.5,142.0,4.0,20.0,143.5,140.11,108.07
2016,9,26,10,0,5.0,186.0,4.0,20.0,189.0,185.89,144.14
2016,9,26,10,15,5.5,187.5,3.95,20.0,191.5,187.91,145.37
2016,9,26,10,30,6.0,189.0,3.9,20.0,194.0,189.97,146.73
2016,9,26,10,45,3.0,107.5,3.9,20.5,110.0,106.9,80.55
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,25.16,14.72
2016,9,26,11,15,2.5,97.5,3.9,21.0,100.0,96.83,72.32
2016,9,26,11,30,5.0,169.0,3.9,21.0,174.0,169.69,129.75
2016,9,26,11,45,2.5,125.0,3.9,21.0,127.5,123.93,93.52
2016,9,26,12,0,0.0,81.0,3.9,21.0,81.0,78.49,57.38
2016,9,26,12,15,0.0,109.5,3.9,21.0,109.5,106.36,79.54
2016,9,26,12,30,0.0,138.0,3.9,21.0,138.0,134.4,101.64
2016,9,26,12,45,2.5,155.5,3.9,21.5,158.0,154.06,116.97
2016,9,26,13,0,5.0,173.0,3.9,22.0,178.0,173.74,132.22
2016,9,26,13,15,8.0,203.0,3.9,22.0,210.0,206.34,157.68
2016,9,26,13,30,11.0,233.0,3.9,22.0,242.0,239.01,183.05
2016,9,26,13,45,9.0,213.0,3.95,22.0,220.5,216.95,166.11
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,195.01,149.28
2016,9,26,14,15,9.0,209.5,3.95,21.5,216.5,213.03,163.92
2016,9,26,14,30,11.0,226.0,3.9,21.0,234.0,231.01,178.54
2016,9,26,14,45,9.5,213.5,3.9,21.0,220.0,216.99,167.88
2016,9,26,15,0,8.0,201.0,3.9,21.0,206.0,203.07,157.33
2016,9,26,15,15,4.0,146.5,3.85,21.0,149.0,145.59,112.16
2016,9,26,15,30,0.0,92.0,3.8,21.0,92.0,89.04,67.01
2016,9,26,15,45,55.5,153.0,3.8,21.0,180.5,186.1,146.53
2016,9,26,16,0,111.0,214.0,3.8,21.0,269.0,281.71,222.84
2016,9,26,16,15,104.5,190.0,3.75,20.5,237.0,243.94,193.26
2016,9,26,16,30,98.0,166.0,3.7,20.0,205.0,210.84,167.13
2016,9,26,16,45,88.0,141.5,3.65,20.0,172.5,176.46,139.14
2016,9,26,17,0,78.0,117.0,3.6,20.0,140.0,143.18,111.58
2016,9,26,17,15,60.5,92.5,3.45,19.5,108.0,108.98,83.22
2016,9,26,17,30,43.0,68.0,3.3,19.0,76.0,76.91,56.41
2016,9,26,17,45,21.5,45.0,3.2,19.0,49.0,47.93,32.29
2016,9,26,18,0,0.0,22.0,3.1,19.0,22.0,21.27,7.89
2016,9,26,18,15,0.0,11.0,3.1,19.0,11.0,10.81,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,3.35,16.5,19.0,18.35,4.0
2016,9,27,7,0,0.0,38.0,3.4,17.0,38.0,37.0,24.39
2016,9,27,7,15,15.5,61.5,3.5,17.0,65.0,64.3,47.36
2016,9,27,7,30,31.0,85.0,3.6,17.0,92.0,93.0,71.57
2016,9,27,7,45,45.5,108.5,3.7,17.5,122.0,123.28,96.85
2016,9,27,8,0,60.0,132.0,3.8,18.0,152.0,155.29,123.24
2016,9,27,8,15,30.0,131.0,3.8,18.5,141.0,143.88,113.84
2016,9,27,8,30,0.0,130.0,3.8,19.0,130.0,126.97,99.43
2016,9,27,8,45,7.0,157.5,3.85,19.5,161.5,158.16,124.26
2016,9,27,9,0,14.0,185.0,3.9,20.0,193.0,190.15,149.32
2016,9,27,9,15,14.0,198.0,3.75,20.5,206.5,203.66,159.21
2016,9,27,9,30,14.0,211.0,3.6,21.0,220.0,217.18,169.02
2016,9,27,9,45,53.5,264.0,3.5,21.5,300.5,306.21,238.3
2016,9,27,10,0,93.0,317.0,3.4,22.0,381.0,394.41,304.9
2016,9,27,10,15,149.0,339.0,3.25,22.0,447.0,472.79,363.78
2016,9,27,10,30,205.0,361.0,3.1,22.0,513.0,548.17,419.26
2016,9,27,10,45,201.5,376.0,3.0,22.0,530.5,567.07,431.54
2016,9,27,11,0,198.0,391.0,2.9,22.0,548.0,585.05,443.35
2016,9,27,11,15,166.5,401.5,2.8,22.0,535.5,571.73,431.94
2016,9,27,11,30,135.0,412.0,2.7,22.0,523.0,556.58,419.39
2016,9,27,11,45,90.0,391.0,2.65,22.0,465.5,485.16,366.44
2016,9,27,12,0,45.0,370.0,2.6,22.0,408.0,420.81,318.06
2016,9,27,12,15,35.5,350.0,2.6,22.0,380.5,390.78,295.95
2016,9,27,12,30,26.0,330.0,2.6,22.0,353.0,360.64,273.46
2016,9,27,12,45,34.0,346.0,2.6,22.0,375.5,384.99,291.94
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,409.16,310.0
2016,9,27,13,15,48.0,363.5,2.6,22.0,404.0,415.81,315.19
2016,9,27,13,30,54.0,365.0,2.6,22.0,410.0,422.12,320.26
2016,9,27,13,45,60.5,359.5,2.65,22.0,408.0,421.05,320.11
2016,9,27,14,0,67.0,354.0,2.7,22.0,406.0,419.5,319.68
2016,9,27,14,15,49.5,321.5,2.65,22.0,359.0,368.6,281.79
2016,9,27,14,30,32.0,289.0,2.6,22.0,312.0,318.76,244.44
2016,9,27,14,45,104.0,298.0,2.6,22.0,367.0,383.17,295.89
2016,9,27,15,0,176.0,307.0,2.6,22.0,422.0,448.0,346.22
2016,9,27,15,15,265.0,270.5,2.55,22.0,430.0,469.7,364.65
2016,9,27,15,30,354.0,234.0,2.5,22.0,438.0,477.05,372.1
2016,9,27,15,45,336.0,214.5,2.45,22.0,394.0,428.43,335.36
2016,9,27,16,0,318.0,195.0,2.4,22.0,350.0,380.77,298.92
2016,9,27,16,15,306.5,173.0,2.15,21.5,308.5,334.93,263.39
2016,9,27,16,30,295.0,151.0,1.9,21.0,267.0,289.74,227.46
2016,9,27,16,45,402.0,114.5,1.7,21.0,246.0,279.88,216.97
2016,9,27,17,0,509.0,78.0,1.5,21.0,225.0,255.11,191.91
2016,9,27,17,15,437.0,67.0,1.35,20.5,173.5,192.69,139.31
2016,9,27,17,30,365.0,56.0,1.2,20.0,122.0,137.61,93.12
2016,9,27,17,45,264.0,40.5,1.05,20.0,79.0,83.43,50.19
2016,9,27,18,0,163.0,25.0,0.9,20.0,36.0,40.13,12.83
2016,9,27,18,15,81.5,12.5,0.85,19.5,18.0,14.67,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,17.5,1.65,17.5,37.5,32.42,6.07
2016,9,28,7,0,337.0,35.0,1.9,18.0,75.0,87.92,51.02
2016,9,28,7,15,430.5,45.5,1.85,18.5,125.0,139.74,92.97
2016,9,28,7,30,524.0,56.0,1.8,19.0,175.0,202.73,145.9
2016,9,28,7,45,583.5,62.5,1.8,19.5,229.5,261.15,196.63
2016,9,28,8,0,643.0,69.0,1.8,20.0,284.0,325.75,251.5
2016,9,28,8,15,682.0,74.5,1.65,20.5,338.0,385.97,301.36
2016,9,28,8,30,721.0,80.0,1.5,21.0,392.0,448.81,351.2
2016,9,28,8,45,749.0,83.5,1.35,22.0,444.0,506.42,394.27
2016,9,28,9,0,777.0,87.0,1.2,23.0,496.0,565.07,435.92
2016,9,28,9,15,796.5,90.0,1.15,23.5,543.0,618.35,473.31
2016,9,28,9,30,816.0,93.0,1.1,24.0,590.0,671.14,508.66
2016,9,28,9,45,830.5,95.5,1.05,24.5,631.5,718.92,538.02
2016,9,28,10,0,845.0,98.0,1.0,25.0,673.0,761.89,563.47
2016,9,28,10,15,855.5,100.0,0.95,25.0,708.0,802.28,587.85
2016,9,28,10,30,866.0,102.0,0.9,25.0,743.0,840.36,610.35
2016,9,28,10,45,873.5,103.0,0.9,25.5,770.5,872.22,628.16
2016,9,28,11,0,881.0,104.0,0.9,26.0,798.0,901.17,644.03
2016,9,28,11,15,886.0,105.0,0.9,26.0,817.5,924.76,657.75
2016,9,28,11,30,891.0,106.0,0.9,26.0,837.0,945.02,669.49
2016,9,28,11,45,899.0,103.0,0.95,26.5,849.5,960.38,677.9
2016,9,28,12,0,907.0,100.0,1.0,27.0,862.0,972.22,684.28
2016,9,28,12,15,908.0,100.0,1.0,27.0,864.0,976.98,686.9
2016,9,28,12,30,909.0,100.0,1.0,27.0,866.0,977.98,687.45
2016,9,28,12,45,908.0,99.5,1.05,27.5,860.0,972.79,683.94
2016,9,28,13,0,907.0,99.0,1.1,28.0,854.0,963.88,678.32
2016,9,28,13,15,903.5,98.5,1.1,28.0,839.0,948.96,669.63
2016,9,28,13,30,900.0,98.0,1.1,28.0,824.0,930.5,658.9
2016,9,28,13,45,895.0,96.5,1.15,28.0,801.0,906.19,645.37
2016,9,28,14,0,890.0,95.0,1.2,28.0,778.0,878.62,629.76
2016,9,28,14,15,882.0,93.5,1.2,28.0,747.0,845.43,609.77
2016,9,28,14,30,874.0,92.0,1.2,28.0,716.0,809.49,587.92
2016,9,28,14,45,864.5,89.0,1.2,28.0,678.0,768.21,562.39
2016,9,28,15,0,855.0,86.0,1.2,28.0,640.0,724.71,535.11
2016,9,28,15,15,839.5,83.5,1.15,28.0,596.0,675.6,503.16
2016,9,28,15,30,824.0,81.0,1.1,28.0,552.0,625.26,468.91
2016,9,28,15,45,804.5,77.5,1.1,28.0,503.0,572.47,431.38
2016,9,28,16,0,785.0,74.0,1.1,28.0,454.0,517.2,390.89
2016,9,28,16,15,755.5,70.5,1.05,27.5,401.0,457.02,345.85
2016,9,28,16,30,726.0,67.0,1.0,27.0,348.0,398.33,300.19
2016,9,28,16,45,684.0,61.5,0.95,27.0,293.5,334.51,248.59
2016,9,28,17,0,642.0,56.0,0.9,27.0,239.0,274.34,198.32
2016,9,28,17,15,573.5,49.0,0.85,26.5,185.0,209.65,144.62
2016,9,28,17,30,505.0,42.0,0.8,26.0,131.0,152.43,96.92
2016,9,28,17,45,386.5,31.5,0.8,25.5,84.5,92.26,50.61
2016,9,28,18,0,268.0,21.0,0.8,25.0,38.0,44.81,9.57
2016,9,28,18,15,134.0,10.5,0.8,24.5,19.0,13.88,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,33.97,4.81
