Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,95.04,54.4
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,149.29,99.2
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,214.77,155.49
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,275.79,209.92
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,342.27,267.98
2016,9,29,8,15,738.0,68.5,4.05,18.5,352.0,403.71,320.81
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,467.79,374.04
2016,9,29,8,45,801.5,76.5,4.2,20.0,460.5,527.28,421.29
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,587.54,467.4
2016,9,29,9,15,846.5,83.0,4.3,21.5,561.5,640.19,507.05
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,694.11,545.48
2016,9,29,9,45,879.0,88.0,4.35,22.5,652.5,742.62,578.19
2016,9,29,10,0,893.0,90.0,4.4,23.0,695.0,789.42,609.21
2016,9,29,10,15,903.0,91.5,4.4,23.5,731.0,830.47,635.55
2016,9,29,10,30,913.0,93.0,4.4,24.0,767.0,869.0,659.85
2016,9,29,10,45,920.5,94.5,4.4,24.5,795.0,902.62,680.53
2016,9,29,11,0,928.0,96.0,4.4,25.0,823.0,933.15,698.96
2016,9,29,11,15,932.5,96.5,4.4,25.0,843.0,956.61,713.93
2016,9,29,11,30,937.0,97.0,4.4,25.0,863.0,976.54,726.62
2016,9,29,11,45,939.5,97.5,4.45,25.5,874.5,990.95,734.53
2016,9,29,12,0,942.0,98.0,4.5,26.0,886.0,1001.57,740.04
2016,9,29,12,15,942.5,98.5,4.5,26.0,888.0,1006.45,743.06
2016,9,29,12,30,943.0,99.0,4.5,26.0,890.0,1007.43,743.69
2016,9,29,12,45,942.0,98.5,4.5,26.0,883.5,1002.02,740.23
2016,9,29,13,0,941.0,98.0,4.5,26.0,877.0,992.75,734.39
2016,9,29,13,15,937.5,97.0,4.45,26.0,861.5,976.8,723.96
2016,9,29,13,30,934.0,96.0,4.4,26.0,846.0,957.18,711.23
2016,9,29,13,45,929.5,95.0,4.4,26.0,822.5,933.1,695.83
2016,9,29,14,0,925.0,94.0,4.4,26.0,799.0,905.61,678.18
2016,9,29,14,15,917.0,92.5,4.35,26.0,767.5,871.4,655.69
2016,9,29,14,30,909.0,91.0,4.3,26.0,736.0,834.31,631.16
2016,9,29,14,45,894.5,90.0,4.3,26.0,696.0,790.07,601.7
2016,9,29,15,0,880.0,89.0,4.3,26.0,656.0,743.88,570.59
2016,9,29,15,15,865.0,86.5,4.2,25.5,611.0,694.06,537.27
2016,9,29,15,30,850.0,84.0,4.1,25.0,566.0,645.21,502.76
2016,9,29,15,45,830.0,80.5,4.05,25.0,515.5,588.64,459.93
2016,9,29,16,0,810.0,77.0,4.0,25.0,465.0,531.83,415.75
2016,9,29,16,15,780.0,73.0,3.65,24.5,410.5,469.6,366.36
2016,9,29,16,30,750.0,69.0,3.3,24.0,356.0,408.86,316.59
2016,9,29,16,45,707.0,63.5,3.0,23.5,300.0,343.39,261.82
2016,9,29,17,0,664.0,58.0,2.7,23.0,244.0,281.64,208.57
2016,9,29,17,15,592.5,50.5,2.5,22.0,188.0,214.6,151.41
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,155.27,100.75
2016,9,29,17,45,396.0,31.5,2.1,20.0,84.5,92.53,51.42
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,43.06,5.39
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,13.1,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,34.16,3.28
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,96.0,55.13
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,150.92,100.74
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,217.25,157.87
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,278.7,212.75
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,346.14,271.53
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,408.35,324.47
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,473.23,377.4
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,532.46,423.04
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,592.26,466.92
2016,9,30,9,15,855.5,83.0,1.9,19.0,564.5,645.23,506.61
2016,9,30,9,30,874.0,86.0,1.9,19.0,613.0,699.46,545.15
2016,9,30,9,45,886.5,88.5,1.9,19.5,655.0,747.7,576.41
2016,9,30,10,0,899.0,91.0,1.9,20.0,697.0,794.08,605.84
2016,9,30,10,15,908.5,92.5,1.85,20.5,732.5,834.84,630.46
2016,9,30,10,30,918.0,94.0,1.8,21.0,768.0,873.04,652.97
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.0,905.84,672.12
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,935.48,689.08
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,958.99,702.71
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,978.95,714.08
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,993.48,721.33
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,1004.25,726.34
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,1008.53,728.78
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,1008.89,728.96
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,1002.9,724.6
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,993.03,717.96
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,977.01,708.29
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,957.32,696.42
2016,9,30,13,45,933.0,92.5,1.85,24.0,819.5,931.2,681.07
2016,9,30,14,0,927.0,91.0,1.9,24.0,795.0,901.74,663.51
2016,9,30,14,15,918.5,90.0,1.9,24.0,763.0,867.55,642.22
2016,9,30,14,30,910.0,89.0,1.9,24.0,731.0,830.51,618.93
2016,9,30,14,45,897.5,87.0,1.95,24.0,691.5,786.69,591.27
2016,9,30,15,0,885.0,85.0,2.0,24.0,652.0,740.76,561.78
2016,9,30,15,15,869.5,83.0,2.0,24.0,606.5,690.93,528.73
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,639.81,492.91
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,584.47,452.06
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,526.76,408.23
2016,9,30,16,15,780.0,70.5,1.8,23.5,404.5,464.61,359.64
2016,9,30,16,30,749.0,67.0,1.6,23.0,350.0,404.05,310.67
2016,9,30,16,45,704.0,61.5,1.45,22.5,294.0,338.02,256.14
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,275.94,203.18
2016,9,30,17,15,586.0,49.0,1.2,21.0,182.5,209.56,147.0
2016,9,30,17,30,513.0,42.0,1.1,20.0,127.0,151.08,97.4
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.0,88.9,48.65
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,40.03,0.0
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,12.14,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,70.5,19.0,0.6,15.5,27.0,24.8,0.36
2016,10,1,7,0,141.0,38.0,0.6,16.0,54.0,60.5,37.23
2016,10,1,7,15,177.0,59.5,0.75,16.0,91.0,98.9,69.71
2016,10,1,7,30,213.0,81.0,0.9,16.0,128.0,141.64,106.32
2016,10,1,7,45,236.0,102.0,1.05,16.5,167.5,183.81,142.6
2016,10,1,8,0,259.0,123.0,1.2,17.0,207.0,228.45,180.25
2016,10,1,8,15,196.5,152.0,1.15,17.5,222.5,242.69,192.82
2016,10,1,8,30,134.0,181.0,1.1,18.0,238.0,252.69,200.56
2016,10,1,8,45,300.0,179.5,1.05,18.5,329.0,353.19,279.83
2016,10,1,9,0,466.0,178.0,1.0,19.0,420.0,471.38,369.62
2016,10,1,9,15,394.0,217.0,1.0,19.5,434.5,483.21,375.61
2016,10,1,9,30,322.0,256.0,1.0,20.0,449.0,492.72,379.93
2016,10,1,9,45,228.5,287.0,1.0,21.0,429.0,464.89,355.76
2016,10,1,10,0,135.0,318.0,1.0,22.0,409.0,434.73,329.69
2016,10,1,10,15,231.5,324.5,0.95,22.0,490.0,524.07,395.7
2016,10,1,10,30,328.0,331.0,0.9,22.0,571.0,626.33,467.49
2016,10,1,10,45,248.5,358.0,0.9,22.5,544.0,596.05,441.87
2016,10,1,11,0,169.0,385.0,0.9,23.0,517.0,552.92,408.67
2016,10,1,11,15,269.5,376.5,0.85,23.5,592.5,646.76,474.51
2016,10,1,11,30,370.0,368.0,0.8,24.0,668.0,735.26,533.23
2016,10,1,11,45,642.5,235.5,0.8,24.5,764.0,865.51,623.61
2016,10,1,12,0,915.0,103.0,0.8,25.0,860.0,977.87,691.1
2016,10,1,12,15,570.0,259.5,0.75,25.0,731.5,829.7,593.49
2016,10,1,12,30,225.0,416.0,0.7,25.0,603.0,650.01,466.82
2016,10,1,12,45,269.0,402.5,0.65,25.0,625.0,684.6,492.46
2016,10,1,13,0,313.0,389.0,0.6,25.0,647.0,708.8,508.8
2016,10,1,13,15,326.5,377.5,0.55,25.0,641.5,704.74,505.95
2016,10,1,13,30,340.0,366.0,0.5,25.0,636.0,698.9,502.34
2016,10,1,13,45,613.0,233.0,0.5,25.5,702.5,802.46,577.04
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,873.76,621.84
2016,10,1,14,15,468.0,202.0,0.6,25.5,554.0,612.66,450.82
2016,10,1,14,30,50.0,304.0,0.7,25.0,339.0,349.45,259.43
2016,10,1,14,45,108.5,301.0,0.8,25.0,371.5,389.54,292.93
2016,10,1,15,0,167.0,298.0,0.9,25.0,404.0,430.99,324.82
2016,10,1,15,15,83.5,221.0,1.0,25.0,274.0,280.04,213.32
2016,10,1,15,30,0.0,144.0,1.1,25.0,144.0,140.56,106.03
2016,10,1,15,45,7.0,155.5,1.2,25.0,159.0,156.42,119.37
2016,10,1,16,0,14.0,167.0,1.3,25.0,174.0,171.83,131.89
2016,10,1,16,15,10.0,148.0,1.25,24.5,152.5,150.3,115.5
2016,10,1,16,30,6.0,129.0,1.2,24.0,131.0,129.23,99.3
2016,10,1,16,45,3.0,108.5,1.2,23.5,109.5,107.49,82.27
2016,10,1,17,0,0.0,88.0,1.2,23.0,88.0,86.13,65.18
2016,10,1,17,15,0.0,67.0,1.1,22.0,67.0,65.43,48.28
2016,10,1,17,30,0.0,46.0,1.0,21.0,46.0,44.76,30.99
2016,10,1,17,45,0.0,28.5,0.95,20.5,28.5,27.62,16.06
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.61,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,5.41,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.85,15.5,33.5,30.32,0.0
2016,10,2,7,0,268.0,38.0,0.9,16.0,67.0,80.37,47.61
2016,10,2,7,15,363.0,52.0,0.95,16.5,117.0,131.22,88.76
2016,10,2,7,30,458.0,66.0,1.0,17.0,167.0,194.64,141.58
2016,10,2,7,45,520.0,76.0,1.1,17.5,221.0,253.49,192.21
2016,10,2,8,0,582.0,86.0,1.2,18.0,275.0,318.88,247.36
2016,10,2,8,15,625.0,93.5,1.15,19.0,329.5,379.45,296.65
2016,10,2,8,30,668.0,101.0,1.1,20.0,384.0,443.54,346.62
2016,10,2,8,45,697.5,107.5,1.1,21.0,436.0,502.32,390.79
2016,10,2,9,0,727.0,114.0,1.1,22.0,488.0,562.41,434.13
2016,10,2,9,15,749.5,118.5,1.15,22.5,536.0,616.81,473.03
2016,10,2,9,30,772.0,123.0,1.2,23.0,584.0,671.11,510.74
2016,10,2,9,45,786.5,127.5,1.25,23.5,626.0,717.39,541.59
2016,10,2,10,0,801.0,132.0,1.3,24.0,668.0,763.87,570.93
2016,10,2,10,15,813.5,134.5,1.3,24.0,703.0,804.96,596.82
2016,10,2,10,30,826.0,137.0,1.3,24.0,738.0,843.96,621.1
2016,10,2,10,45,832.5,140.0,1.35,24.5,765.5,875.99,640.06
2016,10,2,11,0,839.0,143.0,1.4,25.0,793.0,905.16,657.13
2016,10,2,11,15,845.0,144.5,1.4,25.0,812.5,929.28,671.56
2016,10,2,11,30,851.0,146.0,1.4,25.0,832.0,950.21,684.04
2016,10,2,11,45,889.0,126.0,1.45,25.5,851.5,969.07,694.68
2016,10,2,12,0,927.0,106.0,1.5,26.0,871.0,990.59,707.06
2016,10,2,12,15,927.5,106.0,1.5,26.0,873.0,994.62,709.18
2016,10,2,12,30,928.0,106.0,1.5,26.0,875.0,994.82,709.27
2016,10,2,12,45,926.0,106.0,1.5,26.5,867.5,988.84,704.3
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,979.08,697.19
2016,10,2,13,15,920.0,105.0,1.5,27.0,844.5,962.69,687.46
2016,10,2,13,30,916.0,104.0,1.5,27.0,829.0,942.72,675.64
2016,10,2,13,45,909.5,103.5,1.5,27.0,804.5,917.61,660.62
2016,10,2,14,0,903.0,103.0,1.5,27.0,780.0,889.27,643.59
2016,10,2,14,15,893.5,101.0,1.5,27.0,748.0,853.77,621.88
2016,10,2,14,30,884.0,99.0,1.5,27.0,716.0,815.59,598.32
2016,10,2,14,45,864.0,100.0,1.55,27.0,675.0,770.14,570.17
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,726.36,542.74
2016,10,2,15,15,826.0,98.0,1.6,27.0,588.5,675.12,508.99
2016,10,2,15,30,808.0,95.0,1.6,27.0,543.0,622.92,472.25
2016,10,2,15,45,784.5,91.0,1.6,27.0,492.5,565.78,430.88
2016,10,2,16,0,761.0,87.0,1.6,27.0,442.0,508.86,388.36
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.5,446.93,341.03
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,386.42,293.14
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,320.96,240.04
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,260.1,189.1
2016,10,2,17,15,515.0,55.0,1.15,24.0,168.5,194.08,134.51
2016,10,2,17,30,436.0,46.0,1.1,23.0,115.0,137.01,87.4
2016,10,2,17,45,305.0,32.0,1.05,22.0,70.5,77.34,41.58
2016,10,2,18,0,174.0,18.0,1.0,21.0,26.0,30.98,0.0
2016,10,2,18,15,87.0,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,28.79,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,74.69,44.48
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,124.35,84.15
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,185.63,134.51
2016,10,3,7,45,480.5,80.0,1.1,19.5,213.0,244.46,184.33
2016,10,3,8,0,548.0,90.0,1.2,20.0,267.0,309.64,238.65
2016,10,3,8,15,592.0,98.0,1.35,21.0,320.5,369.23,287.3
2016,10,3,8,30,636.0,106.0,1.5,22.0,374.0,432.5,337.21
2016,10,3,8,45,671.5,110.5,1.65,23.0,425.5,490.76,381.81
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,550.95,426.4
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,604.64,466.13
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,658.34,504.93
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,705.72,537.28
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,750.05,565.65
2016,10,3,10,15,799.5,133.0,2.05,25.5,689.0,791.09,591.39
2016,10,3,10,30,812.0,136.0,2.1,26.0,724.0,830.08,615.48
2016,10,3,10,45,826.5,134.5,2.15,26.5,752.5,863.73,635.79
2016,10,3,11,0,841.0,133.0,2.2,27.0,781.0,894.93,654.39
2016,10,3,11,15,846.5,134.5,2.2,27.0,800.5,918.52,668.82
2016,10,3,11,30,852.0,136.0,2.2,27.0,820.0,938.92,681.27
2016,10,3,11,45,852.5,137.5,2.25,27.5,830.0,951.33,687.8
2016,10,3,12,0,853.0,139.0,2.3,28.0,840.0,960.22,692.24
2016,10,3,12,15,854.0,139.5,2.3,28.0,842.0,964.95,695.06
2016,10,3,12,30,855.0,140.0,2.3,28.0,844.0,966.1,695.77
2016,10,3,12,45,856.5,137.5,2.35,28.0,837.5,960.91,693.08
2016,10,3,13,0,858.0,135.0,2.4,28.0,831.0,952.13,688.25
2016,10,3,13,15,853.5,134.0,2.4,28.0,815.5,935.89,678.28
2016,10,3,13,30,849.0,133.0,2.4,28.0,800.0,916.31,666.29
2016,10,3,13,45,844.0,130.0,2.45,28.0,776.5,890.9,650.98
2016,10,3,14,0,839.0,127.0,2.5,28.0,753.0,862.43,633.64
2016,10,3,14,15,829.0,125.0,2.5,28.0,721.5,827.97,611.86
2016,10,3,14,30,819.0,123.0,2.5,28.0,690.0,791.06,588.33
2016,10,3,14,45,800.0,122.0,2.5,28.0,650.5,746.13,559.11
2016,10,3,15,0,781.0,121.0,2.5,28.0,611.0,699.87,528.67
2016,10,3,15,15,762.0,117.5,2.5,28.0,566.0,651.44,494.83
2016,10,3,15,30,743.0,114.0,2.5,28.0,521.0,600.76,458.42
2016,10,3,15,45,716.0,109.0,2.5,28.0,471.5,543.44,416.21
2016,10,3,16,0,689.0,104.0,2.5,28.0,422.0,486.87,373.37
2016,10,3,16,15,652.5,97.5,2.3,27.5,369.0,425.24,325.71
2016,10,3,16,30,616.0,91.0,2.1,27.0,316.0,366.09,278.53
2016,10,3,16,45,563.5,82.5,1.9,26.5,262.0,301.79,226.26
2016,10,3,17,0,511.0,74.0,1.7,26.0,208.0,242.57,176.86
2016,10,3,17,15,431.5,62.5,1.55,25.0,156.5,178.94,124.59
2016,10,3,17,30,352.0,51.0,1.4,24.0,105.0,123.89,79.73
2016,10,3,17,45,232.0,34.0,1.25,23.0,63.0,68.46,37.03
2016,10,3,18,0,112.0,17.0,1.1,22.0,21.0,24.67,0.0
2016,10,3,18,15,56.0,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,26.56,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,65.53,39.37
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,114.08,77.66
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,172.68,125.23
2016,10,4,7,45,422.0,85.0,2.85,22.5,201.5,229.17,172.44
2016,10,4,8,0,503.0,94.0,3.0,23.0,254.0,294.59,226.74
2016,10,4,8,15,299.0,135.0,3.2,23.5,235.0,273.21,213.6
2016,10,4,8,30,95.0,176.0,3.4,24.0,216.0,224.69,175.57
2016,10,4,8,45,384.5,146.5,3.6,24.5,338.5,369.17,290.71
2016,10,4,9,0,674.0,117.0,3.8,25.0,461.0,532.83,417.56
2016,10,4,9,15,697.0,121.5,3.75,25.0,506.5,584.9,456.44
2016,10,4,9,30,720.0,126.0,3.7,25.0,552.0,637.07,494.92
2016,10,4,9,45,465.5,219.0,3.65,25.5,502.5,577.68,444.95
2016,10,4,10,0,211.0,312.0,3.6,26.0,453.0,486.74,371.0
2016,10,4,10,15,256.5,322.5,3.55,26.0,502.0,548.72,416.87
2016,10,4,10,30,302.0,333.0,3.5,26.0,551.0,606.2,458.25
2016,10,4,10,45,547.0,239.0,3.45,26.5,652.0,733.16,553.24
2016,10,4,11,0,792.0,145.0,3.4,27.0,753.0,863.12,642.79
2016,10,4,11,15,544.5,263.5,3.4,27.0,686.5,781.96,582.55
2016,10,4,11,30,297.0,382.0,3.4,27.0,620.0,681.99,505.64
2016,10,4,11,45,575.0,252.5,3.4,27.0,720.0,816.93,608.05
2016,10,4,12,0,853.0,123.0,3.4,27.0,820.0,935.66,688.94
2016,10,4,12,15,556.0,263.5,3.35,27.0,718.5,815.35,604.12
2016,10,4,12,30,259.0,404.0,3.3,27.0,617.0,677.19,499.89
2016,10,4,12,45,222.0,405.0,3.3,27.5,587.0,633.7,468.7
2016,10,4,13,0,185.0,406.0,3.3,28.0,557.0,598.46,442.42
2016,10,4,13,15,514.5,262.0,3.25,28.0,667.5,760.27,565.85
2016,10,4,13,30,844.0,118.0,3.2,28.0,778.0,888.5,655.42
2016,10,4,13,45,839.5,115.5,3.15,28.5,755.0,864.4,637.42
2016,10,4,14,0,835.0,113.0,3.1,29.0,732.0,841.7,621.65
2016,10,4,14,15,825.5,111.0,3.05,29.0,701.0,807.79,599.58
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,771.42,575.82
2016,10,4,14,45,797.0,108.5,2.95,29.0,631.0,727.23,546.52
2016,10,4,15,0,778.0,108.0,2.9,29.0,592.0,681.74,516.06
2016,10,4,15,15,759.5,104.5,2.8,29.0,548.0,632.39,481.26
2016,10,4,15,30,741.0,101.0,2.7,29.0,504.0,582.34,444.68
2016,10,4,15,45,519.0,142.0,2.6,29.0,411.5,458.47,351.14
2016,10,4,16,0,297.0,183.0,2.5,29.0,319.0,351.59,269.02
2016,10,4,16,15,456.5,132.5,2.2,28.5,311.5,363.5,278.26
2016,10,4,16,30,616.0,82.0,1.9,28.0,304.0,354.88,268.84
2016,10,4,16,45,562.0,74.5,1.65,28.0,251.0,291.31,216.48
2016,10,4,17,0,508.0,67.0,1.4,28.0,198.0,233.01,167.64
2016,10,4,17,15,425.0,56.5,1.3,27.0,147.5,170.02,116.44
2016,10,4,17,30,342.0,46.0,1.2,26.0,97.0,116.57,73.44
2016,10,4,17,45,215.0,30.5,1.1,25.5,57.5,62.05,31.88
2016,10,4,18,0,88.0,15.0,1.0,25.0,18.0,20.75,0.0
2016,10,4,18,15,44.0,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.0,18.5,1.5,21.5,29.5,27.58,0.0
2016,10,5,7,0,220.0,37.0,1.7,22.0,59.0,72.54,41.65
2016,10,5,7,15,323.0,50.5,1.9,22.5,106.5,121.3,80.1
2016,10,5,7,30,426.0,64.0,2.1,23.0,154.0,183.59,130.73
2016,10,5,7,45,501.5,71.5,2.35,23.5,208.0,242.13,180.14
2016,10,5,8,0,577.0,79.0,2.6,24.0,262.0,308.72,235.72
2016,10,5,8,15,621.0,85.0,2.6,24.5,315.0,367.57,284.39
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,430.03,334.37
2016,10,5,8,45,351.0,146.0,2.65,25.5,294.0,350.22,273.1
2016,10,5,9,0,37.0,201.0,2.7,26.0,220.0,225.13,172.87
2016,10,5,9,15,411.5,151.5,2.65,26.5,392.5,430.16,335.08
2016,10,5,9,30,786.0,102.0,2.6,27.0,565.0,654.34,502.07
2016,10,5,9,45,528.0,202.0,2.55,27.5,522.5,604.73,458.75
2016,10,5,10,0,270.0,302.0,2.5,28.0,480.0,527.72,396.4
2016,10,5,10,15,302.5,312.5,2.45,28.5,522.0,574.66,429.31
2016,10,5,10,30,335.0,323.0,2.4,29.0,564.0,622.69,461.63
2016,10,5,10,45,598.5,217.5,2.4,29.5,667.5,756.55,559.01
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,883.16,641.89
2016,10,5,11,15,867.0,113.0,2.35,30.0,789.5,905.76,654.36
2016,10,5,11,30,872.0,114.0,2.3,30.0,808.0,925.1,665.65
2016,10,5,11,45,879.0,112.0,2.3,30.5,819.5,939.7,673.09
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,950.86,678.44
2016,10,5,12,15,886.5,110.0,2.25,31.0,832.5,954.51,680.04
2016,10,5,12,30,887.0,110.0,2.2,31.0,834.0,954.5,679.52
2016,10,5,12,45,886.0,109.0,2.2,31.0,827.0,948.36,675.79
2016,10,5,13,0,885.0,108.0,2.2,31.0,820.0,938.61,669.96
2016,10,5,13,15,881.0,107.0,2.2,31.0,804.0,922.54,660.24
2016,10,5,13,30,877.0,106.0,2.2,31.0,788.0,903.06,648.48
2016,10,5,13,45,871.0,104.5,2.25,31.5,764.5,877.99,632.33
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,849.83,614.23
2016,10,5,14,15,855.5,101.0,2.3,31.5,709.0,815.33,593.99
2016,10,5,14,30,846.0,99.0,2.3,31.0,677.0,778.3,571.87
2016,10,5,14,45,833.5,96.5,2.35,31.0,639.0,739.51,547.49
2016,10,5,15,0,821.0,94.0,2.4,31.0,601.0,695.18,518.99
2016,10,5,15,15,803.5,91.0,2.4,31.0,556.5,645.33,485.47
2016,10,5,15,30,786.0,88.0,2.4,31.0,512.0,594.57,449.26
2016,10,5,15,45,762.0,84.0,2.45,31.0,463.0,538.36,408.27
2016,10,5,16,0,738.0,80.0,2.5,31.0,414.0,482.51,366.23
2016,10,5,16,15,703.0,75.5,2.3,30.5,361.0,421.57,319.17
2016,10,5,16,30,668.0,71.0,2.1,30.0,308.0,363.36,272.69
2016,10,5,16,45,617.5,64.5,1.95,29.5,254.5,299.44,220.76
2016,10,5,17,0,567.0,58.0,1.8,29.0,201.0,240.32,171.35
2016,10,5,17,15,483.5,49.0,1.6,28.0,149.5,175.59,118.34
2016,10,5,17,30,400.0,40.0,1.4,27.0,98.0,120.44,73.69
2016,10,5,17,45,259.0,26.5,1.25,26.0,57.5,63.51,30.4
2016,10,5,18,0,118.0,13.0,1.1,25.0,17.0,20.52,0.0
2016,10,5,18,15,59.0,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,17.5,1.35,21.5,29.0,26.74,0.0
2016,10,6,7,0,226.0,35.0,1.5,22.0,58.0,71.32,40.22
2016,10,6,7,15,331.5,48.0,1.65,22.5,105.5,120.32,78.88
2016,10,6,7,30,437.0,61.0,1.8,23.0,153.0,183.26,129.95
2016,10,6,7,45,531.0,64.5,1.95,23.5,209.0,244.12,180.81
2016,10,6,8,0,625.0,68.0,2.1,24.0,265.0,315.01,239.54
2016,10,6,8,15,667.0,73.5,2.1,24.5,318.5,374.93,289.1
2016,10,6,8,30,709.0,79.0,2.1,25.0,372.0,438.17,339.57
2016,10,6,8,45,746.5,80.0,2.15,25.5,424.5,496.41,384.87
2016,10,6,9,0,784.0,81.0,2.2,26.0,477.0,557.15,430.54
2016,10,6,9,15,804.5,84.0,2.2,26.5,524.0,610.7,469.24
2016,10,6,9,30,825.0,87.0,2.2,27.0,571.0,663.79,506.25
2016,10,6,9,45,844.5,87.5,2.2,27.5,613.0,709.62,535.57
2016,10,6,10,0,864.0,88.0,2.2,28.0,655.0,757.01,565.48
2016,10,6,10,15,874.5,89.5,2.2,28.5,689.5,796.8,589.72
2016,10,6,10,30,885.0,91.0,2.2,29.0,724.0,834.19,612.09
2016,10,6,10,45,538.0,233.0,2.25,29.5,622.5,717.57,528.82
2016,10,6,11,0,191.0,375.0,2.3,30.0,521.0,561.56,411.13
2016,10,6,11,15,554.5,232.5,2.35,30.0,669.5,756.2,556.28
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,939.5,677.38
2016,10,6,11,45,918.5,92.0,2.45,30.5,828.0,952.85,682.89
2016,10,6,12,0,919.0,94.0,2.5,31.0,838.0,962.47,687.72
2016,10,6,12,15,661.0,224.0,2.5,31.0,759.5,872.65,629.61
2016,10,6,12,30,403.0,354.0,2.5,31.0,681.0,757.67,546.83
2016,10,6,12,45,356.0,367.0,2.55,31.0,654.5,725.85,525.45
2016,10,6,13,0,309.0,380.0,2.6,31.0,628.0,693.11,502.64
2016,10,6,13,15,265.0,380.5,2.6,31.0,590.0,649.36,472.3
2016,10,6,13,30,221.0,381.0,2.6,31.0,552.0,597.61,436.37
2016,10,6,13,45,560.0,234.0,2.6,31.0,649.5,747.36,549.61
2016,10,6,14,0,899.0,87.0,2.6,31.0,747.0,858.97,626.25
2016,10,6,14,15,581.0,201.0,2.6,31.0,620.5,701.45,518.41
2016,10,6,14,30,263.0,315.0,2.6,31.0,494.0,542.96,401.6
2016,10,6,14,45,544.5,204.0,2.6,31.0,547.0,633.47,473.57
2016,10,6,15,0,826.0,93.0,2.6,31.0,600.0,695.31,521.03
2016,10,6,15,15,807.5,90.0,2.6,30.5,555.0,644.61,486.92
2016,10,6,15,30,789.0,87.0,2.6,30.0,510.0,593.09,450.81
2016,10,6,15,45,761.0,84.5,2.6,30.0,460.0,536.1,408.68
2016,10,6,16,0,733.0,82.0,2.6,30.0,410.0,479.84,365.85
2016,10,6,16,15,697.0,77.0,2.4,29.5,357.0,418.83,318.45
2016,10,6,16,30,661.0,72.0,2.2,29.0,304.0,359.56,270.92
2016,10,6,16,45,601.5,66.5,2.05,29.0,249.5,293.98,217.11
2016,10,6,17,0,542.0,61.0,1.9,29.0,195.0,234.22,166.97
2016,10,6,17,15,455.5,51.0,1.75,28.0,144.0,169.44,114.17
2016,10,6,17,30,369.0,41.0,1.6,27.0,93.0,114.62,70.1
2016,10,6,17,45,224.5,26.5,1.45,26.5,54.0,58.08,26.76
2016,10,6,18,0,80.0,12.0,1.3,26.0,15.0,16.83,0.0
2016,10,6,18,15,40.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.0,0.85,21.5,29.0,26.94,0.0
2016,10,7,7,0,270.0,32.0,1.0,22.0,58.0,74.87,40.87
2016,10,7,7,15,376.5,43.0,1.1,22.5,106.0,125.05,80.76
2016,10,7,7,30,483.0,54.0,1.2,23.0,154.0,187.96,131.94
2016,10,7,7,45,303.5,89.5,1.3,23.5,158.5,195.25,146.22
2016,10,7,8,0,124.0,125.0,1.4,24.0,163.0,176.15,135.64
2016,10,7,8,15,62.5,130.0,1.55,24.5,149.0,157.86,121.94
2016,10,7,8,30,1.0,135.0,1.7,25.0,135.0,133.06,101.82
2016,10,7,8,45,400.5,104.0,1.85,25.5,304.5,331.94,260.37
2016,10,7,9,0,800.0,73.0,2.0,26.0,474.0,557.02,431.13
2016,10,7,9,15,456.0,169.0,2.15,26.0,402.5,476.34,367.31
2016,10,7,9,30,112.0,265.0,2.3,26.0,331.0,346.7,264.93
2016,10,7,9,45,56.0,163.5,2.5,26.5,196.5,204.14,156.08
2016,10,7,10,0,0.0,62.0,2.7,27.0,62.0,59.97,42.02
2016,10,7,10,15,0.0,65.0,2.85,27.5,65.0,62.89,44.23
2016,10,7,10,30,0.0,68.0,3.0,28.0,68.0,65.81,46.33
2016,10,7,10,45,446.0,79.0,3.15,28.5,417.0,473.05,366.7
2016,10,7,11,0,892.0,90.0,3.3,29.0,766.0,882.58,652.63
2016,10,7,11,15,555.5,240.0,3.45,29.0,664.5,764.2,567.1
2016,10,7,11,30,219.0,390.0,3.6,29.0,563.0,610.14,450.63
2016,10,7,11,45,120.5,344.5,3.8,29.0,440.0,472.99,352.03
2016,10,7,12,0,22.0,299.0,4.0,29.0,317.0,317.03,235.82
2016,10,7,12,15,17.0,271.0,4.15,29.0,285.0,283.82,211.57
2016,10,7,12,30,12.0,243.0,4.3,29.0,253.0,250.71,186.89
2016,10,7,12,45,58.0,316.5,4.5,29.0,362.5,377.16,282.41
2016,10,7,13,0,104.0,390.0,4.7,29.0,472.0,497.64,371.01
2016,10,7,13,15,245.5,364.5,4.8,29.0,554.5,614.13,458.9
2016,10,7,13,30,387.0,339.0,4.9,29.0,637.0,708.13,529.4
2016,10,7,13,45,245.5,344.0,5.05,29.0,531.0,582.1,436.86
2016,10,7,14,0,104.0,349.0,5.2,29.0,425.0,446.26,335.47
2016,10,7,14,15,435.0,240.5,5.25,28.5,537.0,619.79,473.6
2016,10,7,14,30,766.0,132.0,5.3,28.0,649.0,750.08,574.39
2016,10,7,14,45,403.5,191.5,5.4,28.0,462.5,513.37,396.86
2016,10,7,15,0,41.0,251.0,5.5,28.0,276.0,284.26,216.59
2016,10,7,15,15,88.5,244.5,5.45,27.5,293.0,307.78,237.07
2016,10,7,15,30,136.0,238.0,5.4,27.0,310.0,332.15,257.43
2016,10,7,15,45,163.5,213.0,5.4,26.5,291.5,315.05,245.5
2016,10,7,16,0,191.0,188.0,5.4,26.0,273.0,294.94,230.71
2016,10,7,16,15,177.0,166.0,5.35,25.5,236.5,255.3,199.63
2016,10,7,16,30,163.0,144.0,5.3,25.0,200.0,216.89,168.9
2016,10,7,16,45,144.0,120.0,5.3,24.5,163.5,175.91,135.54
2016,10,7,17,0,125.0,96.0,5.3,24.0,127.0,136.97,103.27
2016,10,7,17,15,95.0,72.5,5.15,23.0,92.5,98.05,71.19
2016,10,7,17,30,65.0,49.0,5.0,22.0,58.0,62.67,42.12
2016,10,7,17,45,32.5,28.5,4.9,21.5,33.0,33.31,15.97
2016,10,7,18,0,0.0,8.0,4.8,21.0,8.0,7.86,0.0
2016,10,7,18,15,0.0,4.0,4.75,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.5,16.5,4.05,14.0,28.0,26.23,0.0
2016,10,8,7,0,251.0,33.0,4.2,14.0,56.0,72.77,41.06
2016,10,8,7,15,353.5,46.0,4.25,14.5,104.0,123.29,82.95
2016,10,8,7,30,456.0,59.0,4.3,15.0,152.0,185.74,135.83
2016,10,8,7,45,522.5,67.5,4.4,16.0,205.0,243.84,186.95
2016,10,8,8,0,589.0,76.0,4.5,17.0,258.0,308.93,243.3
2016,10,8,8,15,632.5,82.5,4.4,17.5,311.0,368.48,294.58
2016,10,8,8,30,676.0,89.0,4.3,18.0,364.0,431.54,347.11
2016,10,8,8,45,707.5,93.5,4.25,18.5,415.0,489.1,393.78
2016,10,8,9,0,739.0,98.0,4.2,19.0,466.0,548.09,440.11
2016,10,8,9,15,761.5,101.5,4.1,19.5,512.5,600.2,479.72
2016,10,8,9,30,784.0,105.0,4.0,20.0,559.0,653.21,518.77
2016,10,8,9,45,802.0,107.0,3.95,21.0,600.5,700.86,551.01
2016,10,8,10,0,820.0,109.0,3.9,22.0,642.0,747.3,580.83
2016,10,8,10,15,832.0,111.0,3.8,22.5,676.5,787.46,606.51
2016,10,8,10,30,844.0,113.0,3.7,23.0,711.0,825.45,630.28
2016,10,8,10,45,854.0,114.0,3.65,23.5,738.5,858.21,650.35
2016,10,8,11,0,864.0,115.0,3.6,24.0,766.0,883.43,665.07
2016,10,8,11,15,869.5,116.0,3.5,24.5,785.0,906.26,677.86
2016,10,8,11,30,875.0,117.0,3.4,25.0,804.0,925.85,688.38
2016,10,8,11,45,878.0,117.5,3.35,25.5,814.0,939.22,695.08
2016,10,8,12,0,881.0,118.0,3.3,26.0,824.0,949.08,699.56
2016,10,8,12,15,881.5,118.0,3.25,26.0,826.0,952.5,701.27
2016,10,8,12,30,882.0,118.0,3.2,26.0,828.0,952.29,700.78
2016,10,8,12,45,882.0,116.5,3.2,26.5,821.0,946.38,695.67
2016,10,8,13,0,882.0,115.0,3.2,27.0,814.0,936.86,688.38
2016,10,8,13,15,877.5,114.0,3.2,27.0,798.0,920.24,677.9
2016,10,8,13,30,873.0,113.0,3.2,27.0,782.0,900.24,665.3
2016,10,8,13,45,868.5,110.5,3.2,27.5,758.0,875.37,648.23
2016,10,8,14,0,864.0,108.0,3.2,28.0,734.0,847.37,629.16
2016,10,8,14,15,607.0,199.5,3.2,28.0,629.5,717.96,539.59
2016,10,8,14,30,350.0,291.0,3.2,28.0,525.0,584.24,440.01
2016,10,8,14,45,286.0,283.5,3.2,28.0,468.0,515.68,390.67
2016,10,8,15,0,222.0,276.0,3.2,28.0,411.0,444.81,338.53
2016,10,8,15,15,488.5,189.0,3.2,27.5,455.0,531.84,409.18
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,583.47,451.17
2016,10,8,15,45,735.5,95.0,3.2,27.0,450.5,529.25,409.7
2016,10,8,16,0,716.0,88.0,3.2,27.0,402.0,473.9,366.76
2016,10,8,16,15,678.0,82.5,2.95,26.5,349.0,411.84,317.62
2016,10,8,16,30,640.0,77.0,2.7,26.0,296.0,352.41,269.09
2016,10,8,16,45,593.0,68.5,2.45,25.5,243.0,289.63,216.75
2016,10,8,17,0,546.0,60.0,2.2,25.0,190.0,231.3,166.84
2016,10,8,17,15,457.5,50.0,2.0,24.0,139.0,166.33,112.96
2016,10,8,17,30,369.0,40.0,1.8,23.0,88.0,111.57,68.28
2016,10,8,17,45,229.0,25.0,1.65,22.0,50.0,55.06,22.18
2016,10,8,18,0,89.0,10.0,1.5,21.0,12.0,14.99,0.0
2016,10,8,18,15,44.5,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,199.0,13.0,2.65,12.5,31.5,28.55,0.0
2016,10,9,7,0,398.0,26.0,2.9,13.0,63.0,85.94,45.09
2016,10,9,7,15,504.5,35.0,2.95,13.5,115.0,141.59,92.24
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,209.79,150.99
2016,10,9,7,45,672.5,49.5,3.05,15.0,223.5,271.99,206.76
