Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,0,734.0,55.0,3.1,16.0,280.0,340.34,266.61
2016,10,9,8,15,624.5,86.5,3.15,17.0,303.5,368.68,293.86
2016,10,9,8,30,515.0,118.0,3.2,18.0,327.0,380.7,305.34
2016,10,9,8,45,516.0,137.0,3.3,19.0,369.5,428.65,343.4
2016,10,9,9,0,517.0,156.0,3.4,20.0,412.0,475.49,379.04
2016,10,9,9,15,709.5,115.5,3.3,20.5,503.5,582.57,462.29
2016,10,9,9,30,902.0,75.0,3.2,21.0,595.0,696.87,547.45
2016,10,9,9,45,915.5,77.0,3.15,21.5,637.5,745.58,579.14
2016,10,9,10,0,929.0,79.0,3.1,22.0,680.0,792.41,609.31
2016,10,9,10,15,939.0,80.5,3.05,22.5,715.5,833.74,635.11
2016,10,9,10,30,949.0,82.0,3.0,23.0,751.0,872.41,658.73
2016,10,9,10,45,956.0,83.5,3.0,23.5,779.0,905.64,678.71
2016,10,9,11,0,963.0,85.0,3.0,24.0,807.0,935.63,696.38
2016,10,9,11,15,967.5,85.5,3.0,24.0,826.5,958.86,710.87
2016,10,9,11,30,972.0,86.0,3.0,24.0,846.0,978.42,723.05
2016,10,9,11,45,972.5,87.5,3.05,24.5,856.0,991.63,730.13
2016,10,9,12,0,973.0,89.0,3.1,25.0,866.0,1000.89,734.79
2016,10,9,12,15,973.5,89.0,3.1,25.0,867.5,1004.54,736.97
2016,10,9,12,30,974.0,89.0,3.1,25.0,869.0,1004.19,736.74
2016,10,9,12,45,972.5,89.0,3.15,25.0,861.5,997.99,733.27
2016,10,9,13,0,971.0,89.0,3.2,25.0,854.0,987.84,727.39
2016,10,9,13,15,967.5,88.5,3.2,25.0,837.5,971.45,717.15
2016,10,9,13,30,964.0,88.0,3.2,25.0,821.0,951.31,704.56
2016,10,9,13,45,957.0,87.0,3.25,25.0,796.0,923.95,687.58
2016,10,9,14,0,950.0,86.0,3.3,25.0,771.0,893.24,668.34
2016,10,9,14,15,941.5,84.5,3.3,25.0,738.0,857.61,645.36
2016,10,9,14,30,933.0,83.0,3.3,25.0,705.0,819.1,620.29
2016,10,9,14,45,918.5,82.0,3.3,25.0,664.5,774.03,590.43
2016,10,9,15,0,904.0,81.0,3.3,25.0,624.0,726.98,558.87
2016,10,9,15,15,887.0,78.5,3.15,24.5,577.0,674.97,523.52
2016,10,9,15,30,870.0,76.0,3.0,24.0,530.0,621.8,484.55
2016,10,9,15,45,845.0,73.5,2.85,23.5,478.0,565.27,441.83
2016,10,9,16,0,820.0,71.0,2.7,23.0,426.0,506.67,396.24
2016,10,9,16,15,785.0,66.5,2.45,22.5,370.5,441.88,344.21
2016,10,9,16,30,750.0,62.0,2.2,22.0,315.0,379.17,292.1
2016,10,9,16,45,694.0,57.0,1.95,21.5,258.0,310.96,234.39
2016,10,9,17,0,638.0,52.0,1.7,21.0,201.0,247.98,179.66
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.0,179.56,121.84
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,120.97,72.98
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,46.41,15.17
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.5,14.5,1.05,11.5,29.5,27.28,0.0
2016,10,10,7,0,331.0,29.0,1.1,12.0,59.0,80.15,42.98
2016,10,10,7,15,440.5,40.0,1.2,12.5,110.0,134.23,88.66
2016,10,10,7,30,550.0,51.0,1.3,13.0,161.0,201.36,145.67
2016,10,10,7,45,618.0,58.5,1.4,14.0,217.5,264.09,200.85
2016,10,10,8,0,686.0,66.0,1.5,15.0,274.0,333.86,260.81
2016,10,10,8,15,728.5,71.5,1.35,16.0,330.5,396.37,312.96
2016,10,10,8,30,771.0,77.0,1.2,17.0,387.0,462.73,365.59
2016,10,10,8,45,802.0,80.5,1.05,18.0,441.0,523.53,411.39
2016,10,10,9,0,833.0,84.0,0.9,19.0,495.0,585.46,455.51
2016,10,10,9,15,853.5,87.5,0.9,20.0,543.5,641.47,494.47
2016,10,10,9,30,874.0,91.0,0.9,21.0,592.0,696.88,531.48
2016,10,10,9,45,889.5,93.5,0.9,22.0,635.0,743.47,559.36
2016,10,10,10,0,905.0,96.0,0.9,23.0,678.0,791.27,587.4
2016,10,10,10,15,916.0,98.0,0.85,23.0,714.0,833.03,612.35
2016,10,10,10,30,927.0,100.0,0.8,23.0,750.0,872.26,635.32
2016,10,10,10,45,934.5,101.0,0.8,23.5,777.5,904.69,653.29
2016,10,10,11,0,942.0,102.0,0.8,24.0,805.0,933.96,669.19
2016,10,10,11,15,946.5,103.0,0.8,24.5,824.5,957.25,681.29
2016,10,10,11,30,951.0,104.0,0.8,25.0,844.0,976.95,691.24
2016,10,10,11,45,956.5,103.0,0.8,25.5,855.0,991.7,698.24
2016,10,10,12,0,962.0,102.0,0.8,26.0,866.0,1002.66,703.07
2016,10,10,12,15,962.0,102.0,0.85,26.0,867.5,1005.74,705.7
2016,10,10,12,30,962.0,102.0,0.9,26.0,869.0,1004.87,706.18
2016,10,10,12,45,960.0,101.5,0.95,26.0,861.0,997.67,702.97
2016,10,10,13,0,958.0,101.0,1.0,26.0,853.0,986.58,697.55
2016,10,10,13,15,954.0,100.5,1.05,26.0,836.0,969.86,688.75
2016,10,10,13,30,950.0,100.0,1.1,26.0,819.0,949.46,677.75
2016,10,10,13,45,943.0,98.5,1.15,26.5,793.0,921.82,660.9
2016,10,10,14,0,936.0,97.0,1.2,27.0,767.0,890.9,641.97
2016,10,10,14,15,926.5,95.0,1.2,27.0,733.5,854.31,619.86
2016,10,10,14,30,917.0,93.0,1.2,27.0,700.0,814.95,595.81
2016,10,10,14,45,904.5,90.5,1.3,27.0,659.5,770.3,569.14
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,723.58,540.47
2016,10,10,15,15,873.5,85.0,1.45,26.5,572.0,673.27,508.43
2016,10,10,15,30,855.0,82.0,1.5,26.0,525.0,618.96,471.15
2016,10,10,15,45,830.0,78.5,1.55,26.0,473.0,559.77,428.01
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,500.87,383.49
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.0,436.25,333.67
2016,10,10,16,30,732.0,66.0,1.3,24.0,309.0,373.89,283.63
2016,10,10,16,45,677.0,59.5,1.15,23.5,252.5,305.6,227.01
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,243.13,173.66
2016,10,10,17,15,529.5,44.0,1.05,22.0,142.0,174.39,116.68
2016,10,10,17,30,437.0,35.0,1.1,21.0,88.0,116.29,69.0
2016,10,10,17,45,218.5,17.5,1.15,20.0,44.0,44.4,11.84
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.5,0.75,14.5,28.0,26.59,0.0
2016,10,11,7,0,316.0,29.0,0.7,15.0,56.0,77.92,40.77
2016,10,11,7,15,427.5,39.5,0.75,15.5,106.0,130.86,85.15
2016,10,11,7,30,539.0,50.0,0.8,16.0,156.0,197.08,140.39
2016,10,11,7,45,603.5,57.5,0.85,17.0,211.0,257.93,193.11
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,325.43,250.11
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,386.29,300.5
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,451.03,351.86
2016,10,11,8,45,783.0,79.0,1.1,21.0,428.5,510.78,397.78
2016,10,11,9,0,813.0,83.0,1.2,22.0,481.0,571.61,442.76
2016,10,11,9,15,833.5,86.0,1.2,22.5,528.5,626.04,481.7
2016,10,11,9,30,854.0,89.0,1.2,23.0,576.0,679.92,518.95
2016,10,11,9,45,869.5,91.0,1.2,24.0,618.0,725.05,546.3
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,771.46,573.8
2016,10,11,10,15,896.0,95.0,1.2,25.5,695.0,812.43,598.21
2016,10,11,10,30,907.0,97.0,1.2,26.0,730.0,850.96,620.7
2016,10,11,10,45,915.0,97.5,1.25,26.5,757.0,882.63,639.2
2016,10,11,11,0,923.0,98.0,1.3,27.0,784.0,911.25,655.73
2016,10,11,11,15,927.5,99.0,1.35,27.0,803.0,934.09,669.9
2016,10,11,11,30,932.0,100.0,1.4,27.0,822.0,953.41,681.99
2016,10,11,11,45,937.0,99.0,1.45,27.5,832.5,967.4,689.51
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,977.68,694.87
2016,10,11,12,15,942.5,98.0,1.55,28.0,844.0,981.08,697.47
2016,10,11,12,30,943.0,98.0,1.6,28.0,845.0,980.63,697.88
2016,10,11,12,45,941.5,97.0,1.7,28.5,837.5,973.38,693.48
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,962.31,686.81
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.0,945.79,676.96
2016,10,11,13,30,932.0,95.0,1.8,29.0,796.0,925.67,664.95
2016,10,11,13,45,926.0,93.0,1.85,29.0,771.0,898.7,649.16
2016,10,11,14,0,920.0,91.0,1.9,29.0,746.0,868.47,631.24
2016,10,11,14,15,910.5,89.5,1.9,29.0,713.5,832.87,609.21
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,794.57,585.27
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,749.37,556.83
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,702.51,526.83
2016,10,11,15,15,849.0,84.0,2.0,28.5,553.0,653.62,494.62
2016,10,11,15,30,831.0,81.0,2.0,28.0,507.0,600.77,457.54
2016,10,11,15,45,806.0,77.5,2.0,28.0,456.5,542.8,414.62
2016,10,11,16,0,781.0,74.0,2.0,28.0,406.0,485.19,370.57
2016,10,11,16,15,744.0,69.5,1.75,27.0,351.5,421.73,321.28
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,360.63,272.04
2016,10,11,16,45,652.0,58.5,1.3,25.5,242.0,294.52,217.22
2016,10,11,17,0,597.0,52.0,1.1,25.0,187.0,233.12,165.0
2016,10,11,17,15,503.0,43.0,1.1,24.0,134.5,165.82,109.64
2016,10,11,17,30,409.0,34.0,1.1,23.0,82.0,109.37,63.78
2016,10,11,17,45,204.5,17.0,1.1,22.5,41.0,41.51,7.59
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.5,26.0,24.83,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,70.11,36.31
2016,10,12,7,15,361.0,43.5,1.55,19.5,100.0,121.47,78.84
2016,10,12,7,30,474.0,56.0,1.8,20.0,148.0,186.08,131.86
2016,10,12,7,45,549.0,63.0,2.1,21.0,202.0,245.96,183.06
2016,10,12,8,0,624.0,70.0,2.4,22.0,256.0,313.68,240.11
2016,10,12,8,15,668.0,76.0,2.55,22.5,310.0,374.42,291.23
2016,10,12,8,30,712.0,82.0,2.7,23.0,364.0,438.63,343.55
2016,10,12,8,45,397.0,145.5,2.85,23.5,306.5,372.48,292.91
2016,10,12,9,0,82.0,209.0,3.0,24.0,249.0,260.86,203.12
2016,10,12,9,15,82.0,230.5,3.0,24.5,274.0,286.93,222.73
2016,10,12,9,30,82.0,252.0,3.0,25.0,299.0,312.87,241.52
2016,10,12,9,45,142.5,275.0,3.05,26.0,363.5,389.76,299.22
2016,10,12,10,0,203.0,298.0,3.1,27.0,428.0,465.17,354.23
2016,10,12,10,15,544.0,198.5,3.1,27.5,571.0,648.22,493.31
2016,10,12,10,30,885.0,99.0,3.1,28.0,714.0,833.48,622.08
2016,10,12,10,45,893.0,100.5,3.15,28.5,741.0,865.56,640.42
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,894.67,657.82
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,917.0,671.7
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,935.91,683.44
2016,10,12,11,45,912.5,104.0,3.2,29.5,814.5,948.38,689.68
2016,10,12,12,0,915.0,104.0,3.2,30.0,824.0,957.19,693.68
2016,10,12,12,15,915.5,104.5,3.15,30.0,825.0,961.0,695.61
2016,10,12,12,30,916.0,105.0,3.1,30.0,826.0,961.05,695.29
2016,10,12,12,45,914.5,104.0,3.1,30.5,818.5,953.89,689.43
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,943.02,681.4
2016,10,12,13,15,908.5,102.0,3.05,31.0,794.5,925.83,670.42
2016,10,12,13,30,904.0,101.0,3.0,31.0,778.0,905.16,657.33
2016,10,12,13,45,898.0,99.5,2.95,31.0,753.5,879.31,640.91
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,850.3,622.48
2016,10,12,14,15,882.0,96.0,2.85,31.0,696.5,814.56,599.53
2016,10,12,14,30,872.0,94.0,2.8,31.0,664.0,776.26,574.78
2016,10,12,14,45,856.5,92.5,2.75,31.0,624.0,732.13,545.88
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,689.38,517.69
2016,10,12,15,15,822.0,88.0,2.6,30.5,538.5,637.95,482.48
2016,10,12,15,30,803.0,85.0,2.5,30.0,493.0,585.74,445.21
2016,10,12,15,45,776.0,81.0,2.4,30.0,442.5,527.49,401.6
2016,10,12,16,0,749.0,77.0,2.3,30.0,392.0,469.89,357.24
2016,10,12,16,15,710.5,72.0,2.0,29.5,338.5,406.98,307.83
2016,10,12,16,30,672.0,67.0,1.7,29.0,285.0,347.35,259.43
2016,10,12,16,45,613.0,60.5,1.4,28.5,231.0,281.42,205.26
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,221.28,154.72
2016,10,12,17,15,457.5,44.5,1.05,27.0,126.5,155.7,101.66
2016,10,12,17,30,361.0,35.0,1.0,26.0,76.0,101.29,58.24
2016,10,12,17,45,180.5,17.5,1.0,25.0,38.0,38.68,2.99
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,7,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,7,15,0.0,1.0,0.9,20.5,1.0,0.96,0.0
2016,10,13,7,30,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,10,13,7,45,0.0,3.0,1.1,21.5,3.0,2.89,0.0
2016,10,13,8,0,0.0,4.0,1.2,22.0,4.0,3.86,0.0
2016,10,13,8,15,0.0,5.0,1.2,22.5,5.0,4.82,0.0
2016,10,13,8,30,0.0,6.0,1.2,23.0,6.0,5.79,0.0
2016,10,13,8,45,0.0,7.0,1.2,23.5,7.0,6.75,0.0
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,7.72,0.69
2016,10,13,9,15,81.0,133.0,1.2,24.5,178.5,188.27,146.63
2016,10,13,9,30,162.0,258.0,1.2,25.0,349.0,379.01,290.72
2016,10,13,9,45,185.0,277.0,1.3,25.5,388.5,422.2,320.82
2016,10,13,10,0,208.0,296.0,1.4,26.0,428.0,466.66,352.29
2016,10,13,10,15,248.0,307.0,1.5,26.5,473.0,516.83,387.87
2016,10,13,10,30,288.0,318.0,1.6,27.0,518.0,576.35,429.26
2016,10,13,10,45,564.5,218.0,1.75,27.5,627.5,717.75,533.43
2016,10,13,11,0,841.0,118.0,1.9,28.0,737.0,863.17,631.08
2016,10,13,11,15,683.0,199.5,2.05,28.0,710.5,830.85,609.02
2016,10,13,11,30,525.0,281.0,2.2,28.0,684.0,783.32,574.17
2016,10,13,11,45,693.0,200.0,2.4,28.5,738.5,859.2,629.23
2016,10,13,12,0,861.0,119.0,2.6,29.0,793.0,921.77,669.72
2016,10,13,12,15,570.0,248.5,2.7,29.0,695.5,801.81,588.25
2016,10,13,12,30,279.0,378.0,2.8,29.0,598.0,664.55,487.25
2016,10,13,12,45,284.0,373.0,2.9,29.5,595.0,662.16,486.23
2016,10,13,13,0,289.0,368.0,3.0,30.0,592.0,658.46,483.49
2016,10,13,13,15,299.0,357.0,3.0,29.5,584.5,651.38,480.3
2016,10,13,13,30,309.0,346.0,3.0,29.0,577.0,642.77,476.07
2016,10,13,13,45,303.5,335.0,3.05,29.0,555.5,619.34,460.37
2016,10,13,14,0,298.0,324.0,3.1,29.0,534.0,594.98,444.01
2016,10,13,14,15,408.0,273.5,3.05,29.0,546.5,619.52,465.04
2016,10,13,14,30,518.0,223.0,3.0,29.0,559.0,643.48,484.84
2016,10,13,14,45,394.0,240.0,2.95,29.0,487.0,544.92,412.45
2016,10,13,15,0,270.0,257.0,2.9,29.0,415.0,461.81,350.36
2016,10,13,15,15,490.5,181.0,2.8,28.5,439.0,518.21,396.95
2016,10,13,15,30,711.0,105.0,2.7,28.0,463.0,550.63,423.67
2016,10,13,15,45,412.0,140.5,2.65,28.0,343.5,384.65,296.91
2016,10,13,16,0,113.0,176.0,2.6,28.0,224.0,240.64,184.8
2016,10,13,16,15,343.0,128.0,2.35,27.5,243.5,296.31,228.22
2016,10,13,16,30,573.0,80.0,2.1,27.0,263.0,319.9,242.32
2016,10,13,16,45,511.5,71.0,1.85,26.5,211.5,256.11,189.45
2016,10,13,17,0,450.0,62.0,1.6,26.0,160.0,198.55,141.13
2016,10,13,17,15,352.0,49.5,1.5,25.5,112.5,135.9,90.32
2016,10,13,17,30,254.0,37.0,1.4,25.0,65.0,84.42,49.41
2016,10,13,17,45,127.0,18.5,1.3,24.5,32.5,33.03,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,14.5,1.0,19.5,22.0,20.95,0.0
2016,10,14,7,0,176.0,29.0,1.1,20.0,44.0,57.33,28.25
2016,10,14,7,15,287.0,43.0,1.2,20.5,88.5,105.34,68.18
2016,10,14,7,30,398.0,57.0,1.3,21.0,133.0,166.91,117.92
2016,10,14,7,45,199.0,53.0,1.45,21.5,91.0,122.51,90.89
2016,10,14,8,0,0.0,49.0,1.6,22.0,49.0,47.33,33.65
2016,10,14,8,15,60.0,106.5,1.7,22.5,130.0,132.4,102.88
2016,10,14,8,30,120.0,164.0,1.8,23.0,211.0,228.66,179.33
2016,10,14,8,45,73.5,174.0,1.9,23.5,204.0,215.86,168.41
2016,10,14,9,0,27.0,184.0,2.0,24.0,197.0,197.96,153.22
2016,10,14,9,15,29.5,202.5,1.95,24.5,218.0,224.25,172.97
2016,10,14,9,30,32.0,221.0,1.9,25.0,239.0,246.34,189.07
2016,10,14,9,45,16.0,117.0,1.9,25.5,126.0,127.8,96.46
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,12.56,4.44
2016,10,14,10,15,44.0,166.5,1.85,26.0,197.0,201.55,154.35
2016,10,14,10,30,88.0,320.0,1.8,26.0,381.0,400.75,302.87
2016,10,14,10,45,91.0,334.0,1.8,26.5,399.0,420.41,315.06
2016,10,14,11,0,94.0,348.0,1.8,27.0,417.0,439.95,328.01
2016,10,14,11,15,170.0,359.5,1.75,27.0,488.0,529.32,393.03
2016,10,14,11,30,246.0,371.0,1.7,27.0,559.0,612.43,451.67
2016,10,14,11,45,551.0,245.0,1.7,27.5,672.5,773.6,568.38
2016,10,14,12,0,856.0,119.0,1.7,28.0,786.0,915.16,660.5
2016,10,14,12,15,857.0,119.0,1.7,28.0,787.5,918.59,661.06
2016,10,14,12,30,858.0,119.0,1.7,28.0,789.0,918.51,661.01
2016,10,14,12,45,857.5,118.0,1.7,28.5,781.5,912.48,656.03
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,902.96,649.03
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,886.45,639.0
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,871.64,630.21
2016,10,14,13,45,841.5,113.0,1.75,29.0,718.5,845.74,614.78
2016,10,14,14,0,835.0,111.0,1.8,29.0,695.0,816.9,597.45
2016,10,14,14,15,824.5,109.0,1.8,29.0,663.0,782.11,575.6
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,744.98,552.07
2016,10,14,14,45,800.5,103.5,1.8,29.0,593.0,701.93,524.26
2016,10,14,15,0,787.0,100.0,1.8,29.0,555.0,657.23,494.7
2016,10,14,15,15,766.0,97.0,1.8,29.0,510.5,606.84,459.18
2016,10,14,15,30,745.0,94.0,1.8,29.0,466.0,555.98,422.4
2016,10,14,15,45,717.0,89.5,1.85,29.0,417.0,500.56,381.41
2016,10,14,16,0,689.0,85.0,1.9,29.0,368.0,444.96,338.96
2016,10,14,16,15,647.5,79.0,1.75,28.5,316.5,382.94,290.47
2016,10,14,16,30,606.0,73.0,1.6,28.0,265.0,324.01,242.87
2016,10,14,16,45,543.5,65.5,1.45,27.5,212.5,259.86,190.32
2016,10,14,17,0,481.0,58.0,1.3,27.0,160.0,201.98,141.91
2016,10,14,17,15,380.0,46.5,1.2,26.0,112.0,138.18,90.57
2016,10,14,17,30,279.0,35.0,1.1,25.0,64.0,86.17,49.26
2016,10,14,17,45,139.5,17.5,1.05,24.5,32.0,32.79,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.0,20.78,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,42.0,56.62,26.99
2016,10,15,7,15,287.5,43.0,2.8,20.5,87.0,105.31,68.08
2016,10,15,7,30,402.0,57.0,3.0,21.0,132.0,167.58,118.6
2016,10,15,7,45,479.0,65.5,3.2,21.5,184.0,225.14,167.78
2016,10,15,8,0,556.0,74.0,3.4,22.0,236.0,290.84,223.49
2016,10,15,8,15,278.0,82.5,3.6,22.5,163.5,210.82,165.24
2016,10,15,8,30,0.0,91.0,3.8,23.0,91.0,88.5,66.98
2016,10,15,8,45,0.0,103.5,4.05,24.0,103.5,100.79,76.52
2016,10,15,9,0,0.0,116.0,4.3,25.0,116.0,113.11,85.8
2016,10,15,9,15,387.5,108.5,4.3,25.5,325.0,364.32,289.29
2016,10,15,9,30,775.0,101.0,4.3,26.0,534.0,634.75,495.72
2016,10,15,9,45,794.0,103.0,4.35,26.5,574.5,682.04,527.95
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,728.2,558.74
2016,10,15,10,15,825.0,107.5,4.4,27.5,648.5,768.01,584.45
2016,10,15,10,30,837.0,110.0,4.4,28.0,682.0,805.66,608.37
2016,10,15,10,45,445.5,216.5,4.4,28.5,522.5,614.59,466.79
2016,10,15,11,0,54.0,323.0,4.4,29.0,363.0,378.61,283.22
2016,10,15,11,15,34.5,289.0,4.35,29.0,314.5,325.92,244.21
2016,10,15,11,30,15.0,255.0,4.3,29.0,266.0,265.75,198.7
2016,10,15,11,45,123.5,318.5,4.3,29.5,414.0,447.38,335.71
2016,10,15,12,0,232.0,382.0,4.3,30.0,562.0,615.84,456.9
2016,10,15,12,15,561.0,244.0,4.25,30.0,679.0,786.16,584.77
2016,10,15,12,30,890.0,106.0,4.2,30.0,796.0,931.49,684.31
2016,10,15,12,45,891.5,103.5,4.2,30.5,789.5,925.42,678.09
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,915.7,670.64
2016,10,15,13,15,889.0,100.0,4.15,31.0,766.5,899.13,659.88
2016,10,15,13,30,885.0,99.0,4.1,31.0,750.0,879.16,647.0
2016,10,15,13,45,880.0,96.5,4.1,31.0,726.0,853.41,630.53
2016,10,15,14,0,875.0,94.0,4.1,31.0,702.0,824.55,611.99
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.0,789.46,588.94
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,751.92,564.11
2016,10,15,14,45,834.0,91.0,4.0,31.0,598.0,710.27,536.42
2016,10,15,15,0,814.0,91.0,4.0,31.0,558.0,663.72,504.97
2016,10,15,15,15,793.5,88.0,3.95,30.5,513.0,612.63,468.79
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,560.96,431.15
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.0,503.28,387.09
2016,10,15,16,0,713.0,78.0,3.8,30.0,368.0,446.62,342.59
2016,10,15,16,15,672.0,73.0,3.45,29.5,316.0,385.65,293.87
2016,10,15,16,30,631.0,68.0,3.1,29.0,264.0,326.85,245.49
2016,10,15,16,45,567.0,61.0,2.8,28.5,211.5,261.57,191.37
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,202.7,141.67
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,138.22,89.56
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,85.91,47.77
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,32.35,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.0,14.5,3.4,21.5,21.0,20.75,0.0
2016,10,16,7,0,174.0,29.0,3.5,22.0,42.0,56.44,25.55
2016,10,16,7,15,293.0,43.0,3.75,22.5,87.5,106.25,67.91
2016,10,16,7,30,412.0,57.0,4.0,23.0,133.0,169.73,119.05
2016,10,16,7,45,501.0,64.0,4.3,23.5,186.5,229.97,170.0
2016,10,16,8,0,590.0,71.0,4.6,24.0,240.0,299.62,228.76
2016,10,16,8,15,637.5,77.0,4.65,24.5,293.0,359.56,279.48
2016,10,16,8,30,685.0,83.0,4.7,25.0,346.0,423.37,331.88
2016,10,16,8,45,729.5,84.0,4.8,25.5,399.0,483.58,380.25
2016,10,16,9,0,774.0,85.0,4.9,26.0,452.0,545.48,428.61
2016,10,16,9,15,796.5,88.0,4.85,26.5,498.5,598.87,468.73
2016,10,16,9,30,819.0,91.0,4.8,27.0,545.0,651.97,507.42
2016,10,16,9,45,842.0,90.5,4.8,27.5,587.0,700.94,541.24
2016,10,16,10,0,865.0,90.0,4.8,28.0,629.0,745.42,570.51
2016,10,16,10,15,876.5,91.5,4.7,28.5,663.0,785.08,595.47
2016,10,16,10,30,888.0,93.0,4.6,29.0,697.0,822.39,618.38
2016,10,16,10,45,899.0,93.0,4.6,29.5,724.5,855.06,638.4
2016,10,16,11,0,910.0,93.0,4.6,30.0,752.0,884.89,656.44
2016,10,16,11,15,915.0,93.5,4.55,30.0,770.0,906.97,670.27
2016,10,16,11,30,920.0,94.0,4.5,30.0,788.0,925.61,681.89
2016,10,16,11,45,925.0,93.0,4.45,30.5,798.5,939.07,688.74
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,948.87,693.27
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,951.49,694.58
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,950.31,693.57
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,943.53,687.64
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,933.01,679.45
2016,10,16,13,15,922.0,91.0,4.15,32.0,778.5,915.97,668.48
2016,10,16,13,30,918.0,90.0,4.1,32.0,762.0,895.4,655.31
2016,10,16,13,45,910.5,89.0,4.1,32.0,736.5,868.47,638.2
2016,10,16,14,0,903.0,88.0,4.1,32.0,711.0,838.44,619.03
2016,10,16,14,15,893.0,86.5,4.05,32.0,678.5,802.95,595.9
2016,10,16,14,30,883.0,85.0,4.0,32.0,646.0,764.89,570.92
2016,10,16,14,45,869.0,83.0,3.95,32.0,606.5,721.05,541.75
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,675.41,511.04
2016,10,16,15,15,835.5,78.0,3.8,31.5,521.5,626.3,476.8
2016,10,16,15,30,816.0,75.0,3.7,31.0,476.0,573.46,438.41
2016,10,16,15,45,788.0,72.0,3.6,31.0,425.5,515.54,394.27
2016,10,16,16,0,760.0,69.0,3.5,31.0,375.0,458.35,349.43
2016,10,16,16,15,720.0,64.5,3.15,30.0,322.0,395.29,299.82
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,334.99,250.67
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.5,269.41,195.96
2016,10,16,17,0,555.0,48.0,2.1,28.0,162.0,209.42,144.98
2016,10,16,17,15,449.5,38.5,1.9,27.0,112.5,143.09,91.18
2016,10,16,17,30,344.0,29.0,1.7,26.0,63.0,89.06,47.49
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.5,30.84,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,19.64,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,53.08,22.68
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,103.02,65.8
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,165.31,115.91
2016,10,17,7,45,491.5,64.0,4.5,23.5,183.5,226.5,167.38
2016,10,17,8,0,588.0,70.0,4.8,24.0,237.0,297.17,226.86
2016,10,17,8,15,635.5,76.5,4.85,24.5,290.0,357.4,277.92
2016,10,17,8,30,683.0,83.0,4.9,25.0,343.0,421.51,330.67
2016,10,17,8,45,732.5,82.5,5.0,25.5,396.5,481.54,379.09
2016,10,17,9,0,782.0,82.0,5.1,26.0,450.0,545.65,429.31
2016,10,17,9,15,804.0,85.0,5.1,26.5,496.0,598.97,469.66
2016,10,17,9,30,826.0,88.0,5.1,27.0,542.0,651.93,508.6
2016,10,17,9,45,848.0,87.5,5.15,27.5,584.0,700.33,542.31
2016,10,17,10,0,870.0,87.0,5.2,28.0,626.0,744.19,571.54
2016,10,17,10,15,881.0,88.5,5.15,28.5,660.0,783.54,596.76
2016,10,17,10,30,892.0,90.0,5.1,29.0,694.0,820.49,619.97
2016,10,17,10,45,902.5,90.0,5.1,29.5,721.0,852.75,639.94
2016,10,17,11,0,913.0,90.0,5.1,30.0,748.0,882.14,657.82
2016,10,17,11,15,917.5,91.0,5.1,30.0,766.5,904.3,672.08
2016,10,17,11,30,922.0,92.0,5.1,30.0,785.0,923.02,684.1
2016,10,17,11,45,920.5,94.5,5.1,30.5,793.5,934.42,689.88
2016,10,17,12,0,919.0,97.0,5.1,31.0,802.0,942.08,693.28
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.0,945.07,694.79
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,944.31,693.97
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.0,937.45,687.81
2016,10,17,13,0,917.0,96.0,4.9,32.0,788.0,926.89,679.39
2016,10,17,13,15,912.5,95.5,4.85,32.0,771.5,910.05,668.34
2016,10,17,13,30,908.0,95.0,4.8,32.0,755.0,889.75,655.12
2016,10,17,13,45,901.0,93.5,4.75,32.0,730.0,862.9,637.56
2016,10,17,14,0,894.0,92.0,4.7,32.0,705.0,832.97,617.97
2016,10,17,14,15,883.5,90.5,4.6,32.0,672.5,797.36,594.31
2016,10,17,14,30,873.0,89.0,4.5,32.0,640.0,759.25,568.94
2016,10,17,14,45,854.5,88.0,4.45,32.0,599.5,713.67,538.33
2016,10,17,15,0,836.0,87.0,4.4,32.0,559.0,669.71,508.6
2016,10,17,15,15,816.0,84.5,4.3,31.5,514.0,618.69,472.3
2016,10,17,15,30,796.0,82.0,4.2,31.0,469.0,567.01,434.51
2016,10,17,15,45,767.5,78.0,4.1,31.0,419.0,508.73,389.9
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,451.27,344.71
2016,10,17,16,15,698.0,69.0,3.55,30.5,316.0,388.42,294.42
2016,10,17,16,30,657.0,64.0,3.1,30.0,263.0,329.27,245.58
2016,10,17,16,45,594.5,57.0,2.7,29.5,209.5,263.46,190.89
2016,10,17,17,0,532.0,50.0,2.3,29.0,156.0,203.88,140.48
2016,10,17,17,15,424.5,39.5,2.15,28.0,107.5,137.7,87.25
2016,10,17,17,30,317.0,29.0,2.0,27.0,59.0,84.12,43.89
2016,10,17,17,45,158.5,14.5,1.85,26.0,29.5,29.17,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,2.5,12.0,3.45,21.5,12.0,11.98,0.0
2016,10,18,7,0,5.0,24.0,3.6,22.0,24.0,24.17,8.72
2016,10,18,7,15,38.5,46.0,3.85,22.5,52.5,54.44,36.28
2016,10,18,7,30,72.0,68.0,4.1,23.0,81.0,89.71,65.12
2016,10,18,7,45,102.0,89.5,4.35,23.5,114.5,125.42,94.67
2016,10,18,8,0,132.0,111.0,4.6,24.0,148.0,164.5,126.92
2016,10,18,8,15,81.5,128.0,4.7,24.5,152.5,164.49,127.89
2016,10,18,8,30,31.0,145.0,4.8,25.0,157.0,162.07,125.8
2016,10,18,8,45,262.5,148.5,4.9,25.5,270.0,297.21,234.18
2016,10,18,9,0,494.0,152.0,5.0,26.0,383.0,452.43,355.85
2016,10,18,9,15,638.0,127.0,5.0,26.5,456.5,541.39,424.45
2016,10,18,9,30,782.0,102.0,5.0,27.0,530.0,636.48,496.44
2016,10,18,9,45,803.0,103.0,5.0,27.5,571.0,684.08,530.12
2016,10,18,10,0,824.0,104.0,5.0,28.0,612.0,730.66,561.2
2016,10,18,10,15,836.0,106.0,4.95,28.5,645.5,770.03,586.46
2016,10,18,10,30,848.0,108.0,4.9,29.0,679.0,807.18,609.84
2016,10,18,10,45,857.5,109.0,4.85,29.5,705.0,838.73,629.06
2016,10,18,11,0,867.0,110.0,4.8,30.0,731.0,862.71,642.94
2016,10,18,11,15,671.0,200.0,4.7,30.0,688.0,813.61,607.78
2016,10,18,11,30,475.0,290.0,4.6,30.0,645.0,743.16,552.83
2016,10,18,11,45,438.0,311.0,4.55,30.5,641.5,737.66,546.66
2016,10,18,12,0,401.0,332.0,4.5,31.0,638.0,722.15,533.49
2016,10,18,12,15,369.0,342.5,4.4,31.0,624.5,705.7,520.9
2016,10,18,12,30,337.0,353.0,4.3,31.0,611.0,687.63,507.23
2016,10,18,12,45,352.5,344.5,4.2,31.0,612.0,690.41,509.62
2016,10,18,13,0,368.0,336.0,4.1,31.0,613.0,691.47,510.77
2016,10,18,13,15,269.0,345.5,4.0,31.0,545.5,609.88,451.3
2016,10,18,13,30,170.0,355.0,3.9,31.0,478.0,521.94,386.91
2016,10,18,13,45,521.0,226.0,3.8,31.0,585.0,689.21,515.67
2016,10,18,14,0,872.0,97.0,3.7,31.0,692.0,818.09,607.44
2016,10,18,14,15,610.0,183.0,3.6,31.0,589.5,686.76,514.63
2016,10,18,14,30,348.0,269.0,3.5,31.0,487.0,551.33,413.55
2016,10,18,14,45,347.0,250.0,3.4,31.0,456.0,517.41,390.26
2016,10,18,15,0,346.0,231.0,3.3,31.0,425.0,482.49,365.44
2016,10,18,15,15,559.5,158.0,3.1,30.5,441.0,531.11,405.06
2016,10,18,15,30,773.0,85.0,2.9,30.0,457.0,554.52,424.31
2016,10,18,15,45,741.5,81.5,2.75,30.0,407.5,496.32,379.46
2016,10,18,16,0,710.0,78.0,2.6,30.0,358.0,440.21,335.42
2016,10,18,16,15,667.0,72.5,2.25,29.5,305.5,377.57,285.58
2016,10,18,16,30,624.0,67.0,1.9,29.0,253.0,318.14,236.87
2016,10,18,16,45,556.0,59.5,1.55,28.5,200.5,252.01,182.35
2016,10,18,17,0,488.0,52.0,1.2,28.0,148.0,192.77,132.75
2016,10,18,17,15,378.0,41.0,1.2,27.0,100.5,128.42,81.55
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,76.95,39.75
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,27.06,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
