Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,77.5,12.5,2.15,22.0,18.0,17.9,0.0
2016,10,19,7,0,155.0,25.0,2.3,22.0,36.0,48.75,17.25
2016,10,19,7,15,274.5,39.0,2.45,22.5,79.0,97.92,61.46
2016,10,19,7,30,394.0,53.0,2.6,23.0,122.0,160.01,111.2
2016,10,19,7,45,478.0,61.0,2.8,23.5,173.5,218.17,160.26
2016,10,19,8,0,562.0,69.0,3.0,24.0,225.0,285.23,216.56
2016,10,19,8,15,610.0,75.0,3.15,24.5,276.5,343.46,265.63
2016,10,19,8,30,658.0,81.0,3.3,25.0,328.0,405.65,316.51
2016,10,19,8,45,698.0,83.5,3.5,25.5,378.5,463.36,362.73
2016,10,19,9,0,738.0,86.0,3.7,26.0,429.0,522.27,408.62
2016,10,19,9,15,399.5,159.5,3.75,26.0,348.0,424.69,332.02
2016,10,19,9,30,61.0,233.0,3.8,26.0,267.0,279.08,214.91
2016,10,19,9,45,235.0,239.0,3.85,26.5,381.5,422.18,326.76
2016,10,19,10,0,409.0,245.0,3.9,27.0,496.0,565.83,434.64
2016,10,19,10,15,330.5,279.5,3.9,27.5,489.5,556.53,423.88
2016,10,19,10,30,252.0,314.0,3.9,28.0,483.0,533.51,403.83
2016,10,19,10,45,224.5,331.0,3.9,28.5,485.5,535.82,403.48
2016,10,19,11,0,197.0,348.0,3.9,29.0,488.0,536.0,401.45
2016,10,19,11,15,338.5,317.0,3.9,29.0,565.5,637.39,477.36
2016,10,19,11,30,480.0,286.0,3.9,29.0,643.0,742.34,553.48
2016,10,19,11,45,364.0,328.0,3.95,29.0,600.5,681.14,507.03
2016,10,19,12,0,248.0,370.0,4.0,29.0,558.0,615.96,458.04
2016,10,19,12,15,368.5,331.0,3.95,29.0,611.0,692.04,515.2
2016,10,19,12,30,489.0,292.0,3.9,29.0,664.0,766.46,569.49
2016,10,19,12,45,678.0,200.5,3.9,29.0,710.0,838.54,623.77
2016,10,19,13,0,867.0,109.0,3.9,29.0,756.0,891.82,659.76
2016,10,19,13,15,682.0,188.0,3.85,29.0,690.5,812.44,605.66
2016,10,19,13,30,497.0,267.0,3.8,29.0,625.0,722.77,539.79
2016,10,19,13,45,474.0,266.0,3.75,29.0,598.0,691.25,518.08
2016,10,19,14,0,451.0,265.0,3.7,29.0,571.0,658.89,495.29
2016,10,19,14,15,523.0,226.0,3.6,28.5,564.0,660.05,499.49
2016,10,19,14,30,595.0,187.0,3.5,28.0,557.0,654.59,498.61
2016,10,19,14,45,639.5,159.0,3.45,28.0,534.0,637.6,487.63
2016,10,19,15,0,684.0,131.0,3.4,28.0,511.0,612.09,470.26
2016,10,19,15,15,697.5,115.0,3.2,28.0,475.0,573.9,442.1
2016,10,19,15,30,711.0,99.0,3.0,28.0,439.0,532.45,410.85
2016,10,19,15,45,680.5,93.5,2.85,28.0,390.5,475.54,366.94
2016,10,19,16,0,650.0,88.0,2.7,28.0,342.0,419.91,322.94
2016,10,19,16,15,604.0,81.5,2.35,27.5,291.0,358.07,273.4
2016,10,19,16,30,558.0,75.0,2.0,27.0,240.0,299.88,225.47
2016,10,19,16,45,494.5,65.5,1.7,26.5,189.5,236.92,173.24
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,180.44,125.7
2016,10,19,17,15,319.5,43.5,1.3,25.5,93.5,117.83,75.67
2016,10,19,17,30,208.0,31.0,1.2,25.0,48.0,67.8,34.56
2016,10,19,17,45,104.0,15.5,1.15,24.5,24.0,24.57,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,12.5,2.3,20.5,14.5,14.19,0.0
2016,10,20,7,0,53.0,25.0,2.7,21.0,29.0,32.94,9.99
2016,10,20,7,15,146.5,46.5,3.05,21.0,69.0,79.54,52.03
2016,10,20,7,30,240.0,68.0,3.4,21.0,109.0,134.01,95.98
2016,10,20,7,45,309.0,84.0,3.8,21.5,156.5,188.81,141.87
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,248.79,192.16
2016,10,20,8,15,431.5,111.5,4.55,22.0,254.0,304.7,239.56
2016,10,20,8,30,485.0,123.0,4.9,22.0,304.0,365.59,290.36
2016,10,20,8,45,242.5,65.0,5.25,22.5,155.5,200.83,160.48
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,72.5,5.8,23.0,72.5,70.1,51.67
2016,10,20,9,30,0.0,138.0,6.0,23.0,138.0,134.99,103.73
2016,10,20,9,45,0.0,75.0,6.2,23.0,75.0,72.54,53.27
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,11.59,3.78
2016,10,20,10,15,0.0,72.5,6.5,23.5,72.5,70.14,51.01
2016,10,20,10,30,0.0,133.0,6.6,24.0,133.0,129.6,98.1
2016,10,20,10,45,5.5,179.5,6.7,24.5,183.5,180.7,138.09
2016,10,20,11,0,11.0,226.0,6.8,25.0,234.0,232.61,178.12
2016,10,20,11,15,38.5,283.0,6.85,25.0,311.5,323.45,248.67
2016,10,20,11,30,66.0,340.0,6.9,25.0,389.0,409.63,314.53
2016,10,20,11,45,294.5,308.5,6.95,25.5,530.5,597.36,461.59
2016,10,20,12,0,523.0,277.0,7.0,26.0,672.0,779.28,598.92
2016,10,20,12,15,371.0,324.5,7.0,26.0,605.0,686.48,526.54
2016,10,20,12,30,219.0,372.0,7.0,26.0,538.0,592.02,452.68
2016,10,20,12,45,534.5,247.5,7.0,26.5,646.5,755.58,581.8
2016,10,20,13,0,850.0,123.0,7.0,27.0,755.0,895.02,683.74
2016,10,20,13,15,632.5,211.5,7.0,27.0,676.0,792.36,609.19
2016,10,20,13,30,415.0,300.0,7.0,27.0,597.0,679.05,521.31
2016,10,20,13,45,629.0,205.0,7.0,27.0,637.5,756.78,584.91
2016,10,20,14,0,843.0,110.0,7.0,27.0,678.0,808.43,624.54
2016,10,20,14,15,832.5,108.0,6.95,26.5,646.0,773.52,601.07
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,736.27,576.01
2016,10,20,14,45,531.5,175.5,6.9,26.0,496.0,573.76,451.27
2016,10,20,15,0,241.0,245.0,6.9,26.0,378.0,419.45,328.35
2016,10,20,15,15,261.0,220.5,6.8,25.5,354.0,401.53,316.09
2016,10,20,15,30,281.0,196.0,6.7,25.0,330.0,374.94,296.45
2016,10,20,15,45,492.5,138.0,6.6,25.0,341.0,417.87,331.53
2016,10,20,16,0,704.0,80.0,6.5,25.0,352.0,435.8,344.26
2016,10,20,16,15,661.5,74.0,6.25,24.5,300.0,373.4,292.17
2016,10,20,16,30,619.0,68.0,6.0,24.0,248.0,314.19,241.46
2016,10,20,16,45,561.0,59.0,5.75,23.5,196.5,250.37,186.32
2016,10,20,17,0,503.0,50.0,5.5,23.0,145.0,192.34,135.43
2016,10,20,17,15,392.0,38.5,5.15,22.5,97.5,127.02,81.31
2016,10,20,17,30,281.0,27.0,4.8,22.0,50.0,73.74,35.24
2016,10,20,17,45,140.5,13.5,4.5,21.5,25.0,25.59,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,22.11,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,67.36,18.1
2016,10,21,7,15,472.5,29.5,3.15,11.5,91.5,124.68,77.69
2016,10,21,7,30,600.0,39.0,3.4,12.0,141.0,194.72,137.68
2016,10,21,7,45,671.0,45.0,3.65,13.0,197.0,258.22,195.11
2016,10,21,8,0,742.0,51.0,3.9,14.0,253.0,328.83,257.96
2016,10,21,8,15,784.5,55.0,4.05,14.5,308.5,392.04,314.28
2016,10,21,8,30,827.0,59.0,4.2,15.0,364.0,458.25,371.33
2016,10,21,8,45,857.0,61.5,4.35,16.0,417.5,516.85,419.95
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,578.05,468.81
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,633.27,511.28
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,687.64,551.62
2016,10,21,9,45,940.5,70.5,4.1,18.5,609.0,736.22,584.59
2016,10,21,10,0,955.0,72.0,4.0,19.0,651.0,782.9,615.55
2016,10,21,10,15,965.0,73.5,3.85,19.5,685.5,823.94,641.67
2016,10,21,10,30,975.0,75.0,3.7,20.0,720.0,862.23,665.39
2016,10,21,10,45,982.0,75.5,3.6,20.5,747.0,893.96,684.43
2016,10,21,11,0,989.0,76.0,3.5,21.0,774.0,922.37,701.0
2016,10,21,11,15,993.0,77.0,3.4,21.0,792.5,945.24,715.02
2016,10,21,11,30,997.0,78.0,3.3,21.0,811.0,964.36,726.53
2016,10,21,11,45,998.5,78.5,3.2,21.5,820.5,976.84,732.21
2016,10,21,12,0,1000.0,79.0,3.1,22.0,830.0,985.33,735.32
2016,10,21,12,15,999.5,79.0,3.05,22.0,830.5,987.45,736.15
2016,10,21,12,30,999.0,79.0,3.0,22.0,831.0,985.51,734.49
2016,10,21,12,45,997.0,79.0,2.95,22.5,822.0,978.19,728.03
2016,10,21,13,0,995.0,79.0,2.9,23.0,813.0,966.89,719.14
2016,10,21,13,15,991.0,78.0,2.85,23.0,795.5,948.82,707.32
2016,10,21,13,30,987.0,77.0,2.8,23.0,778.0,926.99,693.14
2016,10,21,13,45,980.0,76.0,2.75,23.5,752.0,899.02,673.62
2016,10,21,14,0,973.0,75.0,2.7,24.0,726.0,867.69,651.95
2016,10,21,14,15,963.5,74.0,2.65,23.5,692.5,831.24,629.29
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,791.97,604.49
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,746.16,573.69
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,698.32,541.13
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,645.59,502.62
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,591.84,461.76
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,532.02,415.4
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,472.64,367.85
2016,10,21,16,15,798.0,55.0,1.9,22.0,323.5,409.1,316.15
2016,10,21,16,30,759.0,51.0,1.6,21.0,268.0,346.27,263.19
2016,10,21,16,45,696.0,45.5,1.35,20.5,212.5,277.07,203.73
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,213.94,148.36
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,143.77,90.11
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,85.64,37.68
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,28.64,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,21.76,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,66.02,14.11
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,123.19,76.12
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,192.98,135.14
2016,10,22,7,45,663.5,45.0,0.9,13.0,193.5,255.04,190.4
2016,10,22,8,0,731.0,51.0,1.0,14.0,249.0,323.81,250.35
2016,10,22,8,15,774.0,55.5,1.2,15.0,304.0,387.04,304.89
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,453.34,359.92
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.0,512.88,407.87
2016,10,22,9,0,871.0,67.0,1.8,18.0,463.0,570.72,452.86
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.0,625.41,494.34
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,679.34,534.0
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.0,727.5,565.59
2016,10,22,10,0,936.0,78.0,2.2,21.0,641.0,773.66,594.95
2016,10,22,10,15,946.0,79.5,2.2,21.0,675.5,813.97,621.37
2016,10,22,10,30,956.0,81.0,2.2,21.0,710.0,851.61,645.76
2016,10,22,10,45,961.5,82.5,2.2,21.5,736.5,882.65,664.24
2016,10,22,11,0,967.0,84.0,2.2,22.0,763.0,910.37,680.41
2016,10,22,11,15,971.5,85.0,2.2,22.5,781.5,933.19,693.28
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,952.37,703.79
2016,10,22,11,45,977.5,87.0,2.25,23.5,809.0,965.13,710.7
2016,10,22,12,0,979.0,88.0,2.3,24.0,818.0,973.99,715.23
2016,10,22,12,15,979.0,88.0,2.3,24.0,818.5,976.46,716.65
2016,10,22,12,30,979.0,88.0,2.3,24.0,819.0,974.96,715.71
2016,10,22,12,45,976.0,88.0,2.3,24.5,810.5,966.84,709.26
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,954.85,700.51
2016,10,22,13,15,968.5,87.0,2.3,25.0,784.5,936.64,689.23
2016,10,22,13,30,964.0,86.0,2.3,25.0,767.0,914.78,675.68
2016,10,22,13,45,956.0,85.5,2.35,25.0,741.0,887.04,658.72
2016,10,22,14,0,948.0,85.0,2.4,25.0,715.0,856.08,639.57
2016,10,22,14,15,938.0,83.5,2.4,25.0,681.5,819.45,616.06
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,780.11,590.56
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,734.08,560.44
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,686.29,528.58
2016,10,22,15,15,876.0,76.0,2.5,24.5,519.0,632.89,490.64
2016,10,22,15,30,856.0,73.0,2.5,24.0,472.0,581.1,452.54
2016,10,22,15,45,827.5,69.5,2.5,24.0,420.5,521.07,406.17
2016,10,22,16,0,799.0,66.0,2.5,24.0,369.0,461.74,358.82
2016,10,22,16,15,757.0,61.5,2.2,23.0,314.0,396.62,306.1
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,334.39,253.84
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,265.27,195.12
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,203.74,141.71
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,134.46,84.61
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,77.25,32.06
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,26.1,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.45,13.5,14.0,14.46,0.0
2016,10,23,7,0,105.0,22.0,1.6,14.0,28.0,38.06,4.56
2016,10,23,7,15,198.5,39.5,1.7,14.0,66.5,83.75,54.21
2016,10,23,7,30,292.0,57.0,1.8,14.0,105.0,136.97,98.76
2016,10,23,7,45,343.0,73.5,1.95,14.5,150.0,187.08,142.66
2016,10,23,8,0,394.0,90.0,2.1,15.0,195.0,242.66,190.89
2016,10,23,8,15,443.5,98.5,2.05,15.0,240.5,294.18,235.45
2016,10,23,8,30,493.0,107.0,2.0,15.0,286.0,350.19,282.71
2016,10,23,8,45,270.0,145.0,2.0,15.5,245.5,295.88,239.58
2016,10,23,9,0,47.0,183.0,2.0,16.0,205.0,213.79,171.19
2016,10,23,9,15,198.5,199.0,2.2,16.5,303.0,330.21,266.19
2016,10,23,9,30,350.0,215.0,2.4,17.0,401.0,460.69,368.81
2016,10,23,9,45,234.0,246.0,2.65,18.0,374.5,421.4,334.68
2016,10,23,10,0,118.0,277.0,2.9,19.0,348.0,378.89,298.04
2016,10,23,10,15,309.5,256.0,3.1,19.5,455.5,513.05,404.24
2016,10,23,10,30,501.0,235.0,3.3,20.0,563.0,659.19,515.05
2016,10,23,10,45,329.5,287.0,3.5,20.5,506.5,580.75,451.6
2016,10,23,11,0,158.0,339.0,3.7,21.0,450.0,492.67,380.8
2016,10,23,11,15,222.5,341.0,3.7,21.5,501.0,553.05,426.65
2016,10,23,11,30,287.0,343.0,3.7,22.0,552.0,623.47,478.16
2016,10,23,11,45,583.0,229.5,3.7,22.5,660.5,773.95,593.3
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,913.18,689.79
2016,10,23,12,15,688.5,198.0,3.65,23.0,710.0,843.29,640.13
2016,10,23,12,30,498.0,280.0,3.6,23.0,651.0,757.04,575.19
2016,10,23,12,45,474.0,286.5,3.6,23.0,636.5,739.73,563.0
2016,10,23,13,0,450.0,293.0,3.6,23.0,622.0,720.69,549.15
2016,10,23,13,15,659.0,201.5,3.55,23.0,670.5,799.7,611.27
2016,10,23,13,30,868.0,110.0,3.5,23.0,719.0,862.28,655.15
2016,10,23,13,45,506.5,213.0,3.45,23.5,565.5,656.66,505.19
2016,10,23,14,0,145.0,316.0,3.4,24.0,412.0,450.73,345.19
2016,10,23,14,15,488.5,208.5,3.25,23.5,508.5,609.52,473.13
2016,10,23,14,30,832.0,101.0,3.1,23.0,605.0,731.48,566.45
2016,10,23,14,45,818.0,97.5,3.0,23.0,566.0,687.81,535.0
2016,10,23,15,0,804.0,94.0,2.9,23.0,527.0,642.52,502.04
2016,10,23,15,15,781.0,90.5,2.55,22.5,482.0,590.28,462.74
2016,10,23,15,30,758.0,87.0,2.2,22.0,437.0,537.75,422.31
2016,10,23,15,45,728.5,82.0,1.9,22.0,387.5,481.34,377.33
2016,10,23,16,0,699.0,77.0,1.6,22.0,338.0,424.84,331.24
2016,10,23,16,15,652.0,71.5,1.5,21.5,286.0,361.79,280.14
2016,10,23,16,30,605.0,66.0,1.4,21.0,234.0,302.41,230.37
2016,10,23,16,45,535.5,57.5,1.35,20.5,182.5,236.83,174.98
2016,10,23,17,0,466.0,49.0,1.3,20.0,131.0,178.34,124.76
2016,10,23,17,15,344.5,37.0,1.3,19.5,86.0,113.5,71.94
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,60.61,23.01
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,21.43,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,0.75,16.5,0.5,0.49,0.0
2016,10,24,7,0,0.0,1.0,0.8,17.0,1.0,0.96,0.0
2016,10,24,7,15,0.0,2.5,1.0,17.5,2.5,2.41,0.0
2016,10,24,7,30,0.0,4.0,1.2,18.0,4.0,3.85,0.0
2016,10,24,7,45,0.0,6.0,1.45,18.5,6.0,5.78,0.0
2016,10,24,8,0,0.0,8.0,1.7,19.0,8.0,7.71,0.85
2016,10,24,8,15,0.0,10.0,1.85,20.0,10.0,9.64,2.46
2016,10,24,8,30,0.0,12.0,2.0,21.0,12.0,11.57,4.03
2016,10,24,8,45,0.0,14.0,2.2,22.0,14.0,13.51,5.58
2016,10,24,9,0,0.0,16.0,2.4,23.0,16.0,15.44,7.1
2016,10,24,9,15,115.5,124.5,2.35,23.5,185.5,199.62,157.53
2016,10,24,9,30,231.0,233.0,2.3,24.0,355.0,396.14,309.03
2016,10,24,9,45,232.5,252.5,2.3,24.5,383.0,427.17,330.27
2016,10,24,10,0,234.0,272.0,2.3,25.0,411.0,457.67,351.48
2016,10,24,10,15,119.5,231.0,2.3,25.0,302.0,333.8,256.74
2016,10,24,10,30,5.0,190.0,2.3,25.0,193.0,191.06,144.85
2016,10,24,10,45,54.0,260.0,2.3,25.5,297.5,310.52,236.96
2016,10,24,11,0,103.0,330.0,2.3,26.0,402.0,428.41,323.87
2016,10,24,11,15,106.0,336.5,2.3,26.0,412.0,439.67,331.25
2016,10,24,11,30,109.0,343.0,2.3,26.0,422.0,450.7,339.0
2016,10,24,11,45,54.5,243.5,2.35,26.5,283.0,296.43,224.08
2016,10,24,12,0,0.0,144.0,2.4,27.0,144.0,140.53,104.18
2016,10,24,12,15,404.5,142.0,2.4,27.0,441.0,527.98,406.77
2016,10,24,12,30,809.0,140.0,2.4,27.0,738.0,881.13,651.38
2016,10,24,12,45,566.0,237.0,2.45,27.5,653.5,766.73,568.28
2016,10,24,13,0,323.0,334.0,2.5,28.0,569.0,645.38,478.14
2016,10,24,13,15,311.5,328.0,2.5,28.0,550.5,624.38,464.43
2016,10,24,13,30,300.0,322.0,2.5,28.0,532.0,602.49,449.38
2016,10,24,13,45,257.5,316.5,2.55,28.0,492.5,555.0,415.6
2016,10,24,14,0,215.0,311.0,2.6,28.0,453.0,500.75,376.8
2016,10,24,14,15,483.5,217.5,2.6,28.0,515.0,614.1,465.45
2016,10,24,14,30,752.0,124.0,2.6,28.0,577.0,697.63,529.49
2016,10,24,14,45,732.5,121.0,2.6,28.0,538.0,653.38,497.73
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,608.19,465.39
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.5,557.01,428.82
2016,10,24,15,30,662.0,109.0,2.6,27.0,412.0,506.03,391.33
2016,10,24,15,45,628.5,102.5,2.6,27.0,364.0,449.25,347.64
2016,10,24,16,0,595.0,96.0,2.6,27.0,316.0,394.14,304.01
2016,10,24,16,15,544.0,88.0,2.3,26.5,266.0,332.09,254.1
2016,10,24,16,30,493.0,80.0,2.0,26.0,216.0,274.32,206.4
2016,10,24,16,45,420.5,69.0,1.75,25.5,167.0,210.38,153.58
2016,10,24,17,0,348.0,58.0,1.5,25.0,118.0,155.78,108.06
2016,10,24,17,15,233.0,42.0,1.45,24.0,76.0,95.65,60.63
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,46.23,15.06
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,17.51,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.0,15.5,3.5,3.44,0.0
2016,10,25,7,0,0.0,7.0,1.1,16.0,7.0,6.75,0.0
2016,10,25,7,15,0.0,18.0,1.25,16.5,18.0,17.37,8.22
2016,10,25,7,30,0.0,29.0,1.4,17.0,29.0,27.99,17.66
2016,10,25,7,45,0.0,42.0,1.55,17.5,42.0,40.57,28.48
2016,10,25,8,0,0.0,55.0,1.7,18.0,55.0,53.16,39.16
2016,10,25,8,15,0.0,68.5,1.8,18.5,68.5,66.43,50.18
2016,10,25,8,30,0.0,82.0,1.9,19.0,82.0,79.72,61.0
2016,10,25,8,45,58.0,137.0,2.05,19.5,163.0,168.67,133.86
2016,10,25,9,0,116.0,192.0,2.2,20.0,244.0,267.55,212.65
2016,10,25,9,15,203.5,207.0,2.25,20.5,309.5,341.55,270.81
2016,10,25,9,30,291.0,222.0,2.3,21.0,375.0,428.98,338.03
2016,10,25,9,45,267.0,245.5,2.35,21.5,394.0,449.6,351.66
2016,10,25,10,0,243.0,269.0,2.4,22.0,413.0,460.62,358.22
2016,10,25,10,15,317.0,269.5,2.4,22.0,468.0,532.39,412.38
2016,10,25,10,30,391.0,270.0,2.4,22.0,523.0,600.68,462.83
2016,10,25,10,45,345.0,294.0,2.45,22.5,523.5,599.79,459.24
2016,10,25,11,0,299.0,318.0,2.5,23.0,524.0,595.43,453.56
2016,10,25,11,15,354.0,312.5,2.55,23.5,562.5,642.03,487.23
2016,10,25,11,30,409.0,307.0,2.6,24.0,601.0,689.01,520.38
2016,10,25,11,45,412.5,309.5,2.65,24.5,609.0,699.23,526.26
2016,10,25,12,0,416.0,312.0,2.7,25.0,617.0,707.81,531.27
2016,10,25,12,15,455.5,294.5,2.7,25.0,629.5,733.18,549.85
2016,10,25,12,30,495.0,277.0,2.7,25.0,642.0,748.76,561.71
2016,10,25,12,45,415.5,302.5,2.75,25.0,606.5,694.93,522.52
2016,10,25,13,0,336.0,328.0,2.8,25.0,571.0,649.48,488.99
2016,10,25,13,15,371.5,310.0,2.75,25.0,573.0,655.48,494.75
2016,10,25,13,30,407.0,292.0,2.7,25.0,575.0,658.91,498.35
2016,10,25,13,45,472.0,256.5,2.7,25.5,573.0,672.47,509.15
2016,10,25,14,0,537.0,221.0,2.7,26.0,571.0,673.58,511.17
2016,10,25,14,15,685.0,161.0,2.6,26.0,585.0,709.46,539.83
2016,10,25,14,30,833.0,101.0,2.5,26.0,599.0,727.77,553.86
2016,10,25,14,45,596.0,157.5,2.45,26.0,502.0,595.64,457.08
2016,10,25,15,0,359.0,214.0,2.4,26.0,405.0,467.38,360.03
2016,10,25,15,15,291.0,203.5,2.2,25.5,350.0,399.11,309.25
2016,10,25,15,30,223.0,193.0,2.0,25.0,295.0,330.59,257.15
2016,10,25,15,45,213.0,173.0,1.85,25.0,261.0,293.66,228.68
2016,10,25,16,0,203.0,153.0,1.7,25.0,227.0,257.29,199.96
2016,10,25,16,15,191.0,130.0,1.45,24.0,191.5,217.45,168.52
2016,10,25,16,30,179.0,107.0,1.2,23.0,156.0,182.07,139.73
2016,10,25,16,45,156.0,85.0,1.0,22.5,120.5,141.51,106.04
2016,10,25,17,0,133.0,63.0,0.8,22.0,85.0,103.38,73.97
2016,10,25,17,15,85.0,42.5,0.85,21.5,54.5,62.43,40.52
2016,10,25,17,30,37.0,22.0,0.9,21.0,24.0,28.01,5.98
2016,10,25,17,45,18.5,11.0,0.95,21.0,12.0,12.27,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.0,9.5,0.95,15.5,12.5,13.49,0.0
2016,10,26,7,0,124.0,19.0,1.0,16.0,25.0,36.46,0.0
2016,10,26,7,15,254.0,33.5,1.1,16.5,66.0,86.88,52.98
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,149.23,103.81
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,206.05,152.23
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,271.62,207.74
2016,10,26,8,15,602.0,71.5,1.8,20.0,257.5,330.1,257.41
2016,10,26,8,30,653.0,78.0,2.1,21.0,308.0,392.82,309.07
2016,10,26,8,45,687.0,83.0,2.45,22.0,357.0,449.03,354.39
2016,10,26,9,0,721.0,88.0,2.8,23.0,406.0,506.91,399.58
2016,10,26,9,15,745.0,91.5,2.75,23.5,450.5,557.02,437.42
2016,10,26,9,30,769.0,95.0,2.7,24.0,495.0,608.4,474.96
2016,10,26,9,45,464.0,184.0,2.65,24.5,431.0,524.7,407.22
2016,10,26,10,0,159.0,273.0,2.6,25.0,367.0,404.09,310.38
2016,10,26,10,15,492.0,190.0,2.5,25.5,502.5,585.62,450.91
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,772.9,583.81
2016,10,26,10,45,830.5,110.0,2.35,26.5,662.5,802.19,599.88
2016,10,26,11,0,836.0,113.0,2.3,27.0,687.0,828.63,615.16
2016,10,26,11,15,842.0,114.0,2.25,27.0,704.5,850.29,628.38
2016,10,26,11,30,848.0,115.0,2.2,27.0,722.0,868.83,639.57
2016,10,26,11,45,860.5,110.5,2.15,27.5,733.0,878.51,643.7
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,890.14,649.27
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,892.23,650.44
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,890.81,649.55
2016,10,26,12,45,870.5,105.5,2.1,28.0,736.5,883.13,644.74
2016,10,26,13,0,868.0,105.0,2.1,28.0,728.0,872.01,637.87
2016,10,26,13,15,863.0,104.0,2.05,28.0,711.5,854.82,626.69
2016,10,26,13,30,858.0,103.0,2.0,28.0,695.0,834.43,613.54
2016,10,26,13,45,849.5,102.0,2.0,28.5,670.5,812.59,598.76
2016,10,26,14,0,841.0,101.0,2.0,29.0,646.0,783.24,579.03
2016,10,26,14,15,524.0,188.0,2.0,28.5,522.0,610.8,459.18
2016,10,26,14,30,207.0,275.0,2.0,28.0,398.0,442.24,333.82
2016,10,26,14,45,486.0,187.0,2.0,28.0,450.0,546.63,416.58
2016,10,26,15,0,765.0,99.0,2.0,28.0,502.0,616.16,470.23
2016,10,26,15,15,389.5,131.0,1.95,28.0,335.5,386.81,298.24
2016,10,26,15,30,14.0,163.0,1.9,28.0,169.0,169.68,128.59
2016,10,26,15,45,335.0,122.0,1.85,28.0,243.5,311.94,241.8
2016,10,26,16,0,656.0,81.0,1.8,28.0,318.0,404.01,309.19
2016,10,26,16,15,607.5,74.5,1.55,27.0,267.5,341.91,259.11
2016,10,26,16,30,559.0,68.0,1.3,26.0,217.0,283.7,211.4
2016,10,26,16,45,489.5,58.5,1.1,25.5,167.5,220.19,158.65
2016,10,26,17,0,420.0,49.0,0.9,25.0,118.0,163.82,111.31
2016,10,26,17,15,296.5,35.5,0.9,24.5,75.5,100.68,61.25
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,48.38,7.88
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,17.47,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,9.34,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,30.19,0.0
2016,10,27,7,15,201.0,35.5,1.1,17.5,61.5,79.43,48.59
2016,10,27,7,30,320.0,52.0,1.2,18.0,101.0,137.1,95.59
2016,10,27,7,45,407.0,63.0,1.35,19.0,150.0,193.07,142.55
2016,10,27,8,0,494.0,74.0,1.5,20.0,199.0,260.05,198.51
2016,10,27,8,15,548.0,81.5,1.4,20.5,249.5,317.76,246.89
2016,10,27,8,30,602.0,89.0,1.3,21.0,300.0,380.1,297.37
2016,10,27,8,45,643.5,93.5,1.2,22.0,349.0,437.05,341.38
2016,10,27,9,0,685.0,98.0,1.1,23.0,398.0,496.45,385.29
2016,10,27,9,15,711.5,102.5,1.0,23.5,443.0,548.84,422.92
2016,10,27,9,30,738.0,107.0,0.9,24.0,488.0,601.52,459.24
2016,10,27,9,45,757.0,110.5,0.8,25.0,527.5,647.89,488.74
2016,10,27,10,0,776.0,114.0,0.7,26.0,567.0,691.25,514.7
2016,10,27,10,15,790.0,116.5,0.85,26.0,600.0,730.39,541.32
2016,10,27,10,30,804.0,119.0,1.0,26.0,633.0,767.6,566.57
2016,10,27,10,45,813.5,120.5,1.2,26.5,658.5,797.93,586.67
2016,10,27,11,0,823.0,122.0,1.4,27.0,684.0,825.63,604.99
2016,10,27,11,15,829.0,123.5,1.5,27.0,701.5,847.57,619.57
2016,10,27,11,30,835.0,125.0,1.6,27.0,719.0,866.44,632.29
2016,10,27,11,45,584.5,228.5,1.75,27.5,647.0,768.53,565.26
2016,10,27,12,0,334.0,332.0,1.9,28.0,575.0,655.81,482.51
2016,10,27,12,15,289.5,342.0,1.95,28.0,552.5,628.38,463.53
2016,10,27,12,30,245.0,352.0,2.0,28.0,530.0,590.73,436.8
2016,10,27,12,45,566.5,226.0,2.05,28.5,632.0,750.99,555.81
2016,10,27,13,0,888.0,100.0,2.1,29.0,734.0,881.47,642.97
2016,10,27,13,15,883.0,99.5,2.1,29.0,717.5,864.57,631.14
2016,10,27,13,30,878.0,99.0,2.1,29.0,701.0,844.39,618.64
2016,10,27,13,45,871.0,97.0,2.15,29.0,676.5,817.78,602.33
2016,10,27,14,0,864.0,95.0,2.2,29.0,652.0,788.24,584.03
2016,10,27,14,15,511.5,185.0,2.25,29.0,510.5,596.8,449.6
2016,10,27,14,30,159.0,275.0,2.3,29.0,369.0,407.13,306.81
2016,10,27,14,45,475.5,184.0,2.35,29.0,438.0,535.02,408.0
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,625.32,477.12
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,573.95,439.68
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,522.32,401.82
2016,10,27,15,45,714.5,81.0,2.4,28.0,369.5,465.98,358.44
2016,10,27,16,0,683.0,76.0,2.4,28.0,321.0,409.7,313.79
2016,10,27,16,15,634.5,70.0,2.1,27.0,269.5,346.93,263.55
2016,10,27,16,30,586.0,64.0,1.8,26.0,218.0,288.02,214.82
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.0,223.17,160.57
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,165.64,111.97
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,101.95,61.27
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,49.33,3.22
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,17.49,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,8.36,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,40.86,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,94.57,55.33
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,160.05,108.86
2016,10,28,7,45,545.0,49.5,0.3,17.5,163.0,220.06,160.0
2016,10,28,8,0,630.0,57.0,0.4,18.0,215.0,288.92,218.18
2016,10,28,8,15,679.0,62.5,0.75,19.0,267.5,349.39,269.83
2016,10,28,8,30,728.0,68.0,1.1,20.0,320.0,412.79,322.35
2016,10,28,8,45,763.0,71.5,1.45,21.0,371.0,471.32,369.64
2016,10,28,9,0,798.0,75.0,1.8,22.0,422.0,531.38,416.56
2016,10,28,9,15,820.5,78.0,1.9,22.5,467.5,584.51,456.68
2016,10,28,9,30,843.0,81.0,2.0,23.0,513.0,637.26,495.37
2016,10,28,9,45,861.0,82.5,2.1,23.5,553.5,684.56,528.81
2016,10,28,10,0,879.0,84.0,2.2,24.0,594.0,726.92,556.71
2016,10,28,10,15,890.0,86.0,2.25,24.5,627.5,766.16,581.8
2016,10,28,10,30,901.0,88.0,2.3,25.0,661.0,803.0,604.96
2016,10,28,10,45,910.0,88.5,2.35,25.5,687.0,833.92,623.92
2016,10,28,11,0,919.0,89.0,2.4,26.0,713.0,861.9,640.84
2016,10,28,11,15,601.5,210.5,2.4,26.0,623.5,749.89,562.0
2016,10,28,11,30,284.0,332.0,2.4,26.0,534.0,606.38,453.76
2016,10,28,11,45,609.0,211.0,2.4,26.5,649.5,772.67,578.3
2016,10,28,12,0,934.0,90.0,2.4,27.0,765.0,921.32,676.41
2016,10,28,12,15,685.0,193.5,2.4,27.0,689.0,826.54,611.91
2016,10,28,12,30,436.0,297.0,2.4,27.0,613.0,714.62,530.17
2016,10,28,12,45,681.5,193.0,2.4,27.5,680.0,817.71,606.8
2016,10,28,13,0,927.0,89.0,2.4,28.0,747.0,900.5,660.21
2016,10,28,13,15,921.5,88.5,2.35,28.0,729.5,882.68,647.78
2016,10,28,13,30,916.0,88.0,2.3,28.0,712.0,861.43,634.12
2016,10,28,13,45,612.0,187.5,2.3,28.0,598.0,711.45,531.97
2016,10,28,14,0,308.0,287.0,2.3,28.0,484.0,553.86,415.59
2016,10,28,14,15,591.5,185.0,2.3,28.0,539.5,655.94,496.03
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,728.11,549.5
2016,10,28,14,45,858.0,81.0,2.3,28.0,555.5,683.14,518.77
2016,10,28,15,0,841.0,79.0,2.3,28.0,516.0,639.71,488.51
2016,10,28,15,15,819.0,76.0,2.25,27.5,471.0,587.62,451.2
2016,10,28,15,30,797.0,73.0,2.2,27.0,426.0,535.08,412.42
2016,10,28,15,45,765.5,69.5,2.2,27.0,376.5,476.96,367.59
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,419.99,322.17
2016,10,28,16,15,687.0,61.0,1.9,26.0,274.5,356.5,270.98
2016,10,28,16,30,640.0,56.0,1.6,25.0,222.0,297.54,221.71
2016,10,28,16,45,564.5,49.0,1.35,24.5,170.5,230.91,165.62
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,171.99,115.52
2016,10,28,17,15,354.5,30.5,1.05,23.0,75.0,105.51,62.33
2016,10,28,17,30,220.0,19.0,1.0,22.0,31.0,50.67,0.0
2016,10,28,17,45,110.0,9.5,1.0,21.5,15.5,17.49,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
