Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,33.77,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,89.0,51.64
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,153.81,104.78
2016,10,29,7,45,523.0,50.0,1.5,19.0,157.5,213.31,155.48
2016,10,29,8,0,614.0,57.0,1.7,20.0,209.0,282.31,213.95
2016,10,29,8,15,663.5,62.0,1.85,20.5,260.5,341.41,264.79
2016,10,29,8,30,713.0,67.0,2.0,21.0,312.0,403.53,316.63
2016,10,29,8,45,751.0,70.0,2.15,22.0,362.5,462.14,363.59
2016,10,29,9,0,789.0,73.0,2.3,23.0,413.0,522.59,410.29
2016,10,29,9,15,811.0,75.5,2.35,23.5,458.0,574.34,449.47
2016,10,29,9,30,833.0,78.0,2.4,24.0,503.0,625.69,487.18
2016,10,29,9,45,848.0,80.5,2.5,24.5,542.0,671.57,519.83
2016,10,29,10,0,863.0,83.0,2.6,25.0,581.0,712.34,546.79
2016,10,29,10,15,874.5,85.0,2.6,25.5,614.0,751.36,571.67
2016,10,29,10,30,886.0,87.0,2.6,26.0,647.0,788.05,594.63
2016,10,29,10,45,892.5,88.5,2.65,26.5,672.0,817.63,612.8
2016,10,29,11,0,899.0,90.0,2.7,27.0,697.0,844.21,628.9
2016,10,29,11,15,903.5,91.0,2.7,27.0,714.0,865.4,642.28
2016,10,29,11,30,908.0,92.0,2.7,27.0,731.0,883.24,653.51
2016,10,29,11,45,912.0,91.5,2.75,27.5,740.0,895.52,660.23
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,904.24,664.73
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,906.38,665.98
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,904.85,665.01
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,896.93,659.03
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,885.4,650.86
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,867.68,639.65
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,846.59,626.31
2016,10,29,13,45,893.5,87.0,2.95,29.0,674.0,820.25,609.78
2016,10,29,14,0,886.0,86.0,3.0,29.0,649.0,790.94,591.21
2016,10,29,14,15,875.0,84.0,3.0,29.0,617.0,755.09,567.76
2016,10,29,14,30,864.0,82.0,3.0,29.0,585.0,716.85,542.52
2016,10,29,14,45,835.0,84.5,3.0,29.0,543.5,672.47,512.69
2016,10,29,15,0,806.0,87.0,3.0,29.0,502.0,623.9,477.81
2016,10,29,15,15,783.0,83.5,2.95,28.5,457.5,572.17,440.44
2016,10,29,15,30,760.0,80.0,2.9,28.0,413.0,520.16,401.74
2016,10,29,15,45,726.0,76.0,2.9,28.0,364.0,462.02,356.56
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,406.47,311.99
2016,10,29,16,15,643.0,66.5,2.5,27.0,264.0,343.92,261.42
2016,10,29,16,30,594.0,61.0,2.1,26.0,213.0,285.26,212.46
2016,10,29,16,45,516.0,52.5,1.75,25.5,162.5,218.96,156.89
2016,10,29,17,0,438.0,44.0,1.4,25.0,112.0,160.69,107.77
2016,10,29,17,15,302.0,31.5,1.3,24.0,70.0,96.14,56.47
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,43.13,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,15.37,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,23.1,0.0
2016,10,30,7,15,191.0,33.0,1.2,18.5,57.5,74.57,43.45
2016,10,30,7,30,319.0,50.0,1.4,19.0,96.0,133.6,91.84
2016,10,30,7,45,414.5,60.0,1.65,20.0,145.5,191.27,139.92
2016,10,30,8,0,510.0,70.0,1.9,21.0,195.0,258.99,196.46
2016,10,30,8,15,566.0,77.5,1.9,21.5,246.0,317.9,246.22
2016,10,30,8,30,622.0,85.0,1.9,22.0,297.0,381.58,298.41
2016,10,30,8,45,671.0,87.5,1.9,22.5,347.5,440.7,345.65
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,502.87,393.69
2016,10,30,9,15,745.5,93.5,1.85,23.5,443.0,554.75,432.29
2016,10,30,9,30,771.0,97.0,1.8,24.0,488.0,605.17,468.61
2016,10,30,9,45,791.0,99.5,1.75,25.0,527.5,652.04,500.2
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,697.85,529.28
2016,10,30,10,15,824.5,104.0,1.65,26.0,600.0,736.92,554.33
2016,10,30,10,30,838.0,106.0,1.6,26.0,633.0,773.93,577.69
2016,10,30,10,45,852.0,105.5,1.6,26.5,659.5,806.27,596.99
2016,10,30,11,0,866.0,105.0,1.6,27.0,686.0,836.07,614.46
2016,10,30,11,15,872.0,106.0,1.6,27.5,704.0,853.18,623.5
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,871.81,633.71
2016,10,30,11,45,892.5,102.0,1.65,28.5,733.5,887.89,642.85
2016,10,30,12,0,907.0,97.0,1.7,29.0,745.0,900.63,649.94
2016,10,30,12,15,907.5,97.0,1.75,29.0,745.5,903.18,651.92
2016,10,30,12,30,908.0,97.0,1.8,29.0,746.0,902.09,651.81
2016,10,30,12,45,909.5,94.5,1.9,29.5,739.0,895.46,647.52
2016,10,30,13,0,911.0,92.0,2.0,30.0,732.0,885.19,641.0
2016,10,30,13,15,906.5,91.5,2.05,30.0,715.5,868.47,631.19
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,848.37,619.26
2016,10,30,13,45,897.0,88.5,2.2,30.0,674.5,822.4,603.86
2016,10,30,14,0,892.0,86.0,2.3,30.0,650.0,793.32,586.28
2016,10,30,14,15,881.5,84.5,2.35,30.0,618.0,758.28,564.17
2016,10,30,14,30,871.0,83.0,2.4,30.0,586.0,720.82,540.19
2016,10,30,14,45,858.0,80.0,2.45,30.0,547.5,677.77,512.03
2016,10,30,15,0,845.0,77.0,2.5,30.0,509.0,635.96,483.03
2016,10,30,15,15,824.0,74.0,2.5,29.5,464.5,584.51,446.44
2016,10,30,15,30,803.0,71.0,2.5,29.0,420.0,532.51,408.25
2016,10,30,15,45,774.5,67.0,2.5,29.0,371.0,475.36,364.14
2016,10,30,16,0,746.0,63.0,2.5,29.0,322.0,419.04,319.22
2016,10,30,16,15,700.0,58.0,2.15,28.0,270.0,355.68,268.16
2016,10,30,16,30,654.0,53.0,1.8,27.0,218.0,295.73,218.15
2016,10,30,16,45,580.0,46.0,1.5,26.0,167.0,230.15,163.27
2016,10,30,17,0,506.0,39.0,1.2,25.0,116.0,171.18,113.35
2016,10,30,17,15,367.0,28.0,1.15,24.0,72.0,104.08,59.44
2016,10,30,17,30,228.0,17.0,1.1,23.0,28.0,48.51,0.0
2016,10,30,17,45,114.0,8.5,1.1,22.5,14.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,93.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,187.0,15.0,0.7,15.0,21.0,36.39,0.0
2016,10,31,7,15,337.0,26.5,0.8,16.0,63.5,93.24,51.58
2016,10,31,7,30,487.0,38.0,0.9,17.0,106.0,160.07,107.61
2016,10,31,7,45,572.0,45.0,1.05,18.0,158.0,220.39,159.57
2016,10,31,8,0,657.0,52.0,1.2,19.0,210.0,288.55,217.78
2016,10,31,8,15,704.5,56.5,1.35,19.5,262.5,348.4,269.5
2016,10,31,8,30,752.0,61.0,1.5,20.0,315.0,411.84,322.52
2016,10,31,8,45,784.5,64.5,1.7,21.0,365.0,469.84,369.27
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,529.09,415.3
2016,10,31,9,15,838.0,70.5,1.95,22.5,460.0,581.25,454.76
2016,10,31,9,30,859.0,73.0,2.0,23.0,505.0,629.93,490.54
2016,10,31,9,45,873.0,75.5,2.15,23.5,544.0,675.68,523.23
2016,10,31,10,0,887.0,78.0,2.3,24.0,583.0,719.72,552.77
2016,10,31,10,15,897.0,79.5,2.35,24.5,615.5,757.7,577.09
2016,10,31,10,30,907.0,81.0,2.4,25.0,648.0,793.19,599.48
2016,10,31,10,45,913.0,82.5,2.5,25.5,672.5,822.8,618.02
2016,10,31,11,0,919.0,84.0,2.6,26.0,697.0,849.32,634.44
2016,10,31,11,15,922.5,84.5,2.6,26.0,713.5,869.4,647.07
2016,10,31,11,30,926.0,85.0,2.6,26.0,730.0,886.02,657.51
2016,10,31,11,45,923.0,88.0,2.65,26.5,737.5,896.3,662.92
2016,10,31,12,0,920.0,91.0,2.7,27.0,745.0,902.86,666.02
2016,10,31,12,15,919.0,91.0,2.75,27.0,744.5,904.12,667.1
2016,10,31,12,30,918.0,91.0,2.8,27.0,744.0,901.71,665.92
2016,10,31,12,45,914.0,91.0,2.85,27.5,735.0,893.05,659.44
2016,10,31,13,0,910.0,91.0,2.9,28.0,726.0,880.82,650.76
2016,10,31,13,15,904.5,90.0,2.9,28.0,708.5,862.74,639.26
2016,10,31,13,30,899.0,89.0,2.9,28.0,691.0,841.33,625.62
2016,10,31,13,45,889.5,88.0,2.9,28.5,665.5,813.52,606.49
2016,10,31,14,0,880.0,87.0,2.9,29.0,640.0,782.85,585.48
2016,10,31,14,15,867.5,85.5,2.85,28.5,607.5,746.72,562.69
2016,10,31,14,30,855.0,84.0,2.8,28.0,575.0,708.34,538.12
2016,10,31,14,45,469.5,153.5,2.8,28.0,420.5,493.63,379.93
2016,10,31,15,0,84.0,223.0,2.8,28.0,266.0,284.37,217.4
2016,10,31,15,15,428.0,148.5,2.75,27.5,336.5,424.67,330.29
2016,10,31,15,30,772.0,74.0,2.7,27.0,407.0,516.82,401.2
2016,10,31,15,45,738.0,70.5,2.65,27.0,358.0,458.97,355.08
2016,10,31,16,0,704.0,67.0,2.6,27.0,309.0,402.54,309.53
2016,10,31,16,15,655.0,61.5,2.25,26.0,258.0,340.72,259.24
2016,10,31,16,30,606.0,56.0,1.9,25.0,207.0,281.79,209.78
2016,10,31,16,45,526.0,48.5,1.55,24.5,157.0,215.77,154.14
2016,10,31,17,0,446.0,41.0,1.2,24.0,107.0,157.99,105.21
2016,10,31,17,15,307.5,29.0,1.15,23.0,65.5,93.69,53.5
2016,10,31,17,30,169.0,17.0,1.1,22.0,24.0,40.59,0.0
2016,10,31,17,45,84.5,8.5,1.1,21.5,12.0,8.36,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,17.0,22.22,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,72.84,39.51
2016,11,1,7,30,348.0,44.0,2.6,21.0,92.0,133.44,89.7
2016,11,1,7,45,438.5,53.0,2.9,21.5,140.0,189.65,137.16
2016,11,1,8,0,529.0,62.0,3.2,22.0,188.0,255.37,192.92
2016,11,1,8,15,583.5,68.5,3.3,22.5,238.0,313.18,242.52
2016,11,1,8,30,638.0,75.0,3.4,23.0,288.0,375.6,294.61
2016,11,1,8,45,679.0,78.5,3.55,23.5,336.5,432.15,340.94
2016,11,1,9,0,720.0,82.0,3.7,24.0,385.0,491.02,387.75
2016,11,1,9,15,456.0,152.0,3.75,24.5,351.5,441.01,347.29
2016,11,1,9,30,192.0,222.0,3.8,25.0,318.0,357.16,278.88
2016,11,1,9,45,116.5,228.0,3.85,25.5,287.5,320.06,248.52
2016,11,1,10,0,41.0,234.0,3.9,26.0,257.0,270.19,207.72
2016,11,1,10,15,440.5,164.5,3.9,26.5,437.0,513.34,400.51
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,759.14,580.38
2016,11,1,10,45,567.5,199.5,3.95,27.5,559.0,677.31,516.26
2016,11,1,11,0,295.0,304.0,4.0,28.0,501.0,573.11,433.45
2016,11,1,11,15,304.0,306.5,4.0,28.0,513.5,588.85,445.17
2016,11,1,11,30,313.0,309.0,4.0,28.0,526.0,603.68,455.67
2016,11,1,11,45,602.0,200.5,4.0,28.5,624.0,749.4,565.65
2016,11,1,12,0,891.0,92.0,4.0,29.0,722.0,876.46,652.12
2016,11,1,12,15,891.0,92.0,4.0,29.0,722.5,878.52,652.57
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,877.03,651.6
2016,11,1,12,45,887.5,92.0,4.05,29.5,714.5,868.97,645.3
2016,11,1,13,0,884.0,92.0,4.1,30.0,706.0,857.44,636.83
2016,11,1,13,15,879.0,91.5,4.05,30.0,689.5,840.72,625.79
2016,11,1,13,30,874.0,91.0,4.0,30.0,673.0,820.76,612.67
2016,11,1,13,45,865.0,90.0,4.0,30.0,648.5,793.93,595.09
2016,11,1,14,0,856.0,89.0,4.0,30.0,624.0,764.31,575.6
2016,11,1,14,15,844.0,87.0,3.95,30.0,592.0,728.75,551.71
2016,11,1,14,30,832.0,85.0,3.9,30.0,560.0,694.6,528.72
2016,11,1,14,45,817.0,82.5,3.9,30.0,522.0,652.0,499.62
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,607.9,467.37
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.5,557.23,430.25
2016,11,1,15,30,756.0,74.0,3.8,29.0,397.0,506.29,391.85
2016,11,1,15,45,719.5,70.5,3.75,29.0,348.5,448.05,346.01
2016,11,1,16,0,683.0,67.0,3.7,29.0,300.0,392.54,301.0
2016,11,1,16,15,633.0,61.5,3.35,28.5,250.0,330.57,250.19
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,272.61,201.32
2016,11,1,16,45,495.0,49.0,2.65,27.5,150.5,206.24,146.02
2016,11,1,17,0,407.0,42.0,2.3,27.0,101.0,148.97,98.3
2016,11,1,17,15,268.5,29.0,2.25,26.5,61.0,86.18,48.06
2016,11,1,17,30,130.0,16.0,2.2,26.0,21.0,31.74,0.0
2016,11,1,17,45,65.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,17.0,12.0,2.5,21.0,13.0,13.71,0.0
2016,11,2,7,15,122.5,31.5,2.7,21.0,47.5,57.66,30.85
2016,11,2,7,30,228.0,51.0,2.9,21.0,82.0,112.78,77.15
2016,11,2,7,45,327.5,63.0,3.1,21.5,129.0,166.95,121.71
2016,11,2,8,0,427.0,75.0,3.3,22.0,176.0,232.06,175.96
2016,11,2,8,15,214.0,94.5,3.4,22.5,145.0,187.96,146.21
2016,11,2,8,30,1.0,114.0,3.5,23.0,114.0,113.56,87.54
2016,11,2,8,45,6.5,132.0,3.65,23.5,134.5,134.29,104.06
2016,11,2,9,0,12.0,150.0,3.8,24.0,155.0,155.58,120.7
2016,11,2,9,15,28.0,176.5,3.85,24.5,190.0,197.58,153.66
2016,11,2,9,30,44.0,203.0,3.9,25.0,225.0,236.84,183.96
2016,11,2,9,45,27.5,198.0,4.0,25.5,212.5,221.3,170.73
2016,11,2,10,0,11.0,193.0,4.1,26.0,200.0,199.17,152.46
2016,11,2,10,15,11.0,201.5,4.05,26.5,208.5,207.94,158.64
2016,11,2,10,30,11.0,210.0,4.0,27.0,217.0,216.73,164.75
2016,11,2,10,45,15.5,228.0,4.0,27.5,238.5,238.94,181.24
2016,11,2,11,0,20.0,246.0,4.0,28.0,260.0,261.39,197.75
2016,11,2,11,15,81.5,290.5,3.95,28.0,347.0,368.59,279.73
2016,11,2,11,30,143.0,335.0,3.9,28.0,434.0,479.22,361.85
2016,11,2,11,45,227.0,330.0,3.85,28.0,489.0,546.96,412.69
2016,11,2,12,0,311.0,325.0,3.8,28.0,544.0,624.27,469.49
2016,11,2,12,15,305.0,326.5,3.7,28.0,541.5,621.48,466.63
2016,11,2,12,30,299.0,328.0,3.6,28.0,539.0,617.42,463.35
2016,11,2,12,45,173.5,314.0,3.55,28.0,436.5,483.76,364.66
2016,11,2,13,0,48.0,300.0,3.5,28.0,334.0,351.67,264.63
2016,11,2,13,15,131.0,308.5,3.4,28.0,396.5,438.37,331.58
2016,11,2,13,30,214.0,317.0,3.3,28.0,459.0,513.35,387.99
2016,11,2,13,45,488.5,220.0,3.25,28.0,528.0,637.54,484.42
2016,11,2,14,0,763.0,123.0,3.2,28.0,597.0,734.53,557.22
2016,11,2,14,15,748.5,120.5,3.1,28.0,565.0,698.87,532.01
2016,11,2,14,30,734.0,118.0,3.0,28.0,533.0,661.44,505.76
2016,11,2,14,45,679.0,126.5,2.95,28.0,490.0,607.19,465.99
2016,11,2,15,0,624.0,135.0,2.9,28.0,447.0,554.36,426.7
2016,11,2,15,15,593.5,129.0,2.8,27.5,404.5,503.02,389.01
2016,11,2,15,30,563.0,123.0,2.7,27.0,362.0,452.53,350.98
2016,11,2,15,45,511.0,117.5,2.6,27.0,314.5,391.13,303.06
2016,11,2,16,0,459.0,112.0,2.5,27.0,267.0,335.92,258.92
2016,11,2,16,15,399.5,101.0,2.3,26.5,220.0,276.04,210.82
2016,11,2,16,30,340.0,90.0,2.1,26.0,173.0,221.7,166.28
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,156.62,113.69
2016,11,2,17,0,161.0,59.0,1.7,25.0,82.0,105.27,72.6
2016,11,2,17,15,80.5,36.0,1.8,24.5,47.5,57.02,33.3
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.91,0.0
2016,11,3,7,15,0.0,21.0,1.45,21.0,21.0,20.28,8.38
2016,11,3,7,30,0.0,37.0,1.6,21.0,37.0,36.26,23.64
2016,11,3,7,45,0.0,58.5,1.75,21.5,58.5,57.96,41.98
2016,11,3,8,0,0.0,80.0,1.9,22.0,80.0,79.58,60.03
2016,11,3,8,15,7.5,99.5,1.95,22.0,102.0,101.97,78.45
2016,11,3,8,30,15.0,119.0,2.0,22.0,124.0,125.17,97.32
2016,11,3,8,45,7.5,105.5,2.1,22.0,108.0,107.3,82.68
2016,11,3,9,0,0.0,92.0,2.2,22.0,92.0,89.5,67.97
2016,11,3,9,15,28.5,149.5,2.2,22.0,163.5,168.75,132.07
2016,11,3,9,30,57.0,207.0,2.2,22.0,235.0,249.49,195.68
2016,11,3,9,45,44.5,215.0,2.2,22.5,238.0,251.24,195.73
2016,11,3,10,0,32.0,223.0,2.2,23.0,241.0,252.06,195.24
2016,11,3,10,15,34.0,235.5,2.15,23.0,255.5,267.59,206.8
2016,11,3,10,30,36.0,248.0,2.1,23.0,270.0,283.22,218.32
2016,11,3,10,45,45.0,268.0,2.05,23.5,297.0,312.63,239.96
2016,11,3,11,0,54.0,288.0,2.0,24.0,324.0,342.43,261.56
2016,11,3,11,15,101.0,310.5,1.9,24.0,379.0,406.77,310.08
2016,11,3,11,30,148.0,333.0,1.8,24.0,434.0,481.11,364.52
2016,11,3,11,45,79.0,278.5,1.75,24.0,333.0,354.97,270.09
2016,11,3,12,0,10.0,224.0,1.7,24.0,232.0,230.52,174.83
2016,11,3,12,15,8.0,209.0,1.65,24.0,215.0,213.4,162.08
2016,11,3,12,30,6.0,194.0,1.6,24.0,198.0,196.35,149.01
2016,11,3,12,45,3.0,153.5,1.6,24.5,155.5,152.78,115.16
2016,11,3,13,0,0.0,113.0,1.6,25.0,113.0,109.78,81.53
2016,11,3,13,15,1.0,142.5,1.65,25.0,143.5,140.05,105.35
2016,11,3,13,30,2.0,172.0,1.7,25.0,174.0,170.67,129.18
2016,11,3,13,45,1.0,116.0,1.75,25.0,117.0,113.59,84.83
2016,11,3,14,0,0.0,60.0,1.8,25.0,60.0,58.03,41.01
2016,11,3,14,15,0.0,64.0,1.85,25.0,64.0,61.89,44.24
2016,11,3,14,30,0.0,68.0,1.9,25.0,68.0,65.76,47.44
2016,11,3,14,45,0.0,108.0,1.95,25.0,108.0,105.05,78.93
2016,11,3,15,0,0.0,148.0,2.0,25.0,148.0,145.82,111.38
2016,11,3,15,15,52.0,164.0,2.0,24.5,186.0,198.39,154.26
2016,11,3,15,30,104.0,180.0,2.0,24.0,224.0,243.18,190.3
2016,11,3,15,45,97.0,158.5,2.0,24.0,195.5,212.43,166.0
2016,11,3,16,0,90.0,137.0,2.0,24.0,167.0,182.21,141.94
2016,11,3,16,15,280.0,102.5,1.85,23.5,174.0,224.74,174.06
2016,11,3,16,30,470.0,68.0,1.7,23.0,181.0,244.1,183.64
2016,11,3,16,45,376.0,58.0,1.6,23.0,134.0,178.15,128.52
2016,11,3,17,0,282.0,48.0,1.5,23.0,87.0,124.07,83.81
2016,11,3,17,15,164.5,31.0,1.5,22.5,51.5,68.75,38.47
2016,11,3,17,30,47.0,14.0,1.5,22.0,16.0,19.42,0.0
2016,11,3,17,45,23.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.98,0.0
2016,11,4,7,15,0.0,4.5,2.85,18.0,4.5,4.33,0.0
2016,11,4,7,30,0.0,8.0,2.9,18.0,8.0,7.71,0.63
2016,11,4,7,45,0.0,13.5,3.0,18.0,13.5,13.01,5.22
2016,11,4,8,0,0.0,19.0,3.1,18.0,19.0,18.32,9.8
2016,11,4,8,15,0.0,24.0,3.15,18.0,24.0,23.15,13.94
2016,11,4,8,30,0.0,29.0,3.2,18.0,29.0,27.99,18.01
2016,11,4,8,45,0.0,50.5,3.25,18.5,50.5,48.78,35.36
2016,11,4,9,0,0.0,72.0,3.3,19.0,72.0,69.61,52.47
2016,11,4,9,15,0.0,73.5,3.3,19.0,73.5,71.06,53.5
2016,11,4,9,30,0.0,75.0,3.3,19.0,75.0,72.52,54.54
2016,11,4,9,45,0.0,109.5,3.3,19.0,109.5,106.58,82.24
2016,11,4,10,0,0.0,144.0,3.3,19.0,144.0,141.24,110.05
2016,11,4,10,15,0.0,139.0,3.2,19.0,139.0,136.01,105.53
2016,11,4,10,30,0.0,134.0,3.1,19.0,134.0,130.87,101.18
2016,11,4,10,45,0.0,123.5,3.05,19.5,123.5,120.29,92.32
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,109.8,83.61
2016,11,4,11,15,0.0,123.0,2.9,20.0,123.0,119.74,91.47
2016,11,4,11,30,0.0,133.0,2.8,20.0,133.0,129.7,99.32
2016,11,4,11,45,2.0,158.5,2.75,20.5,160.0,156.97,120.74
2016,11,4,12,0,4.0,184.0,2.7,21.0,187.0,184.49,142.08
2016,11,4,12,15,2.0,147.0,2.65,21.0,148.5,145.41,111.2
2016,11,4,12,30,0.0,110.0,2.6,21.0,110.0,106.81,80.56
2016,11,4,12,45,0.0,119.5,2.55,21.5,119.5,116.24,87.97
2016,11,4,13,0,0.0,129.0,2.5,22.0,129.0,125.7,95.33
2016,11,4,13,15,0.0,87.5,2.5,22.0,87.5,84.69,62.77
2016,11,4,13,30,0.0,46.0,2.5,22.0,46.0,44.48,30.51
2016,11,4,13,45,2.0,114.0,2.5,22.0,115.5,112.39,85.25
2016,11,4,14,0,4.0,182.0,2.5,22.0,185.0,182.64,140.93
2016,11,4,14,15,2.0,151.5,2.55,21.5,153.0,150.12,115.59
2016,11,4,14,30,0.0,121.0,2.6,21.0,121.0,117.99,90.38
2016,11,4,14,45,0.5,138.5,2.65,21.0,139.0,136.18,105.28
2016,11,4,15,0,1.0,156.0,2.7,21.0,157.0,154.76,120.46
2016,11,4,15,15,0.5,114.0,2.65,21.0,114.5,111.77,86.1
2016,11,4,15,30,0.0,72.0,2.6,21.0,72.0,69.61,51.96
2016,11,4,15,45,0.0,62.5,2.6,21.0,62.5,60.4,44.55
2016,11,4,16,0,0.0,53.0,2.6,21.0,53.0,51.2,37.04
2016,11,4,16,15,0.0,43.5,2.45,20.5,43.5,42.01,29.49
2016,11,4,16,30,0.0,34.0,2.3,20.0,34.0,32.82,21.81
2016,11,4,16,45,0.0,25.0,2.2,20.0,25.0,24.12,14.38
2016,11,4,17,0,0.0,16.0,2.1,20.0,16.0,15.43,6.92
2016,11,4,17,15,0.0,9.0,2.05,19.5,9.0,8.67,0.66
2016,11,4,17,30,0.0,2.0,2.0,19.0,2.0,1.97,0.0
2016,11,4,17,45,0.0,1.0,1.95,19.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,7.0,2.85,17.0,7.0,6.74,0.0
2016,11,5,7,30,0.0,13.0,3.0,17.0,13.0,12.53,4.59
2016,11,5,7,45,0.0,21.0,3.15,17.5,21.0,20.26,11.28
2016,11,5,8,0,0.0,29.0,3.3,18.0,29.0,27.99,17.92
2016,11,5,8,15,0.0,37.5,3.3,18.5,37.5,36.2,24.87
2016,11,5,8,30,0.0,46.0,3.3,19.0,46.0,44.43,31.71
2016,11,5,8,45,0.0,54.0,3.35,19.5,54.0,52.17,38.03
2016,11,5,9,0,0.0,62.0,3.4,20.0,62.0,59.92,44.26
2016,11,5,9,15,11.5,123.0,3.3,20.0,129.0,127.42,99.64
2016,11,5,9,30,23.0,184.0,3.2,20.0,196.0,197.83,156.15
2016,11,5,9,45,24.5,199.5,3.1,20.5,213.0,215.29,169.19
2016,11,5,10,0,26.0,215.0,3.0,21.0,230.0,232.85,182.26
2016,11,5,10,15,17.0,206.5,2.9,21.0,217.0,217.71,169.7
2016,11,5,10,30,8.0,198.0,2.8,21.0,204.0,202.21,156.95
2016,11,5,10,45,6.5,194.0,2.75,21.5,198.5,196.87,152.18
2016,11,5,11,0,5.0,190.0,2.7,22.0,193.0,191.53,147.45
2016,11,5,11,15,10.0,213.0,2.6,22.0,220.0,219.23,168.98
2016,11,5,11,30,15.0,236.0,2.5,22.0,247.0,247.21,190.48
2016,11,5,11,45,25.0,261.5,2.45,22.5,279.0,282.28,217.03
2016,11,5,12,0,35.0,287.0,2.4,23.0,311.0,327.04,250.46
2016,11,5,12,15,31.0,280.0,2.35,23.0,301.5,316.02,241.79
2016,11,5,12,30,27.0,273.0,2.3,23.0,292.0,296.11,226.67
2016,11,5,12,45,23.5,263.0,2.25,23.0,279.5,282.59,216.42
2016,11,5,13,0,20.0,253.0,2.2,23.0,267.0,269.11,206.19
2016,11,5,13,15,275.0,239.0,2.2,23.0,418.5,489.17,379.21
2016,11,5,13,30,530.0,225.0,2.2,23.0,570.0,683.95,523.6
2016,11,5,13,45,341.0,256.5,2.25,23.5,475.5,549.56,421.52
2016,11,5,14,0,152.0,288.0,2.3,24.0,381.0,423.76,325.0
2016,11,5,14,15,96.0,258.0,2.35,23.5,316.0,338.14,261.4
2016,11,5,14,30,40.0,228.0,2.4,23.0,251.0,263.47,204.15
2016,11,5,14,45,144.5,220.0,2.45,23.0,292.5,330.35,258.82
2016,11,5,15,0,249.0,212.0,2.5,23.0,334.0,388.6,305.15
2016,11,5,15,15,189.5,195.0,2.45,22.5,283.0,318.96,251.28
2016,11,5,15,30,130.0,178.0,2.4,22.0,232.0,260.29,205.46
2016,11,5,15,45,114.5,158.5,2.4,22.0,201.5,225.88,178.26
2016,11,5,16,0,99.0,139.0,2.4,22.0,171.0,192.8,151.62
2016,11,5,16,15,84.0,116.5,2.3,21.5,140.5,154.24,120.38
2016,11,5,16,30,69.0,94.0,2.2,21.0,110.0,121.36,93.21
2016,11,5,16,45,47.0,71.0,2.1,21.0,80.5,87.4,64.84
2016,11,5,17,0,25.0,48.0,2.0,21.0,51.0,55.7,38.42
2016,11,5,17,15,12.5,27.5,2.05,20.5,29.0,30.5,15.53
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.88,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,4.82,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,9.64,2.26
2016,11,6,7,45,0.0,16.0,2.5,15.5,16.0,15.43,7.33
2016,11,6,8,0,0.0,22.0,2.6,16.0,22.0,21.22,12.36
2016,11,6,8,15,0.0,28.5,2.7,16.0,28.5,27.5,17.78
2016,11,6,8,30,0.0,35.0,2.8,16.0,35.0,33.79,23.12
2016,11,6,8,45,0.0,59.0,2.9,16.5,59.0,57.01,42.61
2016,11,6,9,0,0.0,83.0,3.0,17.0,83.0,80.51,62.02
2016,11,6,9,15,0.0,45.0,3.0,17.5,45.0,43.47,30.85
2016,11,6,9,30,0.0,7.0,3.0,18.0,7.0,6.76,0.01
2016,11,6,9,45,8.0,103.0,3.05,18.5,107.5,105.37,81.77
2016,11,6,10,0,16.0,199.0,3.1,19.0,208.0,209.18,164.97
2016,11,6,10,15,8.0,122.5,3.15,19.0,127.0,125.26,97.11
2016,11,6,10,30,0.0,46.0,3.2,19.0,46.0,44.47,31.02
2016,11,6,10,45,0.0,31.0,3.25,19.5,31.0,29.96,19.03
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,15.46,7.06
2016,11,6,11,15,5.5,119.5,3.25,20.0,123.5,120.78,92.74
2016,11,6,11,30,11.0,223.0,3.2,20.0,231.0,230.45,179.39
2016,11,6,11,45,11.5,225.0,3.15,20.5,233.5,232.96,180.63
2016,11,6,12,0,12.0,227.0,3.1,21.0,236.0,235.46,182.15
2016,11,6,12,15,6.0,121.0,2.95,21.0,125.5,122.86,93.55
2016,11,6,12,30,0.0,15.0,2.8,21.0,15.0,14.5,6.18
2016,11,6,12,45,0.0,15.0,2.7,21.0,15.0,14.5,6.2
2016,11,6,13,0,0.0,15.0,2.6,21.0,15.0,14.5,6.21
2016,11,6,13,15,0.0,52.5,2.55,21.0,52.5,50.78,35.78
2016,11,6,13,30,0.0,90.0,2.5,21.0,90.0,87.11,65.15
2016,11,6,13,45,0.0,101.5,2.45,21.0,101.5,98.42,74.3
2016,11,6,14,0,0.0,113.0,2.4,21.0,113.0,109.87,83.6
2016,11,6,14,15,0.0,62.5,2.4,21.0,62.5,60.44,43.82
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,11.59,3.9
2016,11,6,14,45,0.0,12.5,2.45,21.0,12.5,12.07,4.33
2016,11,6,15,0,0.0,13.0,2.5,21.0,13.0,12.55,4.76
2016,11,6,15,15,0.0,26.5,2.55,20.5,26.5,25.58,15.65
2016,11,6,15,30,0.0,40.0,2.6,20.0,40.0,38.63,26.61
2016,11,6,15,45,0.0,35.0,2.7,20.0,35.0,33.79,22.64
2016,11,6,16,0,0.0,30.0,2.8,20.0,30.0,28.95,18.65
2016,11,6,16,15,238.5,48.0,2.6,20.0,103.0,151.18,117.98
2016,11,6,16,30,477.0,66.0,2.4,20.0,176.0,242.18,184.3
2016,11,6,16,45,398.0,54.5,2.2,20.0,130.5,180.28,130.85
2016,11,6,17,0,319.0,43.0,2.0,20.0,85.0,126.63,85.06
2016,11,6,17,15,159.5,28.5,1.8,19.5,49.5,63.62,32.87
2016,11,6,17,30,0.0,14.0,1.6,19.0,14.0,13.76,0.0
2016,11,6,17,45,0.0,7.0,1.45,19.0,7.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.9,17.0,36.5,47.04,17.17
2016,11,7,7,30,260.0,42.0,2.1,17.0,73.0,108.56,72.55
2016,11,7,7,45,356.5,53.5,2.3,17.5,118.5,161.97,117.56
2016,11,7,8,0,453.0,65.0,2.5,18.0,164.0,227.3,173.0
2016,11,7,8,15,226.5,54.5,2.55,18.0,104.0,151.36,118.25
2016,11,7,8,30,0.0,44.0,2.6,18.0,44.0,42.49,30.17
2016,11,7,8,45,0.0,31.0,2.65,18.5,31.0,29.92,19.57
2016,11,7,9,0,0.0,18.0,2.7,19.0,18.0,17.37,8.94
2016,11,7,9,15,0.0,48.5,2.75,19.0,48.5,46.85,33.51
2016,11,7,9,30,0.0,79.0,2.8,19.0,79.0,76.4,57.79
2016,11,7,9,45,0.0,115.0,2.85,19.5,115.0,112.18,86.67
2016,11,7,10,0,0.0,151.0,2.9,20.0,151.0,148.51,115.5
2016,11,7,10,15,6.5,180.0,2.9,20.5,184.0,182.72,142.36
2016,11,7,10,30,13.0,209.0,2.9,21.0,217.0,217.52,169.32
2016,11,7,10,45,24.5,237.0,2.9,21.5,252.5,255.68,198.68
2016,11,7,11,0,36.0,265.0,2.9,22.0,288.0,303.06,234.65
2016,11,7,11,15,25.5,250.0,2.85,22.0,267.0,270.49,208.98
2016,11,7,11,30,15.0,235.0,2.8,22.0,246.0,246.28,189.88
2016,11,7,11,45,33.5,268.5,2.8,22.5,292.0,305.63,235.47
2016,11,7,12,0,52.0,302.0,2.8,23.0,338.0,358.17,274.89
2016,11,7,12,15,27.0,234.0,2.75,23.0,252.5,262.96,201.93
2016,11,7,12,30,2.0,166.0,2.7,23.0,167.0,164.61,125.3
2016,11,7,12,45,6.0,192.0,2.65,23.0,196.0,194.44,148.9
2016,11,7,13,0,10.0,218.0,2.6,23.0,225.0,224.5,172.3
2016,11,7,13,15,5.0,136.0,2.55,23.0,139.5,136.87,103.95
2016,11,7,13,30,0.0,54.0,2.5,23.0,54.0,52.22,36.61
2016,11,7,13,45,22.0,154.0,2.45,23.0,167.5,172.72,133.35
2016,11,7,14,0,44.0,254.0,2.4,23.0,281.0,296.37,229.37
2016,11,7,14,15,22.0,138.0,2.3,23.0,151.5,155.01,119.28
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,21.25,11.71
2016,11,7,14,45,0.0,47.0,2.15,23.0,47.0,45.42,31.54
2016,11,7,15,0,0.0,72.0,2.1,23.0,72.0,69.62,51.31
2016,11,7,15,15,328.5,83.0,2.0,22.5,217.0,288.52,231.61
2016,11,7,15,30,657.0,94.0,1.9,22.0,362.0,467.15,368.94
2016,11,7,15,45,611.5,89.5,1.8,22.0,315.0,408.57,320.78
2016,11,7,16,0,566.0,85.0,1.7,22.0,268.0,352.76,275.12
2016,11,7,16,15,508.5,77.0,1.55,21.5,220.0,291.77,224.87
2016,11,7,16,30,451.0,69.0,1.4,21.0,172.0,235.68,177.47
2016,11,7,16,45,359.5,57.5,1.3,21.0,126.0,171.06,123.42
2016,11,7,17,0,268.0,46.0,1.2,21.0,80.0,117.6,78.96
2016,11,7,17,15,151.0,28.5,1.2,20.5,46.0,61.74,30.66
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,14.75,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.0,2.55,17.0,15.0,14.48,1.7
2016,11,8,7,30,0.0,30.0,2.9,17.0,30.0,29.15,17.91
2016,11,8,7,45,0.0,49.5,3.3,17.0,49.5,48.81,34.98
2016,11,8,8,0,0.0,69.0,3.7,17.0,69.0,68.38,51.82
2016,11,8,8,15,1.5,89.0,3.75,17.0,89.5,89.01,69.32
2016,11,8,8,30,3.0,109.0,3.8,17.0,110.0,109.81,86.7
