Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,45,12.5,129.0,3.85,17.0,134.0,134.63,107.2
2016,11,8,9,0,22.0,149.0,3.9,17.0,158.0,160.38,128.28
2016,11,8,9,15,15.5,157.0,3.9,17.0,163.5,165.15,131.78
2016,11,8,9,30,9.0,165.0,3.9,17.0,169.0,169.45,134.82
2016,11,8,9,45,6.5,169.0,3.9,17.5,172.0,171.76,136.02
2016,11,8,10,0,4.0,173.0,3.9,18.0,175.0,173.97,137.13
2016,11,8,10,15,6.0,184.5,3.95,18.0,188.0,187.07,147.42
2016,11,8,10,30,8.0,196.0,4.0,18.0,201.0,200.32,157.79
2016,11,8,10,45,6.5,192.0,4.05,18.0,196.0,194.97,153.2
2016,11,8,11,0,5.0,188.0,4.1,18.0,191.0,189.62,148.68
2016,11,8,11,15,29.0,240.5,4.15,18.0,260.0,271.11,213.87
2016,11,8,11,30,53.0,293.0,4.2,18.0,329.0,348.61,274.62
2016,11,8,11,45,30.0,249.0,4.3,18.5,269.5,281.57,221.1
2016,11,8,12,0,7.0,205.0,4.4,19.0,210.0,208.64,162.74
2016,11,8,12,15,17.5,237.5,4.45,19.0,249.5,251.12,196.69
2016,11,8,12,30,28.0,270.0,4.5,19.0,289.0,302.83,237.35
2016,11,8,12,45,27.5,267.0,4.55,19.0,285.5,290.33,227.62
2016,11,8,13,0,27.0,264.0,4.6,19.0,282.0,286.65,224.92
2016,11,8,13,15,37.5,270.0,4.55,19.0,294.5,310.26,243.83
2016,11,8,13,30,48.0,276.0,4.5,19.0,307.0,324.95,255.73
2016,11,8,13,45,49.5,266.5,4.45,19.5,297.5,315.08,247.87
2016,11,8,14,0,51.0,257.0,4.4,20.0,288.0,305.07,239.99
2016,11,8,14,15,33.0,227.0,4.3,19.5,247.0,258.18,203.52
2016,11,8,14,30,15.0,197.0,4.2,19.0,206.0,206.54,162.84
2016,11,8,14,45,7.5,166.0,4.1,19.0,170.5,169.27,133.17
2016,11,8,15,0,0.0,135.0,4.0,19.0,135.0,132.75,103.79
2016,11,8,15,15,0.0,117.0,3.85,18.5,117.0,114.69,89.53
2016,11,8,15,30,0.0,99.0,3.7,18.0,99.0,96.68,75.12
2016,11,8,15,45,0.0,86.0,3.55,18.0,86.0,83.81,64.64
2016,11,8,16,0,0.0,73.0,3.4,18.0,73.0,70.96,54.04
2016,11,8,16,15,0.0,59.5,3.2,18.0,59.5,57.63,42.89
2016,11,8,16,30,0.0,46.0,3.0,18.0,46.0,44.44,31.7
2016,11,8,16,45,0.0,33.5,2.9,18.0,33.5,32.35,21.3
2016,11,8,17,0,0.0,21.0,2.8,18.0,21.0,20.26,10.84
2016,11,8,17,15,0.0,12.0,2.85,17.5,12.0,11.57,1.97
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.95,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.48,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.96,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.44,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.93,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.89,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.86,0.0
2016,11,9,8,45,0.0,10.0,4.45,14.5,10.0,9.64,2.6
2016,11,9,9,0,0.0,16.0,4.6,15.0,16.0,15.44,7.51
2016,11,9,9,15,0.0,36.5,4.6,15.0,36.5,35.25,24.28
2016,11,9,9,30,0.0,57.0,4.6,15.0,57.0,55.09,40.9
2016,11,9,9,45,0.0,48.5,4.65,15.5,48.5,46.87,33.8
2016,11,9,10,0,0.0,40.0,4.7,16.0,40.0,38.65,26.77
2016,11,9,10,15,0.0,42.5,4.7,16.0,42.5,41.07,28.73
2016,11,9,10,30,0.0,45.0,4.7,16.0,45.0,43.5,30.68
2016,11,9,10,45,1.5,112.5,4.75,16.5,114.0,110.53,85.83
2016,11,9,11,0,3.0,180.0,4.8,17.0,183.0,179.87,141.69
2016,11,9,11,15,1.5,143.5,4.8,17.0,145.0,141.56,110.5
2016,11,9,11,30,0.0,107.0,4.8,17.0,107.0,103.85,79.78
2016,11,9,11,45,0.5,134.5,4.85,17.0,135.0,131.67,102.37
2016,11,9,12,0,1.0,162.0,4.9,17.0,163.0,159.77,125.0
2016,11,9,12,15,0.5,149.5,4.85,17.0,150.0,146.72,114.41
2016,11,9,12,30,0.0,137.0,4.8,17.0,137.0,133.75,103.93
2016,11,9,12,45,0.0,139.5,4.75,17.5,139.5,136.26,105.81
2016,11,9,13,0,0.0,142.0,4.7,18.0,142.0,138.79,107.7
2016,11,9,13,15,0.0,123.0,4.65,18.0,123.0,119.78,92.43
2016,11,9,13,30,0.0,104.0,4.6,18.0,104.0,100.89,77.21
2016,11,9,13,45,0.0,75.5,4.55,18.0,75.5,73.04,54.59
2016,11,9,14,0,0.0,47.0,4.5,18.0,47.0,45.43,31.99
2016,11,9,14,15,0.0,56.0,4.5,18.0,56.0,54.14,39.26
2016,11,9,14,30,0.0,65.0,4.5,18.0,65.0,62.85,46.55
2016,11,9,14,45,1.5,111.0,4.5,18.0,112.0,109.15,84.85
2016,11,9,15,0,3.0,157.0,4.5,18.0,159.0,157.41,124.52
2016,11,9,15,15,1.5,97.0,4.4,18.0,98.0,95.29,73.79
2016,11,9,15,30,0.0,37.0,4.3,18.0,37.0,35.73,24.39
2016,11,9,15,45,0.0,32.0,4.2,18.0,32.0,30.89,20.41
2016,11,9,16,0,0.0,27.0,4.1,18.0,27.0,26.05,16.38
2016,11,9,16,15,0.0,22.0,3.8,17.5,22.0,21.22,12.33
2016,11,9,16,30,0.0,17.0,3.5,17.0,17.0,16.39,8.21
2016,11,9,16,45,0.0,12.0,3.25,17.0,12.0,11.57,4.03
2016,11,9,17,0,0.0,7.0,3.0,17.0,7.0,6.74,0.0
2016,11,9,17,15,0.0,3.5,2.95,16.5,3.5,3.37,0.0
2016,11,9,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,8.0,18.5,2.75,13.0,19.5,19.71,1.2
2016,11,10,7,30,16.0,37.0,2.8,13.0,39.0,41.81,27.74
2016,11,10,7,45,36.0,58.5,2.85,13.0,65.5,70.55,52.63
2016,11,10,8,0,56.0,80.0,2.9,13.0,92.0,101.26,79.19
2016,11,10,8,15,69.5,101.0,2.9,13.5,119.5,130.98,104.79
2016,11,10,8,30,83.0,122.0,2.9,14.0,147.0,162.03,131.08
2016,11,10,8,45,73.0,141.0,2.95,14.5,166.0,180.88,146.75
2016,11,10,9,0,63.0,160.0,3.0,15.0,185.0,198.71,161.05
2016,11,10,9,15,31.5,104.0,3.0,15.0,116.5,122.28,97.63
2016,11,10,9,30,0.0,48.0,3.0,15.0,48.0,46.38,33.55
2016,11,10,9,45,11.5,125.5,3.0,15.5,131.5,130.35,103.47
2016,11,10,10,0,23.0,203.0,3.0,16.0,215.0,218.47,174.63
2016,11,10,10,15,66.5,237.5,2.95,16.5,276.0,293.82,234.78
2016,11,10,10,30,110.0,272.0,2.9,17.0,337.0,365.68,290.85
2016,11,10,10,45,215.5,276.0,2.85,17.5,409.5,461.39,365.8
2016,11,10,11,0,321.0,280.0,2.8,18.0,482.0,562.16,442.23
2016,11,10,11,15,245.0,299.0,2.8,18.0,455.5,518.92,407.15
2016,11,10,11,30,169.0,318.0,2.8,18.0,429.0,480.78,376.22
2016,11,10,11,45,266.5,306.5,2.85,18.5,484.5,559.84,437.29
2016,11,10,12,0,364.0,295.0,2.9,19.0,540.0,630.81,490.7
2016,11,10,12,15,373.0,293.0,2.9,19.0,544.0,637.1,495.03
2016,11,10,12,30,382.0,291.0,2.9,19.0,548.0,641.88,498.74
2016,11,10,12,45,345.5,296.0,2.95,19.5,526.5,614.77,477.36
2016,11,10,13,0,309.0,301.0,3.0,20.0,505.0,586.83,455.54
2016,11,10,13,15,366.5,278.5,3.05,20.0,515.0,604.56,470.85
2016,11,10,13,30,424.0,256.0,3.1,20.0,525.0,626.92,489.04
2016,11,10,13,45,311.0,266.5,3.2,20.0,460.0,534.21,418.58
2016,11,10,14,0,198.0,277.0,3.3,20.0,395.0,445.53,350.12
2016,11,10,14,15,337.0,235.0,3.25,20.0,422.5,501.8,396.92
2016,11,10,14,30,476.0,193.0,3.2,20.0,450.0,548.52,434.86
2016,11,10,14,45,261.5,194.0,3.15,20.0,334.0,384.71,306.42
2016,11,10,15,0,47.0,195.0,3.1,20.0,218.0,230.85,182.42
2016,11,10,15,15,254.5,162.5,3.0,19.5,266.0,325.59,261.81
2016,11,10,15,30,462.0,130.0,2.9,19.0,314.0,395.89,318.35
2016,11,10,15,45,435.0,117.5,2.8,19.0,273.5,347.34,278.17
2016,11,10,16,0,408.0,105.0,2.7,19.0,233.0,300.36,238.85
2016,11,10,16,15,374.5,89.5,2.35,18.5,191.0,249.48,195.79
2016,11,10,16,30,341.0,74.0,2.0,18.0,149.0,201.42,154.16
2016,11,10,16,45,285.0,58.0,1.7,17.5,109.0,149.63,109.6
2016,11,10,17,0,229.0,42.0,1.4,17.0,69.0,103.82,70.05
2016,11,10,17,15,114.5,21.0,1.3,16.0,34.5,45.96,18.76
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,2.0,1.95,11.5,2.0,1.93,0.0
2016,11,11,7,30,0.0,4.0,2.1,12.0,4.0,3.85,0.0
2016,11,11,7,45,0.0,7.5,2.3,12.5,7.5,7.23,0.46
2016,11,11,8,0,0.0,11.0,2.5,13.0,11.0,10.6,3.43
2016,11,11,8,15,0.0,14.0,2.45,13.5,14.0,13.5,5.96
2016,11,11,8,30,0.0,17.0,2.4,14.0,17.0,16.4,8.44
2016,11,11,8,45,0.0,48.5,2.4,14.5,48.5,46.85,34.39
2016,11,11,9,0,0.0,80.0,2.4,15.0,80.0,77.6,60.14
2016,11,11,9,15,0.0,89.5,2.45,15.5,89.5,86.95,67.63
2016,11,11,9,30,0.0,99.0,2.5,16.0,99.0,96.32,75.07
2016,11,11,9,45,0.0,82.0,2.55,16.5,82.0,79.31,60.65
2016,11,11,10,0,0.0,65.0,2.6,17.0,65.0,62.84,46.77
2016,11,11,10,15,0.0,79.5,2.55,17.5,79.5,76.9,58.15
2016,11,11,10,30,0.0,94.0,2.5,18.0,94.0,91.02,69.44
2016,11,11,10,45,0.5,132.5,2.5,18.5,133.0,129.82,100.58
2016,11,11,11,0,1.0,171.0,2.5,19.0,172.0,169.17,131.61
2016,11,11,11,15,0.5,149.0,2.5,19.0,149.5,146.34,113.2
2016,11,11,11,30,0.0,127.0,2.5,19.0,127.0,123.79,95.08
2016,11,11,11,45,4.5,169.5,2.5,19.5,173.0,170.36,132.11
2016,11,11,12,0,9.0,212.0,2.5,20.0,219.0,217.66,168.99
2016,11,11,12,15,68.0,268.0,2.5,20.0,314.0,334.57,261.18
2016,11,11,12,30,127.0,324.0,2.5,20.0,409.0,454.85,352.8
2016,11,11,12,45,232.5,308.5,2.5,20.5,462.0,524.86,406.69
2016,11,11,13,0,338.0,293.0,2.5,21.0,515.0,601.34,464.12
2016,11,11,13,15,607.5,189.5,2.45,21.0,577.0,713.86,551.83
2016,11,11,13,30,877.0,86.0,2.4,21.0,639.0,796.56,611.32
2016,11,11,13,45,869.0,84.5,2.35,21.5,615.0,770.53,591.64
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,741.69,571.0
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,707.33,547.55
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,674.37,525.0
2016,11,11,14,45,800.0,84.0,2.15,22.0,488.5,625.39,489.38
2016,11,11,15,0,763.0,88.0,2.1,22.0,448.0,576.38,452.43
2016,11,11,15,15,736.5,84.0,2.0,21.5,405.0,525.18,413.91
2016,11,11,15,30,710.0,80.0,1.9,21.0,362.0,475.61,375.46
2016,11,11,15,45,673.0,75.0,1.8,21.0,315.0,418.86,329.71
2016,11,11,16,0,636.0,70.0,1.7,21.0,268.0,363.98,284.19
2016,11,11,16,15,579.5,63.5,1.45,20.5,219.5,302.18,232.43
2016,11,11,16,30,523.0,57.0,1.2,20.0,171.0,245.07,183.36
2016,11,11,16,45,437.0,47.0,0.95,19.5,125.0,181.14,129.15
2016,11,11,17,0,351.0,37.0,0.7,19.0,79.0,126.16,82.41
2016,11,11,17,15,175.5,18.5,0.7,18.5,39.5,54.13,20.1
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.5,15.5,3.35,11.5,34.5,47.16,0.0
2016,11,12,7,30,361.0,31.0,3.4,12.0,69.0,116.26,74.36
2016,11,12,7,45,457.5,40.0,3.45,12.5,115.5,172.02,123.93
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,238.01,182.04
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,295.8,234.12
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,358.45,289.06
2016,11,12,8,45,706.5,65.5,3.55,15.0,307.5,413.2,335.77
2016,11,12,9,0,744.0,70.0,3.6,16.0,355.0,471.06,383.26
2016,11,12,9,15,769.5,73.5,3.55,16.5,398.5,522.55,424.73
2016,11,12,9,30,795.0,77.0,3.5,17.0,442.0,574.07,464.91
2016,11,12,9,45,812.0,80.0,3.5,17.5,480.5,619.26,499.2
2016,11,12,10,0,829.0,83.0,3.5,18.0,519.0,663.18,531.57
2016,11,12,10,15,842.0,85.0,3.4,18.0,551.0,701.57,558.38
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,737.88,583.35
2016,11,12,10,45,861.0,89.5,3.2,18.5,607.5,762.81,598.68
2016,11,12,11,0,867.0,92.0,3.1,19.0,632.0,788.96,614.81
2016,11,12,11,15,873.0,93.0,3.0,19.0,649.0,810.45,628.65
2016,11,12,11,30,879.0,94.0,2.9,19.0,666.0,828.82,640.31
2016,11,12,11,45,884.0,93.0,2.85,19.5,675.5,840.9,646.69
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,849.62,650.85
2016,11,12,12,15,889.5,92.0,2.75,20.0,685.5,852.26,652.16
2016,11,12,12,30,890.0,92.0,2.7,20.0,686.0,851.4,651.24
2016,11,12,12,45,886.0,92.5,2.65,20.5,677.5,843.86,644.64
2016,11,12,13,0,882.0,93.0,2.6,21.0,669.0,832.93,635.9
2016,11,12,13,15,584.0,189.5,2.6,21.0,567.0,693.52,536.07
2016,11,12,13,30,286.0,286.0,2.6,21.0,465.0,541.5,419.19
2016,11,12,13,45,162.5,264.5,2.6,21.0,365.5,408.34,318.59
2016,11,12,14,0,39.0,243.0,2.6,21.0,266.0,280.99,218.79
2016,11,12,14,15,181.0,234.0,2.55,20.5,331.5,379.97,300.11
2016,11,12,14,30,323.0,225.0,2.5,20.0,397.0,469.56,371.42
2016,11,12,14,45,492.0,167.5,2.5,20.0,408.5,512.72,406.98
2016,11,12,15,0,661.0,110.0,2.5,20.0,420.0,538.33,428.42
2016,11,12,15,15,618.0,111.0,2.4,20.0,379.0,487.08,387.77
2016,11,12,15,30,575.0,112.0,2.3,20.0,338.0,437.43,348.05
2016,11,12,15,45,537.0,103.0,2.2,20.0,293.0,381.95,303.16
2016,11,12,16,0,499.0,94.0,2.1,20.0,248.0,327.12,257.76
2016,11,12,16,15,448.0,82.5,1.85,19.5,202.0,269.4,209.4
2016,11,12,16,30,397.0,71.0,1.6,19.0,156.0,216.18,163.78
2016,11,12,16,45,322.5,56.5,1.35,18.5,113.5,158.04,114.46
2016,11,12,17,0,248.0,42.0,1.1,18.0,71.0,107.9,71.86
2016,11,12,17,15,124.0,21.0,1.1,17.5,35.5,47.11,16.28
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,102.5,18.0,1.9,11.0,28.0,36.98,0.0
2016,11,13,7,30,205.0,36.0,2.0,11.0,56.0,88.38,57.58
2016,11,13,7,45,278.0,51.5,2.15,11.5,96.5,135.54,99.29
2016,11,13,8,0,351.0,67.0,2.3,12.0,137.0,190.69,147.41
2016,11,13,8,15,412.5,76.0,2.15,12.5,180.5,241.88,192.44
2016,11,13,8,30,474.0,85.0,2.0,13.0,224.0,298.83,241.42
2016,11,13,8,45,362.5,119.0,1.85,13.5,236.5,307.12,249.96
2016,11,13,9,0,251.0,153.0,1.7,14.0,249.0,298.48,242.99
2016,11,13,9,15,205.0,177.0,1.5,14.5,261.5,304.29,246.84
2016,11,13,9,30,159.0,201.0,1.3,15.0,274.0,311.02,250.52
2016,11,13,9,45,305.0,196.0,1.15,16.0,350.5,411.03,329.0
2016,11,13,10,0,451.0,191.0,1.0,17.0,427.0,522.21,411.79
2016,11,13,10,15,473.0,198.0,0.85,17.5,459.0,560.47,436.91
2016,11,13,10,30,495.0,205.0,0.7,18.0,491.0,598.45,461.56
2016,11,13,10,45,660.5,158.5,0.55,18.5,557.0,690.62,526.27
2016,11,13,11,0,826.0,112.0,0.4,19.0,623.0,781.39,583.63
2016,11,13,11,15,832.5,113.0,0.5,19.5,640.5,802.76,596.41
2016,11,13,11,30,839.0,114.0,0.6,20.0,658.0,821.13,608.32
2016,11,13,11,45,834.5,118.5,0.7,20.5,665.5,831.16,614.85
2016,11,13,12,0,830.0,123.0,0.8,21.0,673.0,837.81,619.35
2016,11,13,12,15,830.0,123.0,0.85,21.0,673.5,839.95,621.39
2016,11,13,12,30,830.0,123.0,0.9,21.0,674.0,838.77,621.43
2016,11,13,12,45,830.5,121.0,1.0,21.5,667.0,832.51,617.86
2016,11,13,13,0,831.0,119.0,1.1,22.0,660.0,822.96,612.19
2016,11,13,13,15,825.0,118.0,1.1,22.0,643.5,806.0,601.47
2016,11,13,13,30,819.0,117.0,1.1,22.0,627.0,786.02,588.88
2016,11,13,13,45,507.5,194.5,1.15,22.0,507.0,613.13,467.08
2016,11,13,14,0,196.0,272.0,1.2,22.0,387.0,437.88,335.78
2016,11,13,14,15,413.5,206.5,1.2,22.0,431.5,531.29,410.68
2016,11,13,14,30,631.0,141.0,1.2,22.0,476.0,599.22,463.14
2016,11,13,14,45,661.0,127.5,1.3,22.0,456.0,581.77,450.99
2016,11,13,15,0,691.0,114.0,1.4,22.0,436.0,560.02,435.91
2016,11,13,15,15,661.5,108.5,1.4,21.5,393.0,508.39,397.8
2016,11,13,15,30,632.0,103.0,1.4,21.0,350.0,457.34,359.13
2016,11,13,15,45,584.5,97.5,1.4,21.0,303.0,398.5,312.6
2016,11,13,16,0,537.0,92.0,1.4,21.0,256.0,342.58,267.12
2016,11,13,16,15,477.0,82.0,1.25,20.5,208.5,279.56,215.24
2016,11,13,16,30,417.0,72.0,1.1,20.0,161.0,223.59,167.98
2016,11,13,16,45,326.0,58.0,1.0,19.5,116.0,160.47,115.49
2016,11,13,17,0,235.0,44.0,0.9,19.0,71.0,107.17,71.18
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.5,46.97,14.71
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,140.5,17.5,1.8,12.5,31.0,41.69,0.0
2016,11,14,7,30,281.0,35.0,2.1,13.0,62.0,102.28,64.64
2016,11,14,7,45,384.0,46.0,2.4,14.0,108.0,157.2,112.56
2016,11,14,8,0,487.0,57.0,2.7,15.0,154.0,223.02,169.0
2016,11,14,8,15,549.5,65.0,2.8,15.5,202.5,281.16,220.35
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,344.73,275.21
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.0,402.06,323.99
2016,11,14,9,0,703.0,83.0,3.2,17.0,347.0,462.16,373.61
2016,11,14,9,15,731.5,87.0,3.25,17.5,391.0,513.99,415.23
2016,11,14,9,30,760.0,91.0,3.3,18.0,435.0,566.23,455.97
2016,11,14,9,45,783.0,93.0,3.35,19.0,474.5,611.03,489.13
2016,11,14,10,0,806.0,95.0,3.4,20.0,514.0,656.82,522.03
2016,11,14,10,15,820.0,97.5,3.4,20.5,546.0,695.71,549.13
2016,11,14,10,30,834.0,100.0,3.4,21.0,578.0,732.65,573.71
2016,11,14,10,45,845.5,100.5,3.4,21.5,603.5,763.28,593.48
2016,11,14,11,0,857.0,101.0,3.4,22.0,629.0,791.36,611.32
2016,11,14,11,15,863.0,102.0,3.35,22.0,646.0,812.84,625.37
2016,11,14,11,30,869.0,103.0,3.3,22.0,663.0,831.23,637.32
2016,11,14,11,45,886.0,97.0,3.25,22.5,674.5,842.67,643.24
2016,11,14,12,0,903.0,91.0,3.2,23.0,686.0,855.81,650.48
2016,11,14,12,15,903.0,91.0,3.15,23.0,686.5,858.13,651.58
2016,11,14,12,30,903.0,91.0,3.1,23.0,687.0,856.91,650.47
2016,11,14,12,45,900.5,90.5,3.05,23.5,679.0,849.54,644.03
2016,11,14,13,0,898.0,90.0,3.0,24.0,671.0,838.71,635.42
2016,11,14,13,15,892.5,89.0,2.9,24.0,654.5,821.5,623.5
2016,11,14,13,30,887.0,88.0,2.8,24.0,638.0,801.07,609.5
2016,11,14,13,45,878.5,86.5,2.75,24.0,614.0,774.68,591.73
2016,11,14,14,0,870.0,85.0,2.7,24.0,590.0,745.49,572.02
2016,11,14,14,15,857.5,83.0,2.65,24.0,558.5,714.09,550.72
2016,11,14,14,30,845.0,81.0,2.6,24.0,527.0,676.41,524.8
2016,11,14,14,45,826.5,79.0,2.55,24.0,489.0,632.86,493.22
2016,11,14,15,0,808.0,77.0,2.5,24.0,451.0,588.03,459.6
2016,11,14,15,15,783.5,74.0,2.3,24.0,408.0,537.67,420.54
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,487.14,380.46
2016,11,14,15,45,725.0,66.0,1.95,24.0,318.0,430.01,334.53
2016,11,14,16,0,691.0,61.0,1.8,24.0,271.0,374.31,288.43
2016,11,14,16,15,636.5,55.5,1.6,23.0,221.5,313.3,237.99
2016,11,14,16,30,582.0,50.0,1.4,22.0,172.0,255.48,188.71
2016,11,14,16,45,496.0,41.0,1.2,21.0,125.0,189.97,133.4
2016,11,14,17,0,410.0,32.0,1.0,20.0,78.0,133.35,84.98
2016,11,14,17,15,205.0,16.0,1.05,19.5,39.0,55.38,14.7
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,48.76,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,125.16,75.28
2016,11,15,7,45,551.5,32.0,2.85,14.0,116.5,183.52,128.54
2016,11,15,8,0,649.0,39.0,3.2,15.0,165.0,251.98,188.79
2016,11,15,8,15,704.0,44.0,3.1,15.5,216.0,312.23,243.18
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,376.87,299.72
2016,11,15,8,45,794.5,52.0,2.9,17.0,315.5,434.1,348.08
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,490.46,393.79
2016,11,15,9,15,854.0,57.5,2.55,19.0,409.0,543.12,434.26
2016,11,15,9,30,878.0,60.0,2.3,20.0,454.0,595.52,472.54
2016,11,15,9,45,895.5,61.5,2.05,21.0,493.5,642.02,504.6
2016,11,15,10,0,913.0,63.0,1.8,22.0,533.0,687.08,533.02
2016,11,15,10,15,924.5,64.5,1.7,22.5,566.0,726.16,557.31
2016,11,15,10,30,936.0,66.0,1.6,23.0,599.0,762.84,579.42
2016,11,15,10,45,944.0,67.0,1.55,24.0,624.5,793.66,596.42
2016,11,15,11,0,952.0,68.0,1.5,25.0,650.0,821.46,611.13
2016,11,15,11,15,957.0,68.5,1.45,25.0,667.5,843.11,623.98
2016,11,15,11,30,962.0,69.0,1.4,25.0,685.0,861.33,634.61
2016,11,15,11,45,961.0,71.0,1.4,25.5,694.0,872.77,640.25
2016,11,15,12,0,960.0,73.0,1.4,26.0,703.0,880.48,643.64
2016,11,15,12,15,960.0,73.5,1.3,26.0,703.5,883.56,644.12
2016,11,15,12,30,960.0,74.0,1.2,26.0,704.0,882.89,642.31
2016,11,15,12,45,957.0,73.5,1.2,26.5,696.0,874.86,636.08
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,863.16,627.72
2016,11,15,13,15,949.5,72.5,1.15,27.0,671.5,846.66,616.96
2016,11,15,13,30,945.0,72.0,1.1,27.0,655.0,826.7,604.11
2016,11,15,13,45,936.5,71.0,1.05,27.0,630.5,799.77,586.79
2016,11,15,14,0,928.0,70.0,1.0,27.0,606.0,769.83,567.55
2016,11,15,14,15,916.5,68.5,0.9,27.0,574.0,734.35,543.96
2016,11,15,14,30,905.0,67.0,0.8,27.0,542.0,696.43,518.67
2016,11,15,14,45,888.5,65.5,0.75,27.0,503.5,653.06,489.63
2016,11,15,15,0,872.0,64.0,0.7,27.0,465.0,608.11,457.58
2016,11,15,15,15,848.5,61.5,0.6,26.5,421.0,556.75,420.5
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,507.48,383.74
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,449.21,338.98
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,392.23,293.7
2016,11,15,16,15,705.0,47.5,0.4,25.5,229.5,328.93,243.06
2016,11,15,16,30,653.0,43.0,0.4,25.0,179.0,269.55,193.67
2016,11,15,16,45,564.0,36.0,0.4,24.5,130.0,201.67,137.57
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,142.71,87.87
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,58.36,12.84
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,43.04,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,118.29,69.89
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.5,176.07,122.42
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,244.12,181.45
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,304.29,235.1
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,369.19,291.33
2016,11,16,8,45,770.5,57.0,2.3,18.0,310.0,426.74,339.69
2016,11,16,9,0,807.0,61.0,2.4,19.0,359.0,485.95,387.54
2016,11,16,9,15,832.0,63.5,2.4,20.0,404.0,538.37,428.18
2016,11,16,9,30,857.0,66.0,2.4,21.0,449.0,587.71,465.05
2016,11,16,9,45,874.0,68.5,2.45,22.0,488.0,634.17,498.59
2016,11,16,10,0,891.0,71.0,2.5,23.0,527.0,679.21,529.61
2016,11,16,10,15,903.5,73.0,2.8,23.5,560.0,718.82,557.05
2016,11,16,10,30,916.0,75.0,3.1,24.0,593.0,756.15,582.68
2016,11,16,10,45,923.5,76.5,3.4,24.5,618.5,786.64,603.31
2016,11,16,11,0,931.0,78.0,3.7,25.0,644.0,814.18,621.82
2016,11,16,11,15,936.5,78.5,3.75,25.0,662.0,835.86,636.32
2016,11,16,11,30,942.0,79.0,3.8,25.0,680.0,854.2,648.6
2016,11,16,11,45,947.0,78.5,3.9,25.5,689.5,867.53,656.5
2016,11,16,12,0,952.0,78.0,4.0,26.0,699.0,877.3,662.08
2016,11,16,12,15,952.5,78.0,4.05,26.0,700.0,880.25,664.18
2016,11,16,12,30,953.0,78.0,4.1,26.0,701.0,879.48,663.92
2016,11,16,12,45,950.5,77.5,4.15,26.5,693.0,871.96,657.89
2016,11,16,13,0,948.0,77.0,4.2,27.0,685.0,860.8,649.53
2016,11,16,13,15,943.0,76.5,4.2,26.5,668.5,844.05,639.78
2016,11,16,13,30,938.0,76.0,4.2,26.0,652.0,823.89,627.72
2016,11,16,13,45,930.0,75.0,4.2,26.0,628.0,797.58,610.14
2016,11,16,14,0,922.0,74.0,4.2,26.0,604.0,768.26,590.45
2016,11,16,14,15,910.5,72.5,4.15,26.0,572.0,733.05,566.3
2016,11,16,14,30,899.0,71.0,4.1,26.0,540.0,695.42,540.29
2016,11,16,14,45,880.5,69.5,4.05,26.0,501.5,651.08,508.41
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,605.32,473.75
2016,11,16,15,15,838.5,65.0,3.7,25.5,419.0,556.68,436.35
2016,11,16,15,30,815.0,62.0,3.4,25.0,375.0,504.61,395.4
2016,11,16,15,45,780.5,58.5,3.15,24.5,326.5,446.65,348.82
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,390.03,301.83
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,326.25,248.44
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,266.54,196.84
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,198.83,139.07
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,140.06,88.12
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,57.91,10.98
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.0,13.5,2.3,13.5,30.5,40.56,0.0
2016,11,17,7,30,384.0,27.0,2.6,14.0,61.0,113.17,66.19
2016,11,17,7,45,489.0,36.0,2.95,15.0,108.5,170.94,119.07
2016,11,17,8,0,594.0,45.0,3.3,16.0,156.0,238.4,177.64
2016,11,17,8,15,654.5,50.5,3.7,16.5,206.5,298.18,231.42
2016,11,17,8,30,715.0,56.0,4.1,17.0,257.0,362.91,288.31
2016,11,17,8,45,753.5,60.0,4.5,18.0,305.5,420.38,337.85
2016,11,17,9,0,792.0,64.0,4.9,19.0,354.0,479.74,387.4
2016,11,17,9,15,817.5,67.0,5.05,19.5,398.5,532.29,430.52
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,584.78,472.38
2016,11,17,9,45,863.0,71.5,5.4,20.5,482.5,628.47,506.73
2016,11,17,10,0,883.0,73.0,5.6,21.0,522.0,673.93,541.44
2016,11,17,10,15,563.0,164.5,5.6,21.5,457.5,582.34,465.25
2016,11,17,10,30,243.0,256.0,5.6,22.0,393.0,451.57,357.34
2016,11,17,10,45,583.5,167.0,5.7,22.5,515.0,635.15,504.51
2016,11,17,11,0,924.0,78.0,5.8,23.0,637.0,806.46,632.13
2016,11,17,11,15,654.0,174.0,5.8,23.0,575.0,722.79,568.05
2016,11,17,11,30,384.0,270.0,5.8,23.0,513.0,607.81,475.83
2016,11,17,11,45,656.5,176.5,5.8,23.5,599.5,744.43,583.37
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,861.83,667.09
2016,11,17,12,15,928.0,83.0,5.75,24.0,686.0,863.52,667.36
2016,11,17,12,30,927.0,83.0,5.7,24.0,686.0,861.6,665.78
2016,11,17,12,45,923.5,82.0,5.7,24.5,677.0,852.9,658.45
2016,11,17,13,0,920.0,81.0,5.7,25.0,668.0,840.67,648.8
2016,11,17,13,15,913.5,80.5,5.6,25.0,651.5,823.17,636.34
2016,11,17,13,30,907.0,80.0,5.5,25.0,635.0,802.41,621.69
2016,11,17,13,45,896.0,79.0,5.45,25.0,610.0,774.54,602.2
2016,11,17,14,0,885.0,78.0,5.4,25.0,585.0,743.92,580.74
2016,11,17,14,15,678.0,132.0,5.25,25.0,508.0,638.91,502.14
2016,11,17,14,30,471.0,186.0,5.1,25.0,431.0,532.27,418.4
2016,11,17,14,45,640.5,129.5,5.0,25.0,436.5,566.64,447.4
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,581.28,459.99
2016,11,17,15,15,783.5,70.0,4.7,24.5,399.0,530.07,419.98
2016,11,17,15,30,757.0,67.0,4.5,24.0,356.0,478.86,379.18
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.5,418.73,329.7
2016,11,17,16,0,663.0,62.0,4.1,24.0,259.0,362.53,282.28
2016,11,17,16,15,604.5,56.0,3.75,23.5,210.5,300.02,229.4
2016,11,17,16,30,546.0,50.0,3.4,23.0,162.0,242.33,179.4
2016,11,17,16,45,436.0,42.0,3.1,22.5,115.5,173.61,121.74
2016,11,17,17,0,326.0,34.0,2.8,22.0,69.0,116.29,73.63
2016,11,17,17,15,163.0,17.0,3.0,21.5,34.5,48.92,6.8
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,42.5,17.5,1.95,18.5,21.0,23.15,0.0
2016,11,18,7,30,85.0,35.0,2.0,19.0,42.0,59.48,34.94
2016,11,18,7,45,192.5,52.5,2.15,19.5,83.5,109.69,77.03
2016,11,18,8,0,300.0,70.0,2.3,20.0,125.0,174.96,130.37
2016,11,18,8,15,368.5,82.0,2.35,20.0,170.0,228.41,175.97
2016,11,18,8,30,437.0,94.0,2.4,20.0,215.0,288.41,226.6
2016,11,18,8,45,498.0,99.5,2.45,20.0,261.5,343.88,273.08
2016,11,18,9,0,559.0,105.0,2.5,20.0,308.0,406.32,324.13
2016,11,18,9,15,594.0,111.5,2.85,20.0,351.0,458.03,366.39
2016,11,18,9,30,629.0,118.0,3.2,20.0,394.0,511.03,408.94
2016,11,18,9,45,418.0,172.0,3.55,20.5,362.5,459.11,366.47
2016,11,18,10,0,207.0,226.0,3.9,21.0,331.0,380.03,301.58
