Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,15,207.5,243.5,4.25,20.5,354.0,406.01,322.48
2016,11,18,10,30,208.0,261.0,4.6,20.0,377.0,431.43,342.72
2016,11,18,10,45,284.5,258.5,4.95,20.0,425.5,498.8,396.43
2016,11,18,11,0,361.0,256.0,5.3,20.0,474.0,561.22,446.0
2016,11,18,11,15,596.5,184.5,5.4,20.0,556.0,686.89,546.52
2016,11,18,11,30,832.0,113.0,5.5,20.0,638.0,804.23,635.22
2016,11,18,11,45,617.0,192.0,5.65,20.0,584.5,727.13,576.13
2016,11,18,12,0,402.0,271.0,5.8,20.0,531.0,629.59,498.02
2016,11,18,12,15,295.5,291.5,5.8,20.0,482.5,565.82,447.25
2016,11,18,12,30,189.0,312.0,5.8,20.0,434.0,491.89,388.1
2016,11,18,12,45,538.5,203.5,5.85,20.0,546.0,674.56,537.23
2016,11,18,13,0,888.0,95.0,5.9,20.0,658.0,828.7,654.87
2016,11,18,13,15,883.5,94.0,5.95,20.0,643.0,812.72,643.11
2016,11,18,13,30,879.0,93.0,6.0,20.0,628.0,793.54,629.85
2016,11,18,13,45,877.0,89.5,6.05,20.0,605.5,770.36,613.68
2016,11,18,14,0,875.0,86.0,6.1,20.0,583.0,744.1,595.2
2016,11,18,14,15,863.0,84.0,6.1,19.5,552.5,713.33,574.23
2016,11,18,14,30,851.0,82.0,6.1,19.0,522.0,676.21,548.21
2016,11,18,14,45,822.5,83.0,6.2,19.0,483.0,629.81,512.15
2016,11,18,15,0,794.0,84.0,6.3,19.0,444.0,582.76,474.74
2016,11,18,15,15,768.0,80.0,6.3,18.5,400.5,531.41,433.89
2016,11,18,15,30,742.0,76.0,6.3,18.0,357.0,480.04,391.85
2016,11,18,15,45,709.5,70.5,6.3,18.0,311.0,425.77,345.54
2016,11,18,16,0,677.0,65.0,6.3,18.0,265.0,371.35,297.89
2016,11,18,16,15,619.5,58.5,6.15,17.0,215.5,308.05,242.95
2016,11,18,16,30,562.0,52.0,6.0,16.0,166.0,249.42,190.66
2016,11,18,16,45,476.5,42.0,5.9,15.5,120.0,184.51,133.23
2016,11,18,17,0,391.0,32.0,5.8,15.0,74.0,128.43,83.0
2016,11,18,17,15,195.5,16.0,5.75,14.5,37.0,53.02,5.74
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,45.69,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,126.49,71.98
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.0,188.18,134.13
2016,11,19,8,0,698.0,38.0,4.4,5.0,164.0,259.86,200.12
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.0,322.37,259.56
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,387.62,320.23
2016,11,19,8,45,849.0,50.0,5.05,7.0,320.5,446.88,373.94
2016,11,19,9,0,885.0,53.0,5.3,8.0,371.0,507.67,427.08
2016,11,19,9,15,908.5,55.5,5.25,8.5,417.5,562.14,473.54
2016,11,19,9,30,932.0,58.0,5.2,9.0,464.0,616.18,518.08
2016,11,19,9,45,948.0,59.5,5.2,9.5,505.0,663.59,556.15
2016,11,19,10,0,964.0,61.0,5.2,10.0,546.0,709.3,591.15
2016,11,19,10,15,975.5,62.5,5.1,10.5,580.0,749.91,619.68
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,787.97,645.81
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.0,819.69,667.05
2016,11,19,11,0,1002.0,66.0,4.9,12.0,666.0,848.21,685.74
2016,11,19,11,15,1007.0,67.0,4.8,12.5,684.5,871.4,700.04
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,890.99,711.63
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,903.21,717.86
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,911.55,721.38
2016,11,19,12,15,1013.0,70.0,4.4,14.0,722.5,914.42,722.46
2016,11,19,12,30,1013.0,70.0,4.3,14.0,723.0,913.35,720.9
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.0,906.31,714.28
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,895.41,705.33
2016,11,19,13,15,1003.0,69.0,4.15,15.0,690.0,877.58,692.86
2016,11,19,13,30,998.0,68.0,4.1,15.0,673.0,856.12,677.93
2016,11,19,13,45,990.5,67.0,4.05,15.0,648.0,829.26,659.15
2016,11,19,14,0,983.0,66.0,4.0,15.0,623.0,799.16,638.03
2016,11,19,14,15,971.5,65.0,3.9,15.0,590.5,763.17,612.31
2016,11,19,14,30,960.0,64.0,3.8,15.0,558.0,724.56,584.54
2016,11,19,14,45,938.5,64.5,3.75,15.0,518.0,678.87,550.7
2016,11,19,15,0,917.0,65.0,3.7,15.0,478.0,631.79,513.66
2016,11,19,15,15,893.5,62.0,3.6,14.5,432.5,578.54,471.77
2016,11,19,15,30,870.0,59.0,3.5,14.0,387.0,524.76,428.14
2016,11,19,15,45,836.5,55.5,3.4,14.0,337.5,467.68,379.66
2016,11,19,16,0,803.0,52.0,3.3,14.0,288.0,409.2,328.6
2016,11,19,16,15,749.5,47.5,2.85,13.0,235.5,343.53,271.07
2016,11,19,16,30,696.0,43.0,2.4,12.0,183.0,281.8,215.25
2016,11,19,16,45,602.5,36.0,1.95,11.0,132.5,210.88,152.22
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,149.2,96.16
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,60.42,4.65
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,11.5,1.05,2.5,30.0,42.88,0.0
2016,11,20,7,30,463.0,23.0,1.1,3.0,60.0,118.91,65.37
2016,11,20,7,45,570.0,30.5,1.2,4.0,109.5,180.41,127.44
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,251.94,191.75
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,314.08,249.23
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,380.91,309.04
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,437.42,358.34
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,496.99,407.98
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,550.87,452.04
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,604.47,494.4
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.0,651.87,531.03
2016,11,20,10,0,943.0,65.0,2.3,12.0,535.0,697.69,565.19
2016,11,20,10,15,954.5,66.5,2.3,12.5,568.5,737.6,592.14
2016,11,20,10,30,966.0,68.0,2.3,13.0,602.0,775.04,616.94
2016,11,20,10,45,973.0,69.0,2.3,13.5,628.0,805.85,636.67
2016,11,20,11,0,980.0,70.0,2.3,14.0,654.0,833.53,654.07
2016,11,20,11,15,984.5,71.0,2.3,14.0,671.5,855.96,668.92
2016,11,20,11,30,989.0,72.0,2.3,14.0,689.0,874.86,681.39
2016,11,20,11,45,992.0,71.5,2.3,14.5,698.5,887.19,688.11
2016,11,20,12,0,995.0,71.0,2.3,15.0,708.0,895.76,692.39
2016,11,20,12,15,995.0,71.0,2.3,15.0,708.5,898.64,694.17
2016,11,20,12,30,995.0,71.0,2.3,15.0,709.0,897.66,693.5
2016,11,20,12,45,991.5,71.0,2.35,15.5,701.0,889.97,687.56
2016,11,20,13,0,988.0,71.0,2.4,16.0,693.0,878.52,679.19
2016,11,20,13,15,982.5,70.5,2.4,16.0,676.5,861.21,667.74
2016,11,20,13,30,977.0,70.0,2.4,16.0,660.0,840.37,653.93
2016,11,20,13,45,968.5,69.5,2.45,16.5,635.0,813.86,635.36
2016,11,20,14,0,960.0,69.0,2.5,17.0,610.0,784.22,614.6
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.0,748.4,590.12
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,710.03,563.62
2016,11,20,14,45,918.5,64.5,2.55,17.0,507.0,664.87,531.25
2016,11,20,15,0,900.0,63.0,2.6,17.0,468.0,618.18,495.75
2016,11,20,15,15,877.0,60.5,2.5,16.5,423.0,566.58,455.78
2016,11,20,15,30,854.0,58.0,2.4,16.0,378.0,514.45,414.14
2016,11,20,15,45,819.0,55.0,2.35,16.0,329.0,458.09,367.15
2016,11,20,16,0,784.0,52.0,2.3,16.0,280.0,400.48,317.72
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.0,335.7,262.43
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,274.92,208.62
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.0,204.67,146.83
2016,11,20,17,0,489.0,28.0,1.3,11.0,78.0,143.73,91.87
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.0,58.13,1.59
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,37.05,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,101.84,53.07
2016,11,21,7,45,485.0,32.5,2.55,8.0,99.0,160.34,111.89
2016,11,21,8,0,594.0,41.0,2.9,9.0,145.0,228.75,172.68
2016,11,21,8,15,656.0,46.5,2.85,9.5,195.0,288.27,227.43
2016,11,21,8,30,718.0,52.0,2.8,10.0,245.0,352.93,285.36
2016,11,21,8,45,756.5,56.0,2.75,11.0,293.0,410.02,335.12
2016,11,21,9,0,795.0,60.0,2.7,12.0,341.0,469.02,384.44
2016,11,21,9,15,820.5,63.0,3.1,13.0,385.0,521.36,427.79
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,573.64,469.78
2016,11,21,9,45,862.5,68.5,3.95,15.5,468.0,616.2,502.34
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,660.28,535.25
2016,11,21,10,15,891.5,72.5,4.45,17.5,539.0,698.8,562.52
2016,11,21,10,30,904.0,74.0,4.5,18.0,571.0,735.13,587.56
2016,11,21,10,45,910.5,76.0,4.6,18.5,596.0,765.14,607.97
2016,11,21,11,0,917.0,78.0,4.7,19.0,621.0,792.23,626.18
2016,11,21,11,15,921.5,78.5,4.7,19.0,638.0,812.96,640.43
2016,11,21,11,30,926.0,79.0,4.7,19.0,655.0,830.42,652.39
2016,11,21,11,45,929.5,79.0,4.7,19.5,664.0,843.1,659.74
2016,11,21,12,0,933.0,79.0,4.7,20.0,673.0,852.28,664.69
2016,11,21,12,15,932.0,79.0,4.7,20.0,673.0,854.22,665.9
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,852.55,664.73
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,844.45,657.82
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,832.84,648.61
2016,11,21,13,15,915.5,78.0,4.7,21.0,640.0,815.09,636.41
2016,11,21,13,30,909.0,77.0,4.7,21.0,624.0,794.1,621.97
2016,11,21,13,45,898.5,76.5,4.7,21.5,599.5,767.54,602.36
2016,11,21,14,0,888.0,76.0,4.7,22.0,575.0,738.19,580.79
2016,11,21,14,15,875.0,74.5,4.65,22.0,543.5,703.38,556.07
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,666.36,529.59
2016,11,21,14,45,836.5,73.0,4.55,22.0,473.5,624.41,497.69
2016,11,21,15,0,811.0,73.0,4.5,22.0,435.0,578.05,461.51
2016,11,21,15,15,785.5,69.5,4.3,21.5,392.5,527.27,421.66
2016,11,21,15,30,760.0,66.0,4.1,21.0,350.0,476.38,380.83
2016,11,21,15,45,720.5,62.5,3.95,21.0,303.0,419.08,333.18
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,363.65,285.8
2016,11,21,16,15,623.0,53.5,3.35,20.0,208.0,302.76,233.83
2016,11,21,16,30,565.0,48.0,2.9,19.0,160.0,245.27,183.5
2016,11,21,16,45,468.0,39.5,2.5,18.5,114.0,179.05,126.5
2016,11,21,17,0,371.0,31.0,2.1,18.0,68.0,122.81,77.33
2016,11,21,17,15,185.5,15.5,2.15,17.5,34.0,50.48,0.0
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,2.95,16.0,7.5,7.37,0.0
2016,11,22,7,30,0.0,15.0,3.0,16.0,15.0,14.47,3.8
2016,11,22,7,45,0.0,31.0,3.15,16.5,31.0,30.08,18.89
2016,11,22,8,0,0.0,47.0,3.3,17.0,47.0,46.12,32.82
2016,11,22,8,15,0.0,65.0,3.45,17.0,65.0,64.22,48.38
2016,11,22,8,30,0.0,83.0,3.6,17.0,83.0,82.3,63.73
2016,11,22,8,45,0.0,100.0,3.75,17.5,100.0,99.32,77.82
2016,11,22,9,0,0.0,117.0,3.9,18.0,117.0,116.37,91.67
2016,11,22,9,15,0.0,113.0,4.25,18.5,113.0,111.4,87.21
2016,11,22,9,30,0.0,109.0,4.6,19.0,109.0,106.81,83.08
2016,11,22,9,45,1.0,134.0,5.0,19.5,134.5,132.8,103.97
2016,11,22,10,0,2.0,159.0,5.4,20.0,160.0,159.02,124.79
2016,11,22,10,15,11.5,183.5,5.55,20.0,189.5,190.77,150.32
2016,11,22,10,30,21.0,208.0,5.7,20.0,219.0,223.21,176.24
2016,11,22,10,45,10.5,183.0,5.85,20.5,188.5,189.32,148.31
2016,11,22,11,0,0.0,158.0,6.0,21.0,158.0,155.54,120.53
2016,11,22,11,15,7.5,189.5,5.95,21.0,194.0,193.68,151.09
2016,11,22,11,30,15.0,221.0,5.9,21.0,230.0,232.42,181.81
2016,11,22,11,45,17.0,228.5,5.85,21.5,239.0,241.9,188.8
2016,11,22,12,0,19.0,236.0,5.8,22.0,248.0,251.42,195.84
2016,11,22,12,15,9.5,195.5,5.65,22.0,201.5,201.43,156.19
2016,11,22,12,30,0.0,155.0,5.5,22.0,155.0,152.17,116.89
2016,11,22,12,45,10.5,195.0,5.4,22.0,202.0,201.73,156.59
2016,11,22,13,0,21.0,235.0,5.3,22.0,249.0,251.95,196.34
2016,11,22,13,15,10.5,166.0,5.1,22.0,173.0,171.82,132.99
2016,11,22,13,30,0.0,97.0,4.9,22.0,97.0,93.99,70.64
2016,11,22,13,45,0.0,65.0,4.75,22.0,65.0,62.86,45.62
2016,11,22,14,0,0.0,33.0,4.6,22.0,33.0,31.88,20.48
2016,11,22,14,15,0.0,57.5,4.35,22.0,57.5,55.58,39.9
2016,11,22,14,30,0.0,82.0,4.1,22.0,82.0,79.31,59.31
2016,11,22,14,45,8.0,123.0,3.95,22.0,126.5,125.76,97.27
2016,11,22,15,0,16.0,164.0,3.8,22.0,171.0,173.56,135.98
2016,11,22,15,15,12.0,148.5,3.6,22.0,153.5,155.09,121.27
2016,11,22,15,30,8.0,133.0,3.4,22.0,136.0,136.99,106.84
2016,11,22,15,45,4.0,115.0,3.2,22.0,116.5,116.6,90.43
2016,11,22,16,0,0.0,97.0,3.0,22.0,97.0,96.62,74.17
2016,11,22,16,15,0.0,78.0,2.75,21.5,78.0,77.48,58.49
2016,11,22,16,30,0.0,59.0,2.5,21.0,59.0,58.33,42.53
2016,11,22,16,45,0.0,41.0,2.25,20.5,41.0,40.2,27.19
2016,11,22,17,0,0.0,23.0,2.0,20.0,23.0,22.2,11.68
2016,11,22,17,15,0.0,11.5,2.0,19.5,11.5,11.09,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.5,11.5,3.75,8.5,23.0,32.35,0.0
2016,11,23,7,30,323.0,23.0,3.8,9.0,46.0,90.23,41.4
2016,11,23,7,45,448.5,32.0,3.9,9.5,92.0,150.59,103.75
2016,11,23,8,0,574.0,41.0,4.0,10.0,138.0,220.04,164.91
2016,11,23,8,15,640.5,47.0,4.2,10.5,188.0,280.3,220.38
2016,11,23,8,30,707.0,53.0,4.4,11.0,238.0,346.18,279.86
2016,11,23,8,45,753.5,56.0,4.6,12.0,287.5,405.01,331.93
2016,11,23,9,0,800.0,59.0,4.8,13.0,337.0,466.47,384.53
2016,11,23,9,15,827.5,62.0,4.8,13.5,382.0,519.94,429.49
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,573.54,473.13
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,618.31,507.76
2016,11,23,10,0,898.0,68.0,4.8,16.0,507.0,664.94,542.63
2016,11,23,10,15,911.0,69.5,4.65,16.5,540.5,704.38,570.07
2016,11,23,10,30,924.0,71.0,4.5,17.0,574.0,741.61,594.92
2016,11,23,10,45,934.0,72.0,4.4,17.5,600.5,773.6,615.72
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,802.77,634.19
2016,11,23,11,15,950.0,74.0,4.15,18.0,645.0,825.8,649.38
2016,11,23,11,30,956.0,75.0,4.0,18.0,663.0,845.5,662.14
2016,11,23,11,45,960.5,74.5,3.9,18.5,673.0,858.83,669.34
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,868.57,674.09
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.0,871.97,675.49
2016,11,23,12,30,966.0,74.0,3.5,19.0,685.0,871.64,674.42
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.0,864.98,668.08
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,854.66,659.37
2016,11,23,13,15,957.5,72.0,3.15,20.0,655.0,838.18,647.46
2016,11,23,13,30,953.0,71.0,3.0,20.0,639.0,818.24,633.28
2016,11,23,13,45,945.0,70.0,2.95,20.0,615.0,792.32,615.55
2016,11,23,14,0,937.0,69.0,2.9,20.0,591.0,763.36,595.68
2016,11,23,14,15,925.5,68.0,2.8,20.0,560.0,729.07,571.69
2016,11,23,14,30,914.0,67.0,2.7,20.0,529.0,692.31,545.82
2016,11,23,14,45,896.0,65.0,2.6,20.0,490.5,648.04,513.15
2016,11,23,15,0,878.0,63.0,2.5,20.0,452.0,602.25,477.93
2016,11,23,15,15,854.0,60.5,2.35,19.5,408.5,551.32,438.62
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,502.53,399.7
2016,11,23,15,45,795.0,54.5,2.05,19.0,317.0,444.52,351.78
2016,11,23,16,0,760.0,51.0,1.9,19.0,269.0,387.82,303.53
2016,11,23,16,15,705.0,46.5,1.65,18.0,219.0,324.19,249.44
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,264.69,197.2
2016,11,23,16,45,555.5,34.5,1.2,16.0,121.0,195.87,137.85
2016,11,23,17,0,461.0,27.0,1.0,15.0,73.0,136.47,85.0
2016,11,23,17,15,230.5,13.5,1.0,14.5,36.5,55.1,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,142.0,12.0,1.1,8.0,21.5,30.02,0.0
2016,11,24,7,30,284.0,24.0,1.2,9.0,43.0,82.95,34.92
2016,11,24,7,45,391.0,35.5,1.35,10.0,86.0,139.63,95.8
2016,11,24,8,0,498.0,47.0,1.5,11.0,129.0,204.65,152.37
2016,11,24,8,15,567.0,54.0,1.45,11.5,177.5,262.65,204.2
2016,11,24,8,30,636.0,61.0,1.4,12.0,226.0,326.73,260.08
2016,11,24,8,45,675.0,67.5,1.4,12.5,272.5,382.55,308.21
2016,11,24,9,0,714.0,74.0,1.4,13.0,319.0,440.57,356.39
2016,11,24,9,15,744.5,78.0,1.6,14.0,363.0,491.37,397.54
2016,11,24,9,30,775.0,82.0,1.8,15.0,407.0,544.45,439.12
2016,11,24,9,45,794.0,85.5,2.0,16.0,445.5,590.13,473.85
2016,11,24,10,0,813.0,89.0,2.2,17.0,484.0,634.79,506.88
2016,11,24,10,15,828.0,91.5,2.2,17.5,516.5,674.29,535.22
2016,11,24,10,30,843.0,94.0,2.2,18.0,549.0,711.95,560.54
2016,11,24,10,45,559.5,178.5,2.25,18.5,486.5,617.3,485.86
2016,11,24,11,0,276.0,263.0,2.3,19.0,424.0,500.41,392.32
2016,11,24,11,15,271.0,273.0,2.35,19.5,434.5,512.76,401.13
2016,11,24,11,30,266.0,283.0,2.4,20.0,445.0,523.95,408.24
2016,11,24,11,45,576.5,190.5,2.45,20.5,550.0,682.02,530.88
2016,11,24,12,0,887.0,98.0,2.5,21.0,655.0,835.71,639.67
2016,11,24,12,15,887.0,98.0,2.55,21.0,656.0,833.61,637.07
2016,11,24,12,30,887.0,98.0,2.6,21.0,657.0,833.01,637.05
2016,11,24,12,45,882.5,98.0,2.7,21.5,649.5,830.25,634.8
2016,11,24,13,0,878.0,98.0,2.8,22.0,642.0,819.2,626.9
2016,11,24,13,15,871.5,97.5,2.85,22.0,626.0,802.72,616.25
2016,11,24,13,30,865.0,97.0,2.9,22.0,610.0,783.13,603.49
2016,11,24,13,45,463.5,169.5,2.95,22.5,443.5,543.86,425.87
2016,11,24,14,0,62.0,242.0,3.0,23.0,277.0,297.76,231.04
2016,11,24,14,15,437.0,166.5,2.9,23.0,389.0,498.18,393.27
2016,11,24,14,30,812.0,91.0,2.8,23.0,501.0,653.79,512.87
2016,11,24,14,45,791.0,88.5,2.75,23.0,463.5,610.23,479.05
2016,11,24,15,0,770.0,86.0,2.7,23.0,426.0,565.63,445.13
2016,11,24,15,15,742.0,82.5,2.5,22.5,383.5,517.03,407.7
2016,11,24,15,30,714.0,79.0,2.3,22.0,341.0,466.92,368.16
2016,11,24,15,45,668.0,75.0,2.15,22.0,294.5,408.29,320.47
2016,11,24,16,0,622.0,71.0,2.0,22.0,248.0,352.24,273.66
2016,11,24,16,15,560.0,63.5,1.75,21.0,200.5,289.4,221.43
2016,11,24,16,30,498.0,56.0,1.5,20.0,153.0,231.68,172.16
2016,11,24,16,45,393.0,45.5,1.25,19.0,108.0,164.77,116.3
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,108.62,68.52
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,45.12,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,79.5,12.5,0.55,14.5,18.0,22.32,0.0
2016,11,25,7,30,159.0,25.0,0.6,15.0,36.0,60.35,21.77
2016,11,25,7,45,269.5,39.0,0.65,15.5,75.5,113.52,76.61
2016,11,25,8,0,380.0,53.0,0.7,16.0,115.0,175.44,128.37
2016,11,25,8,15,453.0,62.5,0.95,16.0,160.5,231.36,176.99
2016,11,25,8,30,526.0,72.0,1.2,16.0,206.0,293.92,230.86
2016,11,25,8,45,263.0,74.0,1.45,16.5,141.0,203.99,163.29
2016,11,25,9,0,0.0,76.0,1.7,17.0,76.0,73.88,56.5
2016,11,25,9,15,0.0,50.0,1.85,17.5,50.0,48.3,35.07
2016,11,25,9,30,0.0,24.0,2.0,18.0,24.0,23.17,13.86
2016,11,25,9,45,0.0,34.0,2.15,18.5,34.0,32.83,21.87
2016,11,25,10,0,0.0,44.0,2.3,19.0,44.0,42.51,29.78
2016,11,25,10,15,0.0,74.0,2.4,19.0,74.0,71.56,53.65
2016,11,25,10,30,0.0,104.0,2.5,19.0,104.0,101.09,77.64
2016,11,25,10,45,0.0,124.0,2.65,19.0,124.0,121.14,93.71
2016,11,25,11,0,0.0,144.0,2.8,19.0,144.0,141.33,109.81
2016,11,25,11,15,0.0,78.0,2.85,19.0,78.0,75.46,56.37
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,11.59,3.93
2016,11,25,11,45,0.0,74.5,3.0,19.5,74.5,72.07,53.51
2016,11,25,12,0,0.0,137.0,3.1,20.0,137.0,134.0,103.25
2016,11,25,12,15,0.0,95.0,3.15,20.0,95.0,91.99,69.39
2016,11,25,12,30,0.0,53.0,3.2,20.0,53.0,51.25,36.37
2016,11,25,12,45,0.0,70.0,3.25,20.0,70.0,67.71,49.81
2016,11,25,13,0,0.0,87.0,3.3,20.0,87.0,84.19,63.2
2016,11,25,13,15,3.0,138.5,3.3,19.5,140.5,137.95,106.9
2016,11,25,13,30,6.0,190.0,3.3,19.0,194.0,193.2,151.43
2016,11,25,13,45,83.0,223.5,3.35,19.0,269.5,293.77,233.42
2016,11,25,14,0,160.0,257.0,3.4,19.0,345.0,393.36,312.56
2016,11,25,14,15,141.5,242.0,3.45,18.5,316.5,359.84,286.78
2016,11,25,14,30,123.0,227.0,3.5,18.0,288.0,326.98,261.69
2016,11,25,14,45,70.5,195.5,3.55,18.0,230.5,248.3,198.74
2016,11,25,15,0,18.0,164.0,3.6,18.0,173.0,174.93,139.07
2016,11,25,15,15,13.0,149.0,3.6,17.5,155.0,156.36,124.5
2016,11,25,15,30,8.0,134.0,3.6,17.0,137.0,138.24,110.03
2016,11,25,15,45,4.0,116.0,3.6,17.0,117.5,117.85,93.3
2016,11,25,16,0,0.0,98.0,3.6,17.0,98.0,97.86,76.72
2016,11,25,16,15,0.0,78.0,3.5,16.5,78.0,77.62,59.81
2016,11,25,16,30,0.0,58.0,3.4,16.0,58.0,57.36,42.59
2016,11,25,16,45,0.0,40.0,3.35,15.5,40.0,39.2,26.93
2016,11,25,17,0,0.0,22.0,3.3,15.0,22.0,21.24,11.11
2016,11,25,17,15,0.0,11.0,3.25,14.5,11.0,10.61,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.0,12.5,2.45,9.5,16.0,19.25,0.0
2016,11,26,7,30,112.0,25.0,2.6,10.0,32.0,51.38,15.72
2016,11,26,7,45,215.0,42.0,2.8,10.5,71.0,103.86,71.93
2016,11,26,8,0,318.0,59.0,3.0,11.0,110.0,163.2,122.89
2016,11,26,8,15,389.0,71.5,2.95,11.5,155.0,217.46,170.78
2016,11,26,8,30,460.0,84.0,2.9,12.0,200.0,278.53,224.06
2016,11,26,8,45,513.0,91.5,2.9,12.5,245.0,332.43,270.85
2016,11,26,9,0,566.0,99.0,2.9,13.0,290.0,392.39,321.38
2016,11,26,9,15,600.0,105.5,2.85,13.5,332.5,443.14,363.16
2016,11,26,9,30,634.0,112.0,2.8,14.0,375.0,495.11,404.69
2016,11,26,9,45,516.5,147.0,2.8,15.0,374.5,484.05,393.72
2016,11,26,10,0,399.0,182.0,2.8,16.0,374.0,465.33,376.16
2016,11,26,10,15,249.5,212.0,2.65,16.5,335.0,403.66,324.66
2016,11,26,10,30,100.0,242.0,2.5,17.0,296.0,324.08,258.31
2016,11,26,10,45,81.5,248.5,2.45,17.5,293.5,319.62,253.76
2016,11,26,11,0,63.0,255.0,2.4,18.0,291.0,314.13,248.11
2016,11,26,11,15,36.0,229.5,2.3,18.0,250.5,265.66,209.3
2016,11,26,11,30,9.0,204.0,2.2,18.0,210.0,210.06,164.63
2016,11,26,11,45,39.5,243.0,2.15,18.5,268.0,283.76,223.0
2016,11,26,12,0,70.0,282.0,2.1,19.0,326.0,351.82,275.27
2016,11,26,12,15,38.5,241.0,2.05,19.0,265.5,280.96,219.62
2016,11,26,12,30,7.0,200.0,2.0,19.0,205.0,204.21,158.97
2016,11,26,12,45,34.5,237.0,1.95,19.5,258.5,273.26,213.64
2016,11,26,13,0,62.0,274.0,1.9,20.0,312.0,336.09,261.91
2016,11,26,13,15,40.0,246.5,1.85,20.0,271.0,287.77,224.17
2016,11,26,13,30,18.0,219.0,1.8,20.0,230.0,232.85,181.34
2016,11,26,13,45,9.0,188.5,1.8,20.0,194.0,194.05,151.09
2016,11,26,14,0,0.0,158.0,1.8,20.0,158.0,155.94,120.95
2016,11,26,14,15,0.0,135.0,1.75,20.0,135.0,132.54,102.54
2016,11,26,14,30,0.0,112.0,1.7,20.0,112.0,109.32,84.07
2016,11,26,14,45,6.5,136.0,1.7,20.0,139.0,138.28,107.88
2016,11,26,15,0,13.0,160.0,1.7,20.0,166.0,167.73,131.86
2016,11,26,15,15,9.0,145.0,1.65,19.5,149.0,149.91,117.88
2016,11,26,15,30,5.0,130.0,1.6,19.0,132.0,132.46,104.14
2016,11,26,15,45,2.5,112.0,1.6,19.0,113.0,112.9,88.31
2016,11,26,16,0,0.0,94.0,1.6,19.0,94.0,93.6,72.49
2016,11,26,16,15,0.0,75.5,1.4,18.5,75.5,74.97,57.07
2016,11,26,16,30,0.0,57.0,1.2,18.0,57.0,56.32,41.36
2016,11,26,16,45,0.0,39.5,1.0,17.5,39.5,38.69,26.28
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,21.24,10.99
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,10.61,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.0,2.45,12.0,6.0,5.9,0.0
2016,11,27,7,30,0.0,12.0,2.7,12.0,12.0,11.58,0.0
2016,11,27,7,45,0.0,26.0,2.95,12.5,26.0,25.11,14.78
2016,11,27,8,0,0.0,40.0,3.2,13.0,40.0,38.99,27.2
2016,11,27,8,15,0.0,56.0,3.5,13.5,56.0,55.01,41.15
2016,11,27,8,30,0.0,72.0,3.8,14.0,72.0,71.01,54.89
2016,11,27,8,45,0.0,88.0,4.1,15.0,88.0,87.0,68.26
2016,11,27,9,0,0.0,104.0,4.4,16.0,104.0,103.03,81.35
2016,11,27,9,15,0.0,119.0,4.65,16.5,119.0,118.03,93.52
2016,11,27,9,30,0.0,134.0,4.9,17.0,134.0,133.08,105.56
2016,11,27,9,45,2.5,148.0,5.2,17.5,149.5,148.64,117.94
2016,11,27,10,0,5.0,162.0,5.5,18.0,165.0,164.44,130.4
2016,11,27,10,15,2.5,145.5,5.65,18.5,147.0,145.25,114.21
2016,11,27,10,30,0.0,129.0,5.8,19.0,129.0,126.39,98.38
2016,11,27,10,45,26.5,189.0,6.0,19.5,204.5,213.65,169.24
2016,11,27,11,0,53.0,249.0,6.2,20.0,280.0,299.93,237.78
2016,11,27,11,15,53.5,256.5,6.25,20.5,288.5,309.17,244.23
2016,11,27,11,30,54.0,264.0,6.3,21.0,297.0,318.35,250.74
2016,11,27,11,45,72.0,276.0,6.4,21.5,320.5,346.39,272.55
2016,11,27,12,0,90.0,288.0,6.5,22.0,344.0,374.63,294.34
2016,11,27,12,15,89.0,289.0,6.5,22.0,344.5,375.16,294.61
2016,11,27,12,30,88.0,290.0,6.5,22.0,345.0,375.46,294.8
2016,11,27,12,45,246.0,271.5,6.55,22.5,423.0,498.4,393.53
2016,11,27,13,0,404.0,253.0,6.6,23.0,501.0,600.88,474.38
2016,11,27,13,15,246.5,261.5,6.6,23.0,412.0,482.68,380.68
2016,11,27,13,30,89.0,270.0,6.6,23.0,323.0,351.41,275.67
2016,11,27,13,45,69.5,252.0,6.6,23.0,292.5,315.5,247.72
2016,11,27,14,0,50.0,234.0,6.6,23.0,262.0,280.31,220.01
2016,11,27,14,15,223.0,214.0,6.5,23.0,327.0,385.05,306.85
2016,11,27,14,30,396.0,194.0,6.4,23.0,392.0,479.0,382.96
2016,11,27,14,45,532.5,149.0,6.3,23.0,394.0,509.96,408.87
2016,11,27,15,0,669.0,104.0,6.2,23.0,396.0,525.65,422.2
2016,11,27,15,15,638.5,99.0,6.0,22.5,355.5,476.38,382.92
2016,11,27,15,30,608.0,94.0,5.8,22.0,315.0,427.76,343.44
2016,11,27,15,45,564.0,87.5,5.6,22.0,271.5,372.17,296.92
2016,11,27,16,0,520.0,81.0,5.4,22.0,228.0,319.16,251.64
2016,11,27,16,15,456.5,72.0,5.05,21.5,183.0,259.23,200.63
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,204.1,153.01
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,142.21,100.82
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,90.7,57.02
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,38.4,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,10.5,4.9,18.0,13.5,16.51,0.0
2016,11,28,7,30,103.0,21.0,5.0,18.0,27.0,44.25,4.99
2016,11,28,7,45,191.5,37.5,5.1,18.0,62.0,92.62,61.04
2016,11,28,8,0,280.0,54.0,5.2,18.0,97.0,145.62,106.21
2016,11,28,8,15,325.5,69.0,5.25,18.5,136.5,191.81,146.87
2016,11,28,8,30,371.0,84.0,5.3,19.0,176.0,242.28,190.76
2016,11,28,8,45,405.5,97.5,5.4,19.5,216.5,290.21,232.04
2016,11,28,9,0,440.0,111.0,5.5,20.0,257.0,340.59,274.39
2016,11,28,9,15,467.0,120.5,5.65,20.5,294.5,384.77,310.96
2016,11,28,9,30,494.0,130.0,5.8,21.0,332.0,430.07,347.61
2016,11,28,9,45,679.0,102.5,6.0,21.5,408.5,534.06,431.41
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,644.04,518.32
2016,11,28,10,15,881.0,77.0,6.3,22.0,519.5,682.23,547.85
2016,11,28,10,30,898.0,79.0,6.4,22.0,554.0,721.98,577.04
2016,11,28,10,45,914.5,78.5,6.5,22.5,582.5,756.4,600.92
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,788.42,622.86
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,812.18,638.98
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,832.73,652.74
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,848.26,663.09
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,860.33,671.02
