Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,15,734.5,151.0,6.05,23.0,606.0,771.65,605.81
2016,11,28,12,30,507.0,225.0,6.0,23.0,540.0,665.93,523.2
2016,11,28,12,45,734.5,150.0,5.95,23.0,600.5,767.15,603.13
2016,11,28,13,0,962.0,75.0,5.9,23.0,661.0,849.42,662.96
2016,11,28,13,15,628.5,169.0,5.9,23.0,548.5,690.07,544.3
2016,11,28,13,30,295.0,263.0,5.9,23.0,436.0,517.33,407.05
2016,11,28,13,45,510.0,193.0,5.9,23.0,477.5,602.28,477.61
2016,11,28,14,0,725.0,123.0,5.9,23.0,519.0,672.22,534.8
2016,11,28,14,15,817.0,95.5,5.75,22.5,519.5,683.8,545.34
2016,11,28,14,30,909.0,68.0,5.6,22.0,520.0,685.9,548.56
2016,11,28,14,45,890.0,67.0,5.5,22.0,482.0,642.9,515.33
2016,11,28,15,0,871.0,66.0,5.4,22.0,444.0,598.45,480.09
2016,11,28,15,15,846.0,63.0,5.0,21.5,401.0,550.06,441.13
2016,11,28,15,30,821.0,60.0,4.6,21.0,358.0,498.24,398.63
2016,11,28,15,45,782.5,57.0,4.2,21.0,310.0,440.05,349.43
2016,11,28,16,0,744.0,54.0,3.8,21.0,262.0,383.45,300.57
2016,11,28,16,15,685.5,49.0,3.25,20.0,212.5,319.14,245.53
2016,11,28,16,30,627.0,44.0,2.7,19.0,163.0,259.24,192.83
2016,11,28,16,45,523.5,36.0,2.15,18.0,115.5,188.91,132.48
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,130.94,80.89
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,52.89,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,10.0,2.95,10.5,16.0,23.46,0.0
2016,11,29,7,30,230.0,20.0,3.4,11.0,32.0,64.72,2.89
2016,11,29,7,45,362.0,31.0,3.9,12.0,74.0,124.02,81.13
2016,11,29,8,0,494.0,42.0,4.4,13.0,116.0,192.44,140.46
2016,11,29,8,15,569.5,49.0,4.25,13.5,164.5,251.37,193.52
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,317.1,251.71
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,371.96,300.32
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,431.13,350.88
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,484.9,395.06
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,539.34,438.23
2016,11,29,9,45,815.5,78.0,4.05,18.0,435.5,585.36,473.45
2016,11,29,10,0,833.0,82.0,4.1,19.0,474.0,630.24,506.69
2016,11,29,10,15,849.0,84.0,4.05,19.5,507.5,670.44,536.25
2016,11,29,10,30,865.0,86.0,4.0,20.0,541.0,708.83,562.79
2016,11,29,10,45,876.5,87.5,3.95,21.0,567.5,741.31,583.1
2016,11,29,11,0,888.0,89.0,3.9,22.0,594.0,771.24,601.29
2016,11,29,11,15,895.5,90.0,3.7,22.0,613.0,790.3,613.19
2016,11,29,11,30,903.0,91.0,3.5,22.0,632.0,810.66,626.01
2016,11,29,11,45,913.0,88.5,3.35,22.5,643.5,825.86,634.15
2016,11,29,12,0,923.0,86.0,3.2,23.0,655.0,837.78,640.02
2016,11,29,12,15,924.0,86.5,3.1,23.0,657.0,842.47,642.46
2016,11,29,12,30,925.0,87.0,3.0,23.0,659.0,843.62,642.61
2016,11,29,12,45,926.0,85.0,2.9,23.5,653.0,838.39,637.27
2016,11,29,13,0,927.0,83.0,2.8,24.0,647.0,829.61,629.69
2016,11,29,13,15,922.0,82.5,2.75,24.0,632.0,814.34,619.33
2016,11,29,13,30,917.0,82.0,2.7,24.0,617.0,795.77,606.84
2016,11,29,13,45,910.0,80.0,2.7,24.0,594.0,770.82,590.28
2016,11,29,14,0,903.0,78.0,2.7,24.0,571.0,742.91,571.65
2016,11,29,14,15,890.5,76.5,2.7,23.5,540.5,708.94,549.71
2016,11,29,14,30,878.0,75.0,2.7,23.0,510.0,672.67,525.85
2016,11,29,14,45,862.0,72.0,2.7,23.0,473.0,633.77,496.96
2016,11,29,15,0,846.0,69.0,2.7,23.0,436.0,589.68,463.64
2016,11,29,15,15,820.5,66.0,2.45,22.5,393.5,538.98,424.48
2016,11,29,15,30,795.0,63.0,2.2,22.0,351.0,488.04,384.08
2016,11,29,15,45,757.5,59.0,2.0,22.0,304.0,430.42,336.87
2016,11,29,16,0,720.0,55.0,1.8,22.0,257.0,374.36,289.63
2016,11,29,16,15,660.0,50.0,1.65,20.5,208.0,310.72,236.98
2016,11,29,16,30,600.0,45.0,1.5,19.0,159.0,251.64,186.37
2016,11,29,16,45,495.5,37.0,1.4,18.0,112.5,184.25,129.2
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,125.86,77.87
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,51.16,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,4.7,6.5,16.5,16.22,0.0
2016,11,30,7,30,0.0,33.0,4.8,7.0,33.0,35.61,0.0
2016,11,30,7,45,288.0,34.5,4.9,7.5,77.0,110.09,73.32
2016,11,30,8,0,576.0,36.0,5.0,8.0,121.0,205.86,151.72
2016,11,30,8,15,648.5,41.5,5.15,8.5,171.0,266.36,208.12
2016,11,30,8,30,721.0,47.0,5.3,9.0,221.0,333.09,269.42
2016,11,30,8,45,769.5,50.0,5.5,9.5,270.5,392.52,323.92
2016,11,30,9,0,818.0,53.0,5.7,10.0,320.0,454.8,379.35
2016,11,30,9,15,848.0,56.0,5.6,10.5,366.0,507.28,424.88
2016,11,30,9,30,878.0,59.0,5.5,11.0,412.0,562.43,470.99
2016,11,30,9,45,902.0,60.0,5.4,12.0,453.5,611.65,510.01
2016,11,30,10,0,926.0,61.0,5.3,13.0,495.0,660.0,546.97
2016,11,30,10,15,941.0,62.5,5.1,13.5,530.0,701.69,577.34
2016,11,30,10,30,956.0,64.0,4.9,14.0,565.0,741.25,604.38
2016,11,30,10,45,968.5,64.5,4.75,14.5,593.0,775.45,627.08
2016,11,30,11,0,981.0,65.0,4.6,15.0,621.0,806.88,647.36
2016,11,30,11,15,988.0,65.5,4.45,15.0,640.5,831.11,663.31
2016,11,30,11,30,995.0,66.0,4.3,15.0,660.0,851.96,676.72
2016,11,30,11,45,1000.0,66.0,4.15,15.5,671.0,867.12,684.99
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,878.6,690.8
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.5,883.11,693.27
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,883.77,693.17
2016,11,30,12,45,1006.5,65.0,3.7,16.5,680.5,878.23,687.53
2016,11,30,13,0,1006.0,64.0,3.6,17.0,674.0,868.85,679.38
2016,11,30,13,15,1001.5,63.5,3.55,17.0,658.5,853.16,668.46
2016,11,30,13,30,997.0,63.0,3.5,17.0,643.0,833.86,655.12
2016,11,30,13,45,990.0,62.0,3.45,17.0,619.5,808.63,637.6
2016,11,30,14,0,983.0,61.0,3.4,17.0,596.0,780.15,617.77
2016,11,30,14,15,972.0,60.0,3.35,17.0,565.0,745.82,593.63
2016,11,30,14,30,961.0,59.0,3.3,17.0,534.0,708.83,567.41
2016,11,30,14,45,942.0,58.5,3.25,17.0,496.0,664.94,534.73
2016,11,30,15,0,923.0,58.0,3.2,17.0,458.0,619.45,499.18
2016,11,30,15,15,899.5,56.0,3.0,16.5,414.0,568.42,458.9
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,516.8,416.97
2016,11,30,15,45,842.0,51.0,2.6,16.0,321.5,458.85,368.04
2016,11,30,16,0,808.0,48.0,2.4,16.0,273.0,402.0,318.57
2016,11,30,16,15,753.5,43.5,2.1,14.5,222.5,338.86,264.23
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,277.67,209.8
2016,11,30,16,45,603.0,32.5,1.5,12.0,122.5,207.41,147.81
2016,11,30,17,0,507.0,26.0,1.2,11.0,73.0,146.49,91.55
2016,11,30,17,15,253.5,13.0,1.2,10.5,36.5,58.8,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,23.62,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,65.64,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,125.02,81.69
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,192.47,142.29
2016,12,1,8,15,588.5,46.0,2.1,6.5,162.5,251.65,196.66
2016,12,1,8,30,663.0,53.0,2.1,7.0,211.0,315.97,254.79
2016,12,1,8,45,707.5,58.0,2.15,8.0,258.5,373.14,305.65
2016,12,1,9,0,752.0,63.0,2.2,9.0,306.0,432.91,356.82
2016,12,1,9,15,782.5,67.0,2.4,10.0,350.5,486.54,401.73
2016,12,1,9,30,813.0,71.0,2.6,11.0,395.0,540.69,445.57
2016,12,1,9,45,834.0,73.5,2.85,12.0,434.5,587.66,482.67
2016,12,1,10,0,855.0,76.0,3.1,13.0,474.0,633.69,518.02
2016,12,1,10,15,869.5,78.0,3.2,13.5,507.5,673.59,548.22
2016,12,1,10,30,884.0,80.0,3.3,14.0,541.0,707.67,572.31
2016,12,1,10,45,894.0,81.5,3.45,15.0,567.0,739.38,593.25
2016,12,1,11,0,904.0,83.0,3.6,16.0,593.0,768.47,612.06
2016,12,1,11,15,910.0,84.0,3.55,16.0,611.0,791.13,627.47
2016,12,1,11,30,916.0,85.0,3.5,16.0,629.0,810.65,640.65
2016,12,1,11,45,921.0,84.5,3.45,16.5,639.5,824.43,648.53
2016,12,1,12,0,926.0,84.0,3.4,17.0,650.0,834.83,654.09
2016,12,1,12,15,926.5,84.5,3.4,17.0,652.0,839.31,657.06
2016,12,1,12,30,927.0,85.0,3.4,17.0,654.0,840.24,657.69
2016,12,1,12,45,753.0,138.0,3.4,17.5,597.5,765.54,602.74
2016,12,1,13,0,579.0,191.0,3.4,18.0,541.0,677.07,535.04
2016,12,1,13,15,745.0,137.0,3.4,18.0,576.0,743.46,587.41
2016,12,1,13,30,911.0,83.0,3.4,18.0,611.0,790.45,621.75
2016,12,1,13,45,901.0,82.0,3.4,18.5,588.0,764.75,602.37
2016,12,1,14,0,891.0,81.0,3.4,19.0,565.0,736.24,581.51
2016,12,1,14,15,878.5,79.5,3.4,18.5,535.0,702.82,559.17
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,670.74,537.24
2016,12,1,14,45,848.5,75.5,3.4,18.0,468.5,628.46,504.98
2016,12,1,15,0,831.0,73.0,3.4,18.0,432.0,584.72,470.92
2016,12,1,15,15,805.0,70.0,3.2,17.5,389.5,534.5,431.3
2016,12,1,15,30,779.0,67.0,3.0,17.0,347.0,484.09,390.43
2016,12,1,15,45,742.0,62.5,2.8,17.0,300.5,427.0,342.46
2016,12,1,16,0,705.0,58.0,2.6,17.0,254.0,371.43,294.44
2016,12,1,16,15,645.5,52.5,2.25,15.5,206.0,308.23,240.57
2016,12,1,16,30,586.0,47.0,1.9,14.0,158.0,251.37,190.42
2016,12,1,16,45,484.5,38.0,1.6,13.0,111.5,182.83,131.0
2016,12,1,17,0,383.0,29.0,1.3,12.0,65.0,124.6,78.65
2016,12,1,17,15,191.5,14.5,1.3,11.5,32.5,50.78,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.0,2.55,9.0,7.0,6.88,0.0
2016,12,2,7,30,0.0,14.0,2.7,9.0,14.0,13.52,0.0
2016,12,2,7,45,24.5,33.5,2.9,9.5,37.0,41.03,26.07
2016,12,2,8,0,49.0,53.0,3.1,10.0,60.0,69.52,51.59
2016,12,2,8,15,68.5,74.0,3.2,10.0,87.5,103.89,81.78
2016,12,2,8,30,88.0,95.0,3.3,10.0,115.0,137.05,110.94
2016,12,2,8,45,104.5,113.5,3.4,10.5,143.0,167.81,137.61
2016,12,2,9,0,121.0,132.0,3.5,11.0,171.0,200.02,165.07
2016,12,2,9,15,72.0,141.5,3.6,11.5,166.0,184.39,151.7
2016,12,2,9,30,23.0,151.0,3.7,12.0,161.0,164.41,134.08
2016,12,2,9,45,18.5,160.0,3.8,12.5,168.5,171.27,139.25
2016,12,2,10,0,14.0,169.0,3.9,13.0,176.0,177.86,144.05
2016,12,2,10,15,83.5,203.5,3.95,13.5,246.5,267.47,218.41
2016,12,2,10,30,153.0,238.0,4.0,14.0,317.0,363.21,295.75
2016,12,2,10,45,76.5,124.0,4.05,14.5,163.5,185.83,150.9
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,9.66,2.46
2016,12,2,11,15,0.0,38.5,4.1,15.0,38.5,37.21,25.6
2016,12,2,11,30,0.0,67.0,4.1,15.0,67.0,64.8,48.56
2016,12,2,11,45,20.0,161.5,4.1,15.0,173.5,180.05,143.88
2016,12,2,12,0,40.0,256.0,4.1,15.0,280.0,299.0,239.45
2016,12,2,12,15,20.0,182.0,4.1,15.0,194.0,196.08,156.31
2016,12,2,12,30,0.0,108.0,4.1,15.0,108.0,104.93,81.49
2016,12,2,12,45,0.0,60.0,4.15,15.0,60.0,58.02,42.83
2016,12,2,13,0,0.0,12.0,4.2,15.0,12.0,11.59,4.08
2016,12,2,13,15,22.0,128.0,4.25,15.0,141.0,146.08,116.49
2016,12,2,13,30,44.0,244.0,4.3,15.0,270.0,288.16,231.68
2016,12,2,13,45,22.0,127.0,4.4,15.0,140.0,144.41,115.01
2016,12,2,14,0,0.0,10.0,4.5,15.0,10.0,9.65,2.48
2016,12,2,14,15,0.0,54.0,4.55,15.0,54.0,52.19,38.31
2016,12,2,14,30,0.0,98.0,4.6,15.0,98.0,95.24,74.37
2016,12,2,14,45,0.0,94.0,4.7,15.0,94.0,91.34,71.26
2016,12,2,15,0,0.0,90.0,4.8,15.0,90.0,87.47,68.2
2016,12,2,15,15,0.0,80.5,4.7,14.5,80.5,78.07,60.6
2016,12,2,15,30,0.0,71.0,4.6,14.0,71.0,68.69,52.92
2016,12,2,15,45,0.0,61.5,4.5,14.0,61.5,59.44,45.15
2016,12,2,16,0,0.0,52.0,4.4,14.0,52.0,50.24,37.33
2016,12,2,16,15,0.0,41.5,4.3,13.5,41.5,40.08,28.65
2016,12,2,16,30,0.0,31.0,4.2,13.0,31.0,29.92,19.84
2016,12,2,16,45,0.0,21.5,4.1,13.0,21.5,20.74,11.74
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,11.57,3.47
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,5.78,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,7.5,2.0,1.97,0.0
2016,12,3,7,30,0.0,4.0,4.4,7.0,4.0,3.85,0.0
2016,12,3,7,45,0.0,12.0,4.45,7.0,12.0,11.57,3.53
2016,12,3,8,0,0.0,20.0,4.5,7.0,20.0,19.29,10.84
2016,12,3,8,15,0.0,29.5,4.45,7.0,29.5,28.47,19.1
2016,12,3,8,30,0.0,39.0,4.4,7.0,39.0,37.66,27.33
2016,12,3,8,45,0.0,48.5,4.35,7.5,48.5,46.85,35.39
2016,12,3,9,0,0.0,58.0,4.3,8.0,58.0,56.05,43.32
2016,12,3,9,15,0.0,63.5,4.4,8.0,63.5,61.37,47.87
2016,12,3,9,30,0.0,69.0,4.5,8.0,69.0,66.7,52.37
2016,12,3,9,45,0.0,38.5,4.65,8.0,38.5,37.18,26.7
2016,12,3,10,0,0.0,8.0,4.8,8.0,8.0,7.72,1.06
2016,12,3,10,15,0.0,69.5,4.95,8.0,69.5,67.19,52.43
2016,12,3,10,30,0.0,131.0,5.1,8.0,131.0,128.59,104.61
2016,12,3,10,45,0.0,87.5,5.25,8.5,87.5,84.65,66.93
2016,12,3,11,0,0.0,44.0,5.4,9.0,44.0,42.52,30.84
2016,12,3,11,15,0.0,86.5,5.5,9.0,86.5,83.69,65.84
2016,12,3,11,30,0.0,129.0,5.6,9.0,129.0,126.1,101.53
2016,12,3,11,45,0.0,95.5,5.75,9.0,95.5,92.5,73.12
2016,12,3,12,0,0.0,62.0,5.9,9.0,62.0,59.96,45.54
2016,12,3,12,15,0.0,81.0,5.75,9.0,81.0,78.37,61.15
2016,12,3,12,30,0.0,100.0,5.6,9.0,100.0,96.97,76.85
2016,12,3,12,45,0.0,98.0,5.45,9.0,98.0,94.98,75.18
2016,12,3,13,0,0.0,96.0,5.3,9.0,96.0,93.0,73.55
2016,12,3,13,15,4.0,144.5,5.1,9.0,147.5,144.92,117.43
2016,12,3,13,30,8.0,193.0,4.9,9.0,199.0,198.14,161.94
2016,12,3,13,45,4.0,123.5,4.75,9.0,126.5,123.62,99.67
2016,12,3,14,0,0.0,54.0,4.6,9.0,54.0,52.2,39.15
2016,12,3,14,15,0.0,79.0,4.4,9.0,79.0,76.41,59.94
2016,12,3,14,30,0.0,104.0,4.2,9.0,104.0,101.29,81.23
2016,12,3,14,45,0.0,70.0,4.05,9.0,70.0,67.68,52.7
2016,12,3,15,0,0.0,36.0,3.9,9.0,36.0,34.76,24.5
2016,12,3,15,15,0.0,32.5,3.55,9.0,32.5,31.38,21.65
2016,12,3,15,30,0.0,29.0,3.2,9.0,29.0,27.99,18.76
2016,12,3,15,45,0.0,25.0,2.9,9.0,25.0,24.12,15.43
2016,12,3,16,0,0.0,21.0,2.6,9.0,21.0,20.26,12.06
2016,12,3,16,15,0.0,17.0,2.35,9.0,17.0,16.39,8.65
2016,12,3,16,30,0.0,13.0,2.1,9.0,13.0,12.53,5.21
2016,12,3,16,45,0.0,9.0,1.85,9.0,9.0,8.67,1.74
2016,12,3,17,0,0.0,5.0,1.6,9.0,5.0,4.82,0.0
2016,12,3,17,15,0.0,2.5,1.6,8.5,2.5,2.41,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,8.0,1.0,0.96,0.0
2016,12,4,8,0,0.0,2.0,4.3,8.0,2.0,1.93,0.0
2016,12,4,8,15,0.0,3.0,4.45,8.0,3.0,2.89,0.0
2016,12,4,8,30,0.0,4.0,4.6,8.0,4.0,3.85,0.0
2016,12,4,8,45,0.0,5.0,4.75,8.5,5.0,4.82,0.0
2016,12,4,9,0,0.0,6.0,4.9,9.0,6.0,5.78,0.0
2016,12,4,9,15,0.0,8.0,5.05,9.0,8.0,7.71,1.08
2016,12,4,9,30,0.0,10.0,5.2,9.0,10.0,9.65,2.74
2016,12,4,9,45,0.0,21.0,5.4,9.5,21.0,20.27,11.92
2016,12,4,10,0,0.0,32.0,5.6,10.0,32.0,30.9,21.01
2016,12,4,10,15,0.0,60.5,5.3,10.0,60.5,58.48,44.58
2016,12,4,10,30,0.0,89.0,5.0,10.0,89.0,86.17,68.01
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,71.56,55.49
2016,12,4,11,0,0.0,59.0,4.4,10.0,59.0,57.04,43.08
2016,12,4,11,15,0.0,105.0,4.5,10.0,105.0,102.01,81.02
2016,12,4,11,30,0.0,151.0,4.6,10.0,151.0,148.49,119.77
2016,12,4,11,45,3.5,173.5,4.7,10.0,176.0,174.27,141.16
2016,12,4,12,0,7.0,196.0,4.8,10.0,201.0,200.34,162.72
2016,12,4,12,15,3.5,176.5,4.95,10.0,179.0,177.3,143.53
2016,12,4,12,30,0.0,157.0,5.1,10.0,157.0,154.47,124.52
2016,12,4,12,45,0.0,153.0,5.35,10.0,153.0,150.41,121.22
2016,12,4,13,0,0.0,149.0,5.6,10.0,149.0,146.37,117.95
2016,12,4,13,15,0.0,129.0,5.6,10.0,129.0,126.1,101.11
2016,12,4,13,30,0.0,109.0,5.6,10.0,109.0,106.01,84.36
2016,12,4,13,45,0.0,77.0,5.7,10.5,77.0,74.48,57.73
2016,12,4,14,0,0.0,45.0,5.8,11.0,45.0,43.49,31.45
2016,12,4,14,15,17.5,121.5,5.6,11.0,130.5,134.71,109.2
2016,12,4,14,30,35.0,198.0,5.4,11.0,216.0,229.35,188.51
2016,12,4,14,45,53.5,190.5,5.2,11.0,215.0,232.47,191.67
2016,12,4,15,0,72.0,183.0,5.0,11.0,214.0,234.37,193.81
2016,12,4,15,15,68.0,165.5,4.8,10.5,192.5,210.99,174.72
2016,12,4,15,30,64.0,148.0,4.6,10.0,171.0,187.87,155.61
2016,12,4,15,45,57.0,128.5,4.4,10.0,147.0,161.32,133.02
2016,12,4,16,0,50.0,109.0,4.2,10.0,123.0,135.34,110.64
2016,12,4,16,15,40.0,89.5,4.05,9.5,99.0,108.85,87.73
2016,12,4,16,30,30.0,70.0,3.9,9.0,75.0,83.27,65.32
2016,12,4,16,45,15.0,50.0,3.8,9.0,52.5,56.62,41.92
2016,12,4,17,0,0.0,30.0,3.7,9.0,30.0,29.91,18.27
2016,12,4,17,15,0.0,15.0,3.7,9.0,15.0,14.5,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,5.0,3.0,6.5,5.0,4.82,0.0
2016,12,5,8,0,0.0,9.0,3.1,7.0,9.0,8.67,1.74
2016,12,5,8,15,0.0,13.5,2.95,7.0,13.5,13.01,5.67
2016,12,5,8,30,0.0,18.0,2.8,7.0,18.0,17.36,9.58
2016,12,5,8,45,0.0,22.5,2.65,7.5,22.5,21.71,13.42
2016,12,5,9,0,0.0,27.0,2.5,8.0,27.0,26.05,17.21
2016,12,5,9,15,0.0,30.0,2.35,8.0,30.0,28.96,19.72
2016,12,5,9,30,0.0,33.0,2.2,8.0,33.0,31.86,22.2
2016,12,5,9,45,0.0,64.0,2.1,8.5,64.0,61.86,48.02
2016,12,5,10,0,0.0,95.0,2.0,9.0,95.0,92.39,73.85
2016,12,5,10,15,0.0,58.0,1.95,9.0,58.0,56.06,42.67
2016,12,5,10,30,0.0,21.0,1.9,9.0,21.0,20.28,11.87
2016,12,5,10,45,1.5,96.0,1.85,9.0,97.0,94.17,74.99
2016,12,5,11,0,3.0,171.0,1.8,9.0,173.0,171.68,139.48
2016,12,5,11,15,7.0,186.0,1.8,9.0,190.5,190.14,154.41
2016,12,5,11,30,11.0,201.0,1.8,9.0,208.0,208.81,169.61
2016,12,5,11,45,6.5,188.0,1.85,9.5,192.5,191.68,155.0
2016,12,5,12,0,2.0,175.0,1.9,10.0,177.0,174.61,140.59
2016,12,5,12,15,5.0,186.5,1.95,10.0,190.0,188.87,152.39
2016,12,5,12,30,8.0,198.0,2.0,10.0,203.0,203.22,164.17
2016,12,5,12,45,5.5,187.5,2.15,10.0,191.0,190.32,153.63
2016,12,5,13,0,3.0,177.0,2.3,10.0,179.0,177.51,143.2
2016,12,5,13,15,43.0,219.5,2.4,10.0,244.5,260.61,212.51
2016,12,5,13,30,83.0,262.0,2.5,10.0,310.0,338.1,275.76
2016,12,5,13,45,41.5,197.0,2.6,10.5,221.0,233.96,190.54
2016,12,5,14,0,0.0,132.0,2.7,11.0,132.0,129.44,103.52
2016,12,5,14,15,0.0,112.0,2.75,11.0,112.0,109.26,87.02
2016,12,5,14,30,0.0,92.0,2.8,11.0,92.0,89.23,70.38
2016,12,5,14,45,0.0,84.5,2.85,11.0,84.5,81.81,64.29
2016,12,5,15,0,0.0,77.0,2.9,11.0,77.0,74.46,58.2
2016,12,5,15,15,0.0,69.0,2.8,11.0,69.0,66.7,51.74
2016,12,5,15,30,0.0,61.0,2.7,11.0,61.0,58.95,45.22
2016,12,5,15,45,319.5,63.5,2.65,11.0,152.0,227.4,189.0
2016,12,5,16,0,639.0,66.0,2.6,11.0,243.0,354.8,288.96
2016,12,5,16,15,577.5,59.0,2.3,10.5,196.5,292.58,233.4
2016,12,5,16,30,516.0,52.0,2.0,10.0,150.0,235.26,181.8
2016,12,5,16,45,428.5,41.5,1.7,10.0,106.5,172.49,125.89
2016,12,5,17,0,341.0,31.0,1.4,10.0,63.0,118.54,76.23
2016,12,5,17,15,170.5,15.5,1.4,9.5,31.5,49.08,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.5,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,47.13,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,112.26,66.84
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,182.47,131.73
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,242.34,187.31
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,309.2,248.68
2016,12,6,8,45,730.5,51.5,5.1,8.5,249.5,367.49,302.58
2016,12,6,9,0,781.0,55.0,5.4,9.0,298.0,428.92,357.83
2016,12,6,9,15,812.0,58.5,5.55,9.0,342.5,483.21,406.4
2016,12,6,9,30,843.0,62.0,5.7,9.0,387.0,538.06,454.23
2016,12,6,9,45,864.0,64.0,5.85,9.5,427.0,582.43,491.71
2016,12,6,10,0,885.0,66.0,6.0,10.0,467.0,628.66,529.67
2016,12,6,10,15,899.5,68.0,5.95,10.5,501.0,669.37,561.77
2016,12,6,10,30,914.0,70.0,5.9,11.0,535.0,708.11,590.18
2016,12,6,10,45,924.0,71.0,5.85,11.5,561.5,740.27,612.84
2016,12,6,11,0,934.0,72.0,5.8,12.0,588.0,769.72,633.23
2016,12,6,11,15,537.0,174.0,5.7,12.0,473.0,606.16,500.88
2016,12,6,11,30,140.0,276.0,5.6,12.0,358.0,406.59,332.11
2016,12,6,11,45,85.5,259.5,5.5,12.5,310.0,338.44,275.7
2016,12,6,12,0,31.0,243.0,5.4,13.0,262.0,277.58,224.35
2016,12,6,12,15,18.0,214.0,5.3,13.0,225.5,227.94,183.78
2016,12,6,12,30,5.0,185.0,5.2,13.0,189.0,187.33,150.24
2016,12,6,12,45,8.5,196.0,5.15,13.5,202.0,201.57,161.77
2016,12,6,13,0,12.0,207.0,5.1,14.0,215.0,215.87,173.24
2016,12,6,13,15,6.0,179.5,5.0,14.0,183.5,182.52,145.98
2016,12,6,13,30,0.0,152.0,4.9,14.0,152.0,149.64,118.99
2016,12,6,13,45,0.0,138.0,4.85,14.0,138.0,135.44,107.48
2016,12,6,14,0,0.0,124.0,4.8,14.0,124.0,121.31,95.97
2016,12,6,14,15,0.0,138.0,4.7,13.5,138.0,135.8,108.36
2016,12,6,14,30,0.0,152.0,4.6,13.0,152.0,150.64,121.09
2016,12,6,14,45,0.0,114.5,4.6,13.0,114.5,112.19,89.28
2016,12,6,15,0,0.0,77.0,4.6,13.0,77.0,74.46,57.75
2016,12,6,15,15,0.0,69.5,4.45,12.5,69.5,67.19,51.85
2016,12,6,15,30,0.0,62.0,4.3,12.0,62.0,59.92,45.86
2016,12,6,15,45,316.0,66.5,4.15,12.0,154.0,229.39,190.41
2016,12,6,16,0,632.0,71.0,4.0,12.0,246.0,357.64,291.53
2016,12,6,16,15,569.5,63.5,3.6,11.5,198.5,294.79,235.5
2016,12,6,16,30,507.0,56.0,3.2,11.0,151.0,236.88,183.35
2016,12,6,16,45,392.0,45.5,2.8,10.5,106.0,166.84,122.45
2016,12,6,17,0,277.0,35.0,2.4,10.0,61.0,108.33,70.67
2016,12,6,17,15,138.5,17.5,2.4,9.5,30.5,45.44,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,35.28,0.0
2016,12,7,7,45,275.5,27.0,1.55,3.5,56.5,94.52,55.96
2016,12,7,8,0,411.0,40.0,1.8,4.0,94.0,159.63,116.72
2016,12,7,8,15,492.5,49.0,1.75,4.5,139.5,216.88,168.94
2016,12,7,8,30,574.0,58.0,1.7,5.0,185.0,281.73,227.27
2016,12,7,8,45,623.0,64.5,1.65,6.0,231.0,337.52,276.98
2016,12,7,9,0,672.0,71.0,1.6,7.0,277.0,396.61,327.68
2016,12,7,9,15,706.5,75.5,1.55,7.5,320.5,449.06,371.87
2016,12,7,9,30,741.0,80.0,1.5,8.0,364.0,502.63,415.38
2016,12,7,9,45,763.0,83.5,1.45,8.5,403.0,546.68,450.02
2016,12,7,10,0,785.0,87.0,1.4,9.0,442.0,591.99,484.44
2016,12,7,10,15,802.0,90.0,1.3,9.5,475.0,632.55,513.75
2016,12,7,10,30,819.0,93.0,1.2,10.0,508.0,671.56,540.91
2016,12,7,10,45,435.0,165.5,1.15,10.5,387.0,500.54,404.92
2016,12,7,11,0,51.0,238.0,1.1,11.0,266.0,286.43,229.78
2016,12,7,11,15,52.0,245.5,1.05,11.5,275.0,296.01,237.78
2016,12,7,11,30,53.0,253.0,1.0,12.0,284.0,305.56,244.45
2016,12,7,11,45,60.0,261.0,0.95,12.5,297.0,320.28,255.3
2016,12,7,12,0,67.0,269.0,0.9,13.0,310.0,335.05,266.05
2016,12,7,12,15,68.0,271.0,0.9,13.0,312.5,338.25,268.38
2016,12,7,12,30,69.0,273.0,0.9,13.0,315.0,341.33,270.73
2016,12,7,12,45,68.0,271.0,0.95,13.5,312.0,338.16,267.96
2016,12,7,13,0,67.0,269.0,1.0,14.0,309.0,334.87,265.18
2016,12,7,13,15,66.5,263.0,1.0,14.0,302.0,327.32,259.56
2016,12,7,13,30,66.0,257.0,1.0,14.0,295.0,319.67,253.9
2016,12,7,13,45,33.0,201.5,1.0,14.5,220.5,232.69,184.97
2016,12,7,14,0,0.0,146.0,1.0,15.0,146.0,143.82,113.17
2016,12,7,14,15,0.0,138.0,0.9,15.0,138.0,135.81,107.11
2016,12,7,14,30,0.0,130.0,0.8,15.0,130.0,127.84,100.81
2016,12,7,14,45,0.0,120.5,0.75,15.0,120.5,118.36,93.28
2016,12,7,15,0,0.0,111.0,0.7,15.0,111.0,108.92,85.74
2016,12,7,15,15,338.5,98.0,0.55,15.0,219.0,304.63,248.36
2016,12,7,15,30,677.0,85.0,0.4,15.0,327.0,454.15,361.17
2016,12,7,15,45,637.5,79.0,0.3,15.0,282.5,398.95,314.29
2016,12,7,16,0,598.0,73.0,0.2,15.0,238.0,345.69,270.02
2016,12,7,16,15,536.0,65.0,0.35,14.0,192.0,284.12,220.26
2016,12,7,16,30,474.0,57.0,0.5,13.0,146.0,227.49,172.56
2016,12,7,16,45,376.0,45.5,0.65,12.5,103.0,162.79,117.82
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,107.98,69.72
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,45.14,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.25,2.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.4,2.0,10.0,9.83,0.0
2016,12,8,7,45,37.5,29.0,7.55,2.0,33.5,40.85,23.36
2016,12,8,8,0,75.0,48.0,7.7,2.0,57.0,73.65,55.25
2016,12,8,8,15,99.5,68.5,7.85,2.0,86.5,107.1,85.93
2016,12,8,8,30,124.0,89.0,8.0,2.0,116.0,142.8,118.7
2016,12,8,8,45,153.5,106.0,8.15,2.5,147.5,178.67,151.23
2016,12,8,9,0,183.0,123.0,8.3,3.0,179.0,217.16,185.77
2016,12,8,9,15,98.0,131.5,8.3,3.0,162.5,191.04,163.33
2016,12,8,9,30,13.0,140.0,8.3,3.0,146.0,147.39,124.3
2016,12,8,9,45,15.5,155.0,8.35,3.5,162.5,164.44,138.72
2016,12,8,10,0,18.0,170.0,8.4,4.0,179.0,181.7,153.13
2016,12,8,10,15,9.0,150.5,8.3,4.0,155.0,155.12,129.72
2016,12,8,10,30,0.0,131.0,8.2,4.0,131.0,128.72,106.45
2016,12,8,10,45,0.0,138.0,8.15,4.0,138.0,135.68,112.26
2016,12,8,11,0,0.0,145.0,8.1,4.0,145.0,142.68,118.08
2016,12,8,11,15,13.5,187.0,8.0,4.0,195.0,196.14,164.08
2016,12,8,11,30,27.0,229.0,7.9,4.0,245.0,250.79,210.62
2016,12,8,11,45,17.5,213.5,7.85,4.0,224.0,227.05,190.01
2016,12,8,12,0,8.0,198.0,7.8,4.0,203.0,203.32,169.47
2016,12,8,12,15,8.0,199.0,7.7,4.0,204.0,204.34,170.29
2016,12,8,12,30,8.0,200.0,7.6,4.0,205.0,205.38,171.15
2016,12,8,12,45,8.0,199.0,7.55,4.0,204.0,204.35,170.3
2016,12,8,13,0,8.0,198.0,7.5,4.0,203.0,203.35,169.52
2016,12,8,13,15,4.0,140.5,7.4,3.5,143.0,140.89,116.51
2016,12,8,13,30,0.0,83.0,7.3,3.0,83.0,80.3,64.4
2016,12,8,13,45,84.0,165.0,7.2,3.0,210.0,237.65,202.78
2016,12,8,14,0,168.0,247.0,7.1,3.0,337.0,387.74,331.43
2016,12,8,14,15,235.5,226.0,6.95,3.0,345.0,406.86,349.26
2016,12,8,14,30,303.0,205.0,6.8,3.0,353.0,428.94,369.35
2016,12,8,14,45,213.0,196.0,6.65,3.0,296.5,345.95,297.61
2016,12,8,15,0,123.0,187.0,6.5,3.0,240.0,275.71,236.22
2016,12,8,15,15,116.5,170.0,6.35,3.0,216.5,249.17,213.51
2016,12,8,15,30,110.0,153.0,6.2,3.0,193.0,222.94,190.73
2016,12,8,15,45,104.5,133.5,6.05,3.0,167.0,194.67,165.89
2016,12,8,16,0,99.0,114.0,5.9,3.0,141.0,166.73,140.94
2016,12,8,16,15,87.5,93.5,5.6,2.5,114.0,135.71,113.13
2016,12,8,16,30,76.0,73.0,5.3,2.0,87.0,105.65,85.79
2016,12,8,16,45,56.5,53.0,5.05,2.0,61.5,74.94,57.78
2016,12,8,17,0,37.0,33.0,4.8,2.0,36.0,45.91,30.8
2016,12,8,17,15,18.5,16.5,4.6,1.5,18.0,20.87,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
