Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.5,14.5,4.65,-5.0,39.0,62.81,11.6
2016,12,19,8,0,463.0,29.0,4.8,-5.0,78.0,148.28,104.48
2016,12,19,8,15,554.0,36.5,4.8,-4.5,124.5,207.49,162.11
2016,12,19,8,30,645.0,44.0,4.8,-4.0,171.0,275.25,226.62
2016,12,19,8,45,698.5,49.0,4.85,-3.5,219.0,333.73,283.31
2016,12,19,9,0,752.0,54.0,4.9,-3.0,267.0,395.86,341.89
2016,12,19,9,15,787.0,57.5,4.85,-2.5,312.5,450.64,392.54
2016,12,19,9,30,822.0,61.0,4.8,-2.0,358.0,506.49,442.47
2016,12,19,9,45,846.0,63.5,4.8,-1.5,399.0,555.7,485.42
2016,12,19,10,0,870.0,66.0,4.8,-1.0,440.0,601.12,524.09
2016,12,19,10,15,886.5,68.0,4.75,-0.5,475.0,643.26,558.73
2016,12,19,10,30,903.0,70.0,4.7,0.0,510.0,683.7,590.78
2016,12,19,10,45,916.0,71.0,4.7,0.0,538.5,718.58,617.69
2016,12,19,11,0,929.0,72.0,4.7,0.0,567.0,751.03,642.52
2016,12,19,11,15,936.5,73.0,4.6,0.5,588.0,776.77,660.18
2016,12,19,11,30,944.0,74.0,4.5,1.0,609.0,799.44,675.3
2016,12,19,11,45,945.0,76.0,4.45,1.5,621.0,815.05,685.19
2016,12,19,12,0,946.0,78.0,4.4,2.0,633.0,827.18,692.46
2016,12,19,12,15,947.5,78.0,4.3,2.5,637.5,833.88,695.3
2016,12,19,12,30,949.0,78.0,4.2,3.0,642.0,837.0,695.55
2016,12,19,12,45,668.0,161.0,4.15,3.5,557.0,715.78,599.57
2016,12,19,13,0,387.0,244.0,4.1,4.0,472.0,572.85,479.53
2016,12,19,13,15,662.0,160.0,4.0,4.0,540.0,699.79,586.95
2016,12,19,13,30,937.0,76.0,3.9,4.0,608.0,797.68,663.25
2016,12,19,13,45,804.5,104.5,3.85,4.5,550.0,720.8,602.46
2016,12,19,14,0,672.0,133.0,3.8,5.0,492.0,643.44,540.27
2016,12,19,14,15,785.5,102.0,3.75,5.0,501.0,668.85,562.77
2016,12,19,14,30,899.0,71.0,3.7,5.0,510.0,684.44,576.07
2016,12,19,14,45,784.5,84.5,3.65,5.0,448.5,603.0,509.76
2016,12,19,15,0,670.0,98.0,3.6,5.0,387.0,524.35,444.78
2016,12,19,15,15,742.0,80.0,3.45,4.5,372.0,518.07,440.08
2016,12,19,15,30,814.0,62.0,3.3,4.0,357.0,506.35,429.35
2016,12,19,15,45,775.5,59.0,3.2,4.0,311.5,449.74,379.64
2016,12,19,16,0,737.0,56.0,3.1,4.0,266.0,394.49,329.95
2016,12,19,16,15,682.0,51.0,2.75,3.0,218.0,332.36,274.03
2016,12,19,16,30,627.0,46.0,2.4,2.0,170.0,274.02,219.92
2016,12,19,16,45,531.0,38.5,2.05,1.5,123.5,207.14,158.5
2016,12,19,17,0,435.0,31.0,1.7,1.0,77.0,147.89,103.32
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.5,62.86,18.61
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,35.0,55.66,6.38
2016,12,20,8,0,372.0,32.0,1.2,1.0,70.0,131.33,90.66
2016,12,20,8,15,464.5,40.5,1.0,1.5,114.0,186.94,142.24
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,251.56,200.28
2016,12,20,8,45,615.0,55.0,0.65,3.0,204.5,308.42,251.0
2016,12,20,9,0,673.0,61.0,0.5,4.0,251.0,369.65,303.21
2016,12,20,9,15,709.5,65.0,0.45,4.5,294.5,420.63,346.24
2016,12,20,9,30,746.0,69.0,0.4,5.0,338.0,474.64,389.93
2016,12,20,9,45,772.0,72.0,0.4,5.5,378.0,522.64,427.75
2016,12,20,10,0,798.0,75.0,0.4,6.0,418.0,570.41,464.14
2016,12,20,10,15,815.5,77.5,0.55,6.5,452.0,611.68,496.38
2016,12,20,10,30,833.0,80.0,0.7,7.0,486.0,651.5,526.99
2016,12,20,10,45,438.5,151.5,0.9,8.0,366.5,480.23,391.92
2016,12,20,11,0,44.0,223.0,1.1,9.0,247.0,264.57,214.24
2016,12,20,11,15,43.0,230.5,1.25,9.0,254.5,272.55,221.76
2016,12,20,11,30,42.0,238.0,1.4,9.0,262.0,280.46,228.02
2016,12,20,11,45,41.5,242.5,1.6,9.5,266.5,285.32,231.53
2016,12,20,12,0,41.0,247.0,1.8,10.0,271.0,290.11,235.01
2016,12,20,12,15,50.0,255.0,1.9,10.5,284.5,306.21,247.7
2016,12,20,12,30,59.0,263.0,2.0,11.0,298.0,322.32,260.31
2016,12,20,12,45,100.5,270.5,2.1,11.5,330.0,363.24,293.48
2016,12,20,13,0,142.0,278.0,2.2,12.0,362.0,412.18,332.28
2016,12,20,13,15,510.0,180.5,2.25,12.0,472.0,602.21,488.12
2016,12,20,13,30,878.0,83.0,2.3,12.0,582.0,761.57,609.79
2016,12,20,13,45,870.5,81.5,2.35,12.5,562.0,739.82,592.25
2016,12,20,14,0,863.0,80.0,2.4,13.0,542.0,715.22,574.3
2016,12,20,14,15,457.5,143.5,2.35,13.0,387.0,486.25,396.46
2016,12,20,14,30,52.0,207.0,2.3,13.0,232.0,251.32,203.04
2016,12,20,14,45,68.5,196.5,2.3,13.0,227.5,249.44,203.03
2016,12,20,15,0,85.0,186.0,2.3,13.0,223.0,246.44,201.2
2016,12,20,15,15,402.5,130.5,2.15,12.5,280.0,381.17,314.63
2016,12,20,15,30,720.0,75.0,2.0,12.0,337.0,473.98,388.72
2016,12,20,15,45,687.0,69.5,1.95,12.0,294.0,421.13,343.56
2016,12,20,16,0,654.0,64.0,1.9,12.0,251.0,369.43,299.01
2016,12,20,16,15,597.5,58.0,1.7,11.0,205.5,309.45,247.39
2016,12,20,16,30,541.0,52.0,1.5,10.0,160.0,253.64,197.93
2016,12,20,16,45,455.0,42.5,1.35,9.0,116.5,190.04,142.03
2016,12,20,17,0,369.0,33.0,1.2,8.0,73.0,134.76,92.52
2016,12,20,17,15,184.5,16.5,1.2,7.5,36.5,58.32,18.65
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,3.05,4.5,34.5,55.3,2.6
2016,12,21,8,0,380.0,31.0,3.4,5.0,69.0,131.49,88.96
2016,12,21,8,15,473.5,39.5,3.5,5.5,113.5,187.61,141.13
2016,12,21,8,30,567.0,48.0,3.6,6.0,158.0,252.88,200.34
2016,12,21,8,45,624.5,53.5,3.7,7.0,204.5,309.42,252.15
2016,12,21,9,0,682.0,59.0,3.8,8.0,251.0,368.7,305.01
2016,12,21,9,15,719.0,63.5,3.95,8.5,295.0,422.5,352.61
2016,12,21,9,30,756.0,68.0,4.1,9.0,339.0,477.74,400.11
2016,12,21,9,45,504.0,124.5,4.35,10.0,314.0,428.45,358.79
2016,12,21,10,0,252.0,181.0,4.6,11.0,289.0,352.95,293.77
2016,12,21,10,15,547.0,129.5,4.6,11.5,388.5,497.54,415.4
2016,12,21,10,30,842.0,78.0,4.6,12.0,488.0,654.42,542.44
2016,12,21,10,45,853.0,80.5,4.65,13.0,515.5,688.35,565.62
2016,12,21,11,0,864.0,83.0,4.7,14.0,543.0,719.95,586.8
2016,12,21,11,15,872.5,84.0,4.7,14.0,563.5,745.46,605.19
2016,12,21,11,30,881.0,85.0,4.7,14.0,584.0,763.69,618.12
2016,12,21,11,45,888.0,84.5,4.7,14.5,597.0,780.42,628.83
2016,12,21,12,0,895.0,84.0,4.7,15.0,610.0,794.02,637.27
2016,12,21,12,15,896.5,84.5,4.65,15.0,614.0,801.21,642.0
2016,12,21,12,30,898.0,85.0,4.6,15.0,618.0,805.03,644.39
2016,12,21,12,45,618.0,171.0,4.6,15.5,536.5,687.52,553.64
2016,12,21,13,0,338.0,257.0,4.6,16.0,455.0,549.56,441.29
2016,12,21,13,15,365.5,245.0,4.55,16.0,456.0,554.17,446.23
2016,12,21,13,30,393.0,233.0,4.5,16.0,457.0,556.83,449.06
2016,12,21,13,45,630.5,157.5,4.45,16.5,501.5,654.19,527.94
2016,12,21,14,0,868.0,82.0,4.4,17.0,546.0,725.94,583.18
2016,12,21,14,15,856.0,80.0,4.3,17.0,519.0,694.72,559.7
2016,12,21,14,30,844.0,78.0,4.2,17.0,492.0,661.17,534.87
2016,12,21,14,45,820.0,77.5,4.1,17.0,457.0,619.54,502.36
2016,12,21,15,0,796.0,77.0,4.0,17.0,422.0,576.79,468.45
2016,12,21,15,15,770.5,74.0,3.65,16.5,382.5,529.61,430.77
2016,12,21,15,30,745.0,71.0,3.3,16.0,343.0,482.12,391.93
2016,12,21,15,45,710.0,66.5,3.0,15.5,299.5,428.38,347.23
2016,12,21,16,0,675.0,62.0,2.7,15.0,256.0,377.5,303.56
2016,12,21,16,15,619.5,56.0,2.45,14.0,210.0,316.91,251.61
2016,12,21,16,30,564.0,50.0,2.2,13.0,164.0,260.37,201.68
2016,12,21,16,45,476.5,41.5,1.95,12.5,119.5,196.13,145.16
2016,12,21,17,0,389.0,33.0,1.7,12.0,75.0,140.31,95.36
2016,12,21,17,15,194.5,16.5,1.7,11.5,37.5,60.75,21.18
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,167.5,16.0,4.5,6.5,32.5,51.34,0.0
2016,12,22,8,0,335.0,32.0,4.7,7.0,65.0,121.44,81.4
2016,12,22,8,15,430.0,41.5,4.85,7.5,108.5,176.62,132.18
2016,12,22,8,30,525.0,51.0,5.0,8.0,152.0,241.19,190.33
2016,12,22,8,45,586.0,57.0,5.15,8.5,198.0,297.6,242.27
2016,12,22,9,0,647.0,63.0,5.3,9.0,244.0,358.7,297.3
2016,12,22,9,15,685.5,67.5,5.25,9.5,287.5,411.6,344.25
2016,12,22,9,30,724.0,72.0,5.2,10.0,331.0,464.54,389.92
2016,12,22,9,45,751.0,75.5,5.2,10.5,371.0,512.9,430.62
2016,12,22,10,0,778.0,79.0,5.2,11.0,411.0,561.17,470.15
2016,12,22,10,15,796.5,81.5,5.05,11.5,445.0,602.55,502.74
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,642.62,533.39
2016,12,22,10,45,828.0,85.5,4.8,12.5,507.0,676.16,557.95
2016,12,22,11,0,841.0,87.0,4.7,13.0,535.0,707.55,579.59
2016,12,22,11,15,849.5,88.5,4.6,13.5,555.0,733.26,596.66
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,756.23,611.51
2016,12,22,11,45,877.5,85.0,4.4,14.5,590.5,772.74,621.45
2016,12,22,12,0,897.0,80.0,4.3,15.0,606.0,790.9,632.63
2016,12,22,12,15,898.5,80.0,4.2,15.0,610.5,797.65,636.68
2016,12,22,12,30,900.0,80.0,4.1,15.0,615.0,801.01,638.6
2016,12,22,12,45,897.0,80.5,4.05,15.5,611.0,798.02,635.03
2016,12,22,13,0,894.0,81.0,4.0,16.0,607.0,791.66,629.2
2016,12,22,13,15,889.5,80.5,3.9,16.0,595.0,779.68,620.38
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,764.49,609.36
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,743.22,594.17
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,719.11,576.95
2016,12,22,14,15,856.5,77.0,3.6,15.5,517.0,688.53,555.73
2016,12,22,14,30,845.0,75.0,3.5,15.0,490.0,659.34,535.46
2016,12,22,14,45,819.0,75.5,3.45,15.0,455.0,617.63,502.92
2016,12,22,15,0,793.0,76.0,3.4,15.0,420.0,574.9,469.06
2016,12,22,15,15,768.0,73.0,3.1,14.5,381.0,528.16,431.66
2016,12,22,15,30,743.0,70.0,2.8,14.0,342.0,481.08,393.06
2016,12,22,15,45,704.0,66.5,2.5,14.0,298.5,426.59,346.91
2016,12,22,16,0,665.0,63.0,2.2,14.0,255.0,375.31,302.31
2016,12,22,16,15,609.5,57.0,2.05,13.0,209.0,315.13,250.9
2016,12,22,16,30,554.0,51.0,1.9,12.0,163.0,258.99,201.44
2016,12,22,16,45,461.0,42.5,1.75,11.5,119.0,193.48,144.06
2016,12,22,17,0,368.0,34.0,1.6,11.0,75.0,136.93,94.0
2016,12,22,17,15,184.0,17.0,1.6,10.5,37.5,59.89,22.93
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.0,2.2,9.5,9.0,8.68,0.0
2016,12,23,8,0,0.0,18.0,2.6,10.0,18.0,17.37,8.34
2016,12,23,8,15,0.0,30.0,2.75,10.5,30.0,28.97,18.89
2016,12,23,8,30,0.0,42.0,2.9,11.0,42.0,40.57,29.16
2016,12,23,8,45,0.0,55.0,3.1,11.5,55.0,53.43,40.36
2016,12,23,9,0,0.0,68.0,3.3,12.0,68.0,66.35,51.44
2016,12,23,9,15,0.0,81.0,3.35,12.5,81.0,79.28,62.35
2016,12,23,9,30,0.0,94.0,3.4,13.0,94.0,92.25,73.1
2016,12,23,9,45,0.0,105.5,3.45,13.5,105.5,103.69,82.41
2016,12,23,10,0,0.0,117.0,3.5,14.0,117.0,115.17,91.64
2016,12,23,10,15,0.0,127.0,3.5,14.5,127.0,125.13,99.5
2016,12,23,10,30,0.0,137.0,3.5,15.0,137.0,135.14,107.33
2016,12,23,10,45,4.0,159.5,3.5,15.5,162.0,160.96,128.16
2016,12,23,11,0,8.0,182.0,3.5,16.0,187.0,187.14,149.02
2016,12,23,11,15,9.0,188.5,3.6,16.0,194.0,194.54,154.78
2016,12,23,11,30,10.0,195.0,3.7,16.0,201.0,202.0,160.66
2016,12,23,11,45,9.0,195.0,3.8,16.5,200.0,201.16,159.51
2016,12,23,12,0,8.0,195.0,3.9,17.0,199.0,200.32,158.42
2016,12,23,12,15,17.0,215.0,3.95,17.0,225.0,228.36,181.08
2016,12,23,12,30,26.0,235.0,4.0,17.0,251.0,256.66,203.8
2016,12,23,12,45,18.5,220.0,4.1,17.5,231.5,234.82,185.84
2016,12,23,13,0,11.0,205.0,4.2,18.0,212.0,213.14,168.13
2016,12,23,13,15,5.5,182.0,4.15,18.0,185.5,184.85,145.45
2016,12,23,13,30,0.0,159.0,4.1,18.0,159.0,156.9,122.93
2016,12,23,13,45,2.5,167.0,4.1,18.5,168.5,167.2,131.25
2016,12,23,14,0,5.0,175.0,4.1,19.0,178.0,177.56,139.56
2016,12,23,14,15,2.5,145.5,3.9,19.0,147.0,145.28,113.66
2016,12,23,14,30,0.0,116.0,3.7,19.0,116.0,113.47,87.98
2016,12,23,14,45,0.0,104.5,3.55,19.0,104.5,101.96,78.77
2016,12,23,15,0,0.0,93.0,3.4,19.0,93.0,90.48,69.53
2016,12,23,15,15,312.5,93.5,3.0,19.0,208.5,289.87,236.33
2016,12,23,15,30,625.0,94.0,2.6,19.0,324.0,447.78,360.1
2016,12,23,15,45,578.5,89.0,2.2,19.0,281.0,392.66,313.39
2016,12,23,16,0,532.0,84.0,1.8,19.0,238.0,339.97,268.93
2016,12,23,16,15,473.5,75.0,1.55,18.0,194.5,281.22,220.18
2016,12,23,16,30,415.0,66.0,1.3,17.0,151.0,226.12,173.37
2016,12,23,16,45,321.5,54.0,1.1,16.5,109.5,163.97,120.94
2016,12,23,17,0,228.0,42.0,0.9,16.0,68.0,111.24,76.45
2016,12,23,17,15,114.0,21.0,0.9,15.5,34.0,50.31,20.41
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,16.5,2.5,16.5,30.0,45.99,0.0
2016,12,24,8,0,278.0,33.0,2.8,17.0,60.0,108.23,69.21
2016,12,24,8,15,373.5,43.5,2.9,17.5,101.5,161.44,115.93
2016,12,24,8,30,469.0,54.0,3.0,18.0,143.0,224.17,169.66
2016,12,24,8,45,529.5,61.0,3.2,18.5,187.5,278.73,217.46
2016,12,24,9,0,590.0,68.0,3.4,19.0,232.0,338.04,268.31
2016,12,24,9,15,295.0,71.5,3.55,19.0,153.5,225.98,181.86
2016,12,24,9,30,0.0,75.0,3.7,19.0,75.0,72.76,55.14
2016,12,24,9,45,366.5,79.5,3.9,19.5,235.5,299.29,244.38
2016,12,24,10,0,733.0,84.0,4.1,20.0,396.0,540.26,436.02
2016,12,24,10,15,395.0,145.0,4.3,20.5,315.0,417.75,336.16
2016,12,24,10,30,57.0,206.0,4.5,21.0,234.0,253.32,200.28
2016,12,24,10,45,143.0,224.0,4.7,21.5,298.5,340.84,270.84
2016,12,24,11,0,229.0,242.0,4.9,22.0,363.0,425.5,337.45
2016,12,24,11,15,252.0,249.0,5.0,22.0,387.0,462.8,366.07
2016,12,24,11,30,275.0,256.0,5.1,22.0,411.0,492.33,388.88
2016,12,24,11,45,541.5,181.0,5.25,22.5,496.0,625.49,495.44
2016,12,24,12,0,808.0,106.0,5.4,23.0,581.0,755.96,594.16
2016,12,24,12,15,432.5,184.0,5.4,23.0,438.5,552.89,437.32
2016,12,24,12,30,57.0,262.0,5.4,23.0,296.0,319.6,248.98
2016,12,24,12,45,103.5,271.5,5.4,23.0,332.5,366.76,287.3
2016,12,24,13,0,150.0,281.0,5.4,23.0,369.0,421.97,330.78
2016,12,24,13,15,76.5,228.5,5.35,23.0,273.5,296.67,232.51
2016,12,24,13,30,3.0,176.0,5.3,23.0,178.0,176.78,136.46
2016,12,24,13,45,21.0,199.5,5.25,23.0,211.5,214.97,167.51
2016,12,24,14,0,39.0,223.0,5.2,23.0,245.0,261.02,204.31
2016,12,24,14,15,34.5,209.5,5.05,23.0,228.0,242.51,189.8
2016,12,24,14,30,30.0,196.0,4.9,23.0,211.0,224.21,175.54
2016,12,24,14,45,76.0,194.5,4.8,23.0,228.5,252.11,198.96
2016,12,24,15,0,122.0,193.0,4.7,23.0,246.0,283.56,224.69
2016,12,24,15,15,116.5,175.5,4.5,22.5,222.5,257.08,204.08
2016,12,24,15,30,111.0,158.0,4.3,22.0,199.0,230.8,183.43
2016,12,24,15,45,327.0,119.5,4.15,22.0,219.0,295.13,235.68
2016,12,24,16,0,543.0,81.0,4.0,22.0,239.0,342.71,270.97
2016,12,24,16,15,484.5,73.0,4.0,21.5,195.5,284.47,221.92
2016,12,24,16,30,426.0,65.0,4.0,21.0,152.0,230.69,175.86
2016,12,24,16,45,332.0,53.5,4.0,20.5,110.5,167.13,122.37
2016,12,24,17,0,238.0,42.0,4.0,20.0,69.0,114.11,77.77
2016,12,24,17,15,119.0,21.0,4.15,19.5,34.5,51.69,21.99
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,31.0,48.34,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,62.0,116.13,73.08
2016,12,25,8,15,425.5,39.0,5.5,18.0,104.5,170.64,121.89
2016,12,25,8,30,523.0,48.0,5.8,18.0,147.0,234.89,178.02
2016,12,25,8,45,581.0,54.5,6.15,18.5,192.0,290.41,227.7
2016,12,25,9,0,639.0,61.0,6.5,19.0,237.0,350.44,280.32
2016,12,25,9,15,332.0,98.5,6.75,19.5,191.5,273.75,221.32
2016,12,25,9,30,25.0,136.0,7.0,20.0,146.0,149.81,118.73
2016,12,25,9,45,12.5,126.0,7.3,20.5,131.0,132.13,103.84
2016,12,25,10,0,0.0,116.0,7.6,21.0,116.0,114.15,88.52
2016,12,25,10,15,0.0,122.5,7.7,21.0,122.5,120.49,93.5
2016,12,25,10,30,0.0,129.0,7.8,21.0,129.0,126.88,98.49
2016,12,25,10,45,0.0,120.0,7.9,21.5,120.0,117.44,90.45
2016,12,25,11,0,0.0,111.0,8.0,22.0,111.0,108.19,82.63
2016,12,25,11,15,129.5,184.5,7.95,22.0,258.0,292.46,233.96
2016,12,25,11,30,259.0,258.0,7.9,22.0,405.0,482.49,384.95
2016,12,25,11,45,196.5,268.5,7.85,22.5,381.5,441.6,350.35
2016,12,25,12,0,134.0,279.0,7.8,23.0,358.0,406.86,320.76
2016,12,25,12,15,142.0,281.5,7.65,23.0,366.0,416.71,328.46
2016,12,25,12,30,150.0,284.0,7.5,23.0,374.0,426.17,335.82
2016,12,25,12,45,123.5,279.5,7.35,23.5,353.5,400.15,314.24
2016,12,25,13,0,97.0,275.0,7.2,24.0,333.0,365.34,286.07
2016,12,25,13,15,113.5,272.0,7.0,24.0,338.5,374.13,293.43
2016,12,25,13,30,130.0,269.0,6.8,24.0,344.0,390.54,306.53
2016,12,25,13,45,110.5,257.0,6.6,24.0,319.0,352.65,276.89
2016,12,25,14,0,91.0,245.0,6.4,24.0,294.0,323.45,253.91
2016,12,25,14,15,414.0,177.0,6.15,23.5,383.5,495.38,395.51
2016,12,25,14,30,737.0,109.0,5.9,23.0,473.0,630.15,503.97
2016,12,25,14,45,686.5,115.0,5.65,23.0,436.5,581.83,465.06
2016,12,25,15,0,636.0,121.0,5.4,23.0,400.0,534.08,426.89
2016,12,25,15,15,606.0,115.5,5.1,22.5,362.0,487.14,390.01
2016,12,25,15,30,576.0,110.0,4.8,22.0,324.0,440.62,352.73
2016,12,25,15,45,520.0,105.5,4.5,22.0,281.0,381.45,304.12
2016,12,25,16,0,464.0,101.0,4.2,22.0,238.0,328.13,259.51
2016,12,25,16,15,402.5,90.5,3.95,21.5,194.5,270.04,211.16
2016,12,25,16,30,341.0,80.0,3.7,21.0,151.0,217.06,166.28
2016,12,25,16,45,252.5,64.5,3.5,21.0,109.5,156.0,115.13
2016,12,25,17,0,164.0,49.0,3.3,21.0,68.0,100.79,69.42
2016,12,25,17,15,82.0,24.5,3.35,20.5,34.0,46.06,20.66
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,31.0,16.5,2.35,18.5,19.5,23.02,0.0
2016,12,26,8,0,62.0,33.0,2.6,19.0,39.0,51.75,32.1
2016,12,26,8,15,89.5,52.5,2.65,19.0,66.5,83.67,60.17
2016,12,26,8,30,117.0,72.0,2.7,19.0,94.0,118.09,89.68
2016,12,26,8,45,133.0,91.5,2.75,19.5,123.0,150.7,117.62
2016,12,26,9,0,149.0,111.0,2.8,20.0,152.0,184.64,146.17
2016,12,26,9,15,158.5,130.0,2.9,20.5,180.0,216.17,172.21
2016,12,26,9,30,168.0,149.0,3.0,21.0,208.0,248.25,198.11
2016,12,26,9,45,221.0,162.5,3.15,21.5,250.0,304.67,243.2
2016,12,26,10,0,274.0,176.0,3.3,22.0,292.0,359.14,286.09
2016,12,26,10,15,247.0,195.5,3.45,22.0,306.5,373.32,296.56
2016,12,26,10,30,220.0,215.0,3.6,22.0,321.0,377.82,299.48
2016,12,26,10,45,159.5,228.5,3.8,22.5,307.5,357.12,281.56
2016,12,26,11,0,99.0,242.0,4.0,23.0,294.0,325.11,254.78
2016,12,26,11,15,209.0,245.0,4.05,23.0,361.0,418.48,329.02
2016,12,26,11,30,319.0,248.0,4.1,23.0,428.0,516.28,404.72
2016,12,26,11,45,329.5,252.0,4.15,23.5,442.0,533.31,416.31
2016,12,26,12,0,340.0,256.0,4.2,24.0,456.0,549.39,427.48
2016,12,26,12,15,594.5,176.5,4.15,24.0,529.0,674.88,525.76
2016,12,26,12,30,849.0,97.0,4.1,24.0,602.0,786.25,607.27
2016,12,26,12,45,490.0,188.5,4.05,24.5,479.5,604.16,469.76
2016,12,26,13,0,131.0,280.0,4.0,25.0,357.0,406.12,313.11
2016,12,26,13,15,487.0,186.5,3.85,25.0,466.0,593.01,462.22
2016,12,26,13,30,843.0,93.0,3.7,25.0,575.0,754.81,582.5
2016,12,26,13,45,521.0,171.5,3.6,25.0,466.0,587.62,456.94
2016,12,26,14,0,199.0,250.0,3.5,25.0,357.0,415.19,322.11
2016,12,26,14,15,502.5,168.0,3.35,24.5,421.0,548.06,429.64
2016,12,26,14,30,806.0,86.0,3.2,24.0,485.0,649.81,509.73
2016,12,26,14,45,459.0,140.0,3.05,24.0,364.0,460.09,362.6
2016,12,26,15,0,112.0,194.0,2.9,24.0,243.0,278.81,218.26
2016,12,26,15,15,107.5,177.0,2.55,23.5,220.5,253.84,199.61
2016,12,26,15,30,103.0,160.0,2.2,23.0,198.0,229.01,180.32
2016,12,26,15,45,366.0,114.5,1.9,23.0,226.5,316.04,249.63
2016,12,26,16,0,629.0,69.0,1.6,23.0,255.0,370.55,288.57
2016,12,26,16,15,573.5,63.0,1.45,22.5,210.0,311.72,239.49
2016,12,26,16,30,518.0,57.0,1.3,22.0,165.0,256.92,193.07
2016,12,26,16,45,425.0,48.0,1.2,21.5,121.5,191.94,138.85
2016,12,26,17,0,332.0,39.0,1.1,21.0,78.0,135.83,91.7
2016,12,26,17,15,166.0,25.5,1.1,20.5,45.0,67.51,32.86
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.5,18.5,1.4,16.0,27.0,38.91,0.0
2016,12,27,8,0,187.0,37.0,1.6,16.0,54.0,91.31,58.57
2016,12,27,8,15,285.5,50.5,1.65,16.5,95.0,142.61,102.99
2016,12,27,8,30,384.0,64.0,1.7,17.0,136.0,204.21,154.91
2016,12,27,8,45,448.0,73.5,1.75,17.5,180.0,257.84,201.11
2016,12,27,9,0,512.0,83.0,1.8,18.0,224.0,318.59,252.24
2016,12,27,9,15,557.0,90.0,1.65,18.0,266.5,371.6,296.38
2016,12,27,9,30,602.0,97.0,1.5,18.0,309.0,427.15,341.15
2016,12,27,9,45,635.5,101.0,1.4,18.5,349.0,475.24,378.33
2016,12,27,10,0,669.0,105.0,1.3,19.0,389.0,524.08,414.78
2016,12,27,10,15,340.0,139.0,1.25,19.5,284.0,375.78,298.65
2016,12,27,10,30,11.0,173.0,1.2,20.0,179.0,180.16,140.27
2016,12,27,10,45,5.5,155.0,1.2,20.5,158.0,157.28,122.14
2016,12,27,11,0,0.0,137.0,1.2,21.0,137.0,134.64,103.61
2016,12,27,11,15,0.0,142.5,1.2,21.0,142.5,140.11,107.86
2016,12,27,11,30,0.0,148.0,1.2,21.0,148.0,145.62,112.07
2016,12,27,11,45,2.5,167.0,1.25,21.5,168.5,166.98,128.65
2016,12,27,12,0,5.0,186.0,1.3,22.0,189.0,188.55,145.2
2016,12,27,12,15,55.5,233.0,1.3,22.0,266.0,285.86,221.64
2016,12,27,12,30,106.0,280.0,1.3,22.0,343.0,378.46,292.02
2016,12,27,12,45,123.5,280.5,1.3,22.0,354.0,401.34,308.87
2016,12,27,13,0,141.0,281.0,1.3,22.0,365.0,415.11,319.44
2016,12,27,13,15,148.0,276.0,1.3,22.0,362.5,413.84,318.77
2016,12,27,13,30,155.0,271.0,1.3,22.0,360.0,411.96,317.79
2016,12,27,13,45,77.5,205.0,1.35,22.0,249.5,269.95,209.8
2016,12,27,14,0,0.0,139.0,1.4,22.0,139.0,136.58,104.44
2016,12,27,14,15,130.0,178.5,1.45,21.5,243.0,282.42,223.18
2016,12,27,14,30,260.0,218.0,1.5,21.0,347.0,419.08,329.56
2016,12,27,14,45,159.0,202.0,1.55,21.0,279.0,321.21,252.92
2016,12,27,15,0,58.0,186.0,1.6,21.0,211.0,230.22,181.02
2016,12,27,15,15,53.0,170.0,1.55,21.0,191.5,208.44,164.28
2016,12,27,15,30,48.0,154.0,1.5,21.0,172.0,187.0,147.38
2016,12,27,15,45,281.0,122.0,1.5,21.0,207.5,276.71,220.14
2016,12,27,16,0,514.0,90.0,1.5,21.0,243.0,342.09,269.06
2016,12,27,16,15,457.0,81.0,1.35,20.5,199.5,283.17,220.02
2016,12,27,16,30,400.0,72.0,1.2,20.0,156.0,230.63,175.75
2016,12,27,16,45,318.5,58.5,1.1,19.5,114.5,170.55,125.57
2016,12,27,17,0,237.0,45.0,1.0,19.0,73.0,118.56,81.99
2016,12,27,17,15,134.0,27.5,1.0,18.5,42.0,64.04,33.11
2016,12,27,17,30,31.0,10.0,1.0,18.0,11.0,14.47,0.0
2016,12,27,17,45,15.5,5.0,1.05,18.0,5.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,10.13,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,20.27,9.91
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,37.79,25.32
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,55.51,40.46
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,74.79,56.72
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,94.05,72.7
2016,12,28,9,15,4.0,110.5,4.1,20.5,112.0,112.48,87.72
2016,12,28,9,30,8.0,127.0,4.2,21.0,130.0,131.31,102.86
2016,12,28,9,45,11.5,142.5,4.35,21.5,147.5,149.16,117.0
2016,12,28,10,0,15.0,158.0,4.5,22.0,165.0,167.33,131.23
2016,12,28,10,15,35.5,182.0,4.5,22.0,199.0,211.88,166.99
2016,12,28,10,30,56.0,206.0,4.5,22.0,233.0,252.51,199.26
2016,12,28,10,45,181.0,218.0,4.55,22.5,313.0,359.82,285.34
2016,12,28,11,0,306.0,230.0,4.6,23.0,393.0,474.24,374.48
2016,12,28,11,15,245.0,248.0,4.55,23.0,381.5,448.18,352.55
2016,12,28,11,30,184.0,266.0,4.5,23.0,370.0,426.81,334.39
2016,12,28,11,45,462.0,200.5,4.5,23.0,470.0,586.25,461.41
2016,12,28,12,0,740.0,135.0,4.5,23.0,570.0,739.12,577.96
2016,12,28,12,15,742.0,135.5,4.45,23.0,575.5,746.54,581.95
2016,12,28,12,30,744.0,136.0,4.4,23.0,581.0,751.11,584.83
2016,12,28,12,45,755.0,130.5,4.4,23.5,580.0,753.14,585.19
2016,12,28,13,0,766.0,125.0,4.4,24.0,579.0,752.15,583.5
2016,12,28,13,15,572.0,182.5,4.3,24.0,518.0,655.23,510.39
2016,12,28,13,30,378.0,240.0,4.2,24.0,457.0,555.47,432.69
2016,12,28,13,45,228.5,242.0,4.15,24.0,372.0,431.96,337.65
2016,12,28,14,0,79.0,244.0,4.1,24.0,287.0,313.7,244.15
2016,12,28,14,15,212.5,224.5,4.0,24.0,332.5,392.15,308.27
2016,12,28,14,30,346.0,205.0,3.9,24.0,378.0,463.09,364.67
2016,12,28,14,45,204.5,196.5,3.8,24.0,297.0,344.66,271.56
2016,12,28,15,0,63.0,188.0,3.7,24.0,216.0,235.57,184.37
2016,12,28,15,15,354.0,140.0,3.35,23.5,275.5,368.51,293.23
2016,12,28,15,30,645.0,92.0,3.0,23.0,335.0,461.9,366.26
2016,12,28,15,45,608.5,86.0,2.7,23.0,293.0,409.72,323.17
2016,12,28,16,0,572.0,80.0,2.4,23.0,251.0,359.07,281.08
2016,12,28,16,15,517.0,72.5,2.1,22.0,207.5,301.15,233.52
2016,12,28,16,30,462.0,65.0,1.8,21.0,164.0,247.27,188.07
2016,12,28,16,45,380.0,53.5,1.55,20.5,121.5,185.45,135.98
2016,12,28,17,0,298.0,42.0,1.3,20.0,79.0,131.22,90.11
2016,12,28,17,15,149.0,27.5,1.35,19.5,46.0,67.67,36.05
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,12.78,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,6.1,10.0,15.0,14.56,0.0
2016,12,29,8,0,0.0,30.0,6.1,10.0,30.0,30.12,18.03
2016,12,29,8,15,11.5,49.0,6.1,10.0,51.0,52.78,38.54
2016,12,29,8,30,23.0,68.0,6.1,10.0,72.0,78.93,61.49
2016,12,29,8,45,30.5,87.0,6.1,10.5,94.0,102.66,82.29
2016,12,29,9,0,38.0,106.0,6.1,11.0,116.0,127.07,103.41
2016,12,29,9,15,42.0,123.5,6.25,11.0,137.0,148.8,122.16
2016,12,29,9,30,46.0,141.0,6.4,11.0,158.0,170.88,140.96
2016,12,29,9,45,48.0,157.5,6.6,11.0,177.0,191.04,157.91
2016,12,29,10,0,50.0,174.0,6.8,11.0,196.0,211.35,174.79
2016,12,29,10,15,91.0,196.0,6.9,11.0,239.0,262.41,217.99
2016,12,29,10,30,132.0,218.0,7.0,11.0,282.0,323.03,268.68
2016,12,29,10,45,87.0,219.5,7.15,11.5,263.0,289.62,239.34
2016,12,29,11,0,42.0,221.0,7.3,12.0,244.0,260.68,213.6
2016,12,29,11,15,121.0,242.5,7.15,12.0,311.0,350.99,289.48
2016,12,29,11,30,200.0,264.0,7.0,12.0,378.0,436.55,360.27
2016,12,29,11,45,189.5,271.5,6.9,12.0,381.5,439.62,361.91
2016,12,29,12,0,179.0,279.0,6.8,12.0,385.0,441.81,363.02
2016,12,29,12,15,92.0,234.0,6.65,12.0,288.5,315.57,258.83
2016,12,29,12,30,5.0,189.0,6.5,12.0,192.0,191.58,154.5
2016,12,29,12,45,236.0,208.5,6.4,12.0,348.5,417.94,346.62
2016,12,29,13,0,467.0,228.0,6.3,12.0,505.0,628.25,517.94
2016,12,29,13,15,472.5,220.5,6.15,12.0,496.5,620.42,511.13
2016,12,29,13,30,478.0,213.0,6.0,12.0,488.0,610.61,503.51
2016,12,29,13,45,498.5,199.5,5.85,12.0,478.0,603.48,498.42
2016,12,29,14,0,519.0,186.0,5.7,12.0,468.0,593.74,491.2
2016,12,29,14,15,513.5,178.0,5.6,12.0,446.5,568.93,471.56
2016,12,29,14,30,508.0,170.0,5.5,12.0,425.0,542.59,450.58
2016,12,29,14,45,469.0,165.0,5.4,12.5,388.0,496.36,412.19
2016,12,29,15,0,430.0,160.0,5.3,13.0,351.0,451.02,374.31
2016,12,29,15,15,627.5,111.5,5.1,12.5,363.0,499.74,416.02
2016,12,29,15,30,825.0,63.0,4.9,12.0,375.0,526.79,438.19
2016,12,29,15,45,791.5,60.0,4.75,12.0,330.0,472.19,391.02
2016,12,29,16,0,758.0,57.0,4.6,12.0,285.0,418.4,343.65
2016,12,29,16,15,708.5,52.5,4.3,11.5,237.5,357.56,289.77
2016,12,29,16,30,659.0,48.0,4.0,11.0,190.0,299.83,237.22
2016,12,29,16,45,575.5,41.0,3.7,10.5,142.5,232.39,176.58
2016,12,29,17,0,492.0,34.0,3.4,10.0,95.0,172.47,122.12
2016,12,29,17,15,246.0,25.5,3.4,9.5,56.0,86.79,49.33
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,16.71,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,12.06,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,24.37,13.71
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,44.52,32.36
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,64.4,50.16
2016,12,30,8,45,8.0,83.0,1.85,7.5,85.5,86.61,69.56
2016,12,30,9,0,16.0,102.0,1.9,8.0,107.0,109.58,89.38
2016,12,30,9,15,23.0,119.5,1.95,8.5,127.5,131.17,107.74
2016,12,30,9,30,30.0,137.0,2.0,9.0,148.0,158.1,130.32
2016,12,30,9,45,21.5,146.0,2.1,9.5,154.5,158.43,130.07
2016,12,30,10,0,13.0,155.0,2.2,10.0,161.0,162.9,133.19
2016,12,30,10,15,77.0,186.5,2.15,10.0,223.5,242.83,200.39
2016,12,30,10,30,141.0,218.0,2.1,10.0,286.0,328.87,270.86
2016,12,30,10,45,136.5,231.5,2.1,10.0,300.5,344.45,282.49
2016,12,30,11,0,132.0,245.0,2.1,10.0,315.0,359.44,293.86
2016,12,30,11,15,160.0,255.5,2.05,10.0,343.5,394.29,321.64
2016,12,30,11,30,188.0,266.0,2.0,10.0,372.0,429.79,349.55
2016,12,30,11,45,150.5,271.5,2.0,10.0,357.5,409.73,332.4
2016,12,30,12,0,113.0,277.0,2.0,10.0,343.0,379.74,307.78
2016,12,30,12,15,82.5,269.0,2.0,10.0,317.5,347.31,281.41
2016,12,30,12,30,52.0,261.0,2.0,10.0,292.0,314.43,254.48
2016,12,30,12,45,29.5,228.5,2.0,10.0,246.5,260.47,210.87
2016,12,30,13,0,7.0,196.0,2.0,10.0,201.0,200.47,161.8
2016,12,30,13,15,3.5,170.5,2.05,10.0,173.0,171.27,138.08
2016,12,30,13,30,0.0,145.0,2.1,10.0,145.0,142.44,114.36
2016,12,30,13,45,0.0,139.0,2.2,10.0,139.0,136.41,109.56
2016,12,30,14,0,0.0,133.0,2.3,10.0,133.0,130.41,104.74
2016,12,30,14,15,0.0,104.5,2.35,10.0,104.5,101.65,80.84
2016,12,30,14,30,0.0,76.0,2.4,10.0,76.0,73.5,57.24
2016,12,30,14,45,0.0,46.0,2.5,10.0,46.0,44.44,32.6
2016,12,30,15,0,0.0,16.0,2.6,10.0,16.0,15.44,7.71
2016,12,30,15,15,0.0,14.5,2.55,10.0,14.5,13.99,6.49
2016,12,30,15,30,0.0,13.0,2.5,10.0,13.0,12.54,5.25
2016,12,30,15,45,0.0,11.5,2.45,10.0,11.5,11.09,4.01
2016,12,30,16,0,0.0,10.0,2.4,10.0,10.0,9.64,2.76
2016,12,30,16,15,0.0,8.0,2.15,9.5,8.0,7.71,1.08
2016,12,30,16,30,0.0,6.0,1.9,9.0,6.0,5.78,0.0
2016,12,30,16,45,0.0,4.5,1.7,8.5,4.5,4.34,0.0
2016,12,30,17,0,0.0,3.0,1.5,8.0,3.0,2.89,0.0
2016,12,30,17,15,0.0,1.5,1.55,8.0,1.5,1.44,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
